Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.0,15.5,1.4,2.0,32.5,82.58,0.0
2016,1,1,8,0,358.0,31.0,1.6,3.0,65.0,177.32,129.21
2016,1,1,8,15,451.5,39.5,1.6,3.5,104.5,237.19,189.22
2016,1,1,8,30,545.0,48.0,1.6,4.0,144.0,303.63,249.14
2016,1,1,8,45,602.5,54.0,1.6,4.5,184.5,356.24,296.49
2016,1,1,9,0,660.0,60.0,1.6,5.0,225.0,411.18,344.31
2016,1,1,9,15,697.5,64.0,1.6,5.5,263.0,455.01,381.72
2016,1,1,9,30,735.0,68.0,1.6,6.0,301.0,496.11,415.79
2016,1,1,9,45,755.0,72.0,1.65,7.0,334.0,529.72,442.2
2016,1,1,10,0,775.0,76.0,1.7,8.0,367.0,561.73,466.53
2016,1,1,10,15,793.0,78.5,1.6,8.0,395.0,588.98,487.35
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,614.06,505.95
2016,1,1,10,45,822.0,83.0,1.45,8.5,444.0,631.7,517.86
2016,1,1,11,0,833.0,85.0,1.4,9.0,465.0,646.61,527.47
2016,1,1,11,15,840.0,86.0,1.3,9.0,479.5,654.94,532.46
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,660.29,535.1
2016,1,1,11,45,850.5,87.5,1.15,9.5,500.5,659.74,532.76
2016,1,1,12,0,854.0,88.0,1.1,10.0,507.0,656.12,528.12
2016,1,1,12,15,853.5,87.5,1.05,10.0,506.5,645.79,519.43
2016,1,1,12,30,853.0,87.0,1.0,10.0,506.0,632.5,508.49
2016,1,1,12,45,854.0,85.0,1.0,10.5,498.5,615.59,494.36
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,595.79,477.9
2016,1,1,13,15,847.0,82.0,1.0,11.0,475.0,569.22,456.88
2016,1,1,13,30,839.0,81.0,1.0,11.0,459.0,540.38,433.75
2016,1,1,13,45,826.0,79.0,1.0,11.0,436.0,505.86,405.76
2016,1,1,14,0,813.0,77.0,1.0,11.0,413.0,469.76,375.87
2016,1,1,14,15,793.5,75.0,0.95,10.5,384.0,429.46,342.33
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,388.51,307.35
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,343.15,267.7
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,298.29,227.6
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.0,248.98,183.9
2016,1,1,15,30,639.0,57.0,0.8,9.0,208.0,202.35,142.26
2016,1,1,15,45,576.0,51.0,0.75,8.5,167.5,153.17,100.1
2016,1,1,16,0,513.0,45.0,0.7,8.0,127.0,109.36,64.45
2016,1,1,16,15,411.0,36.0,0.75,7.5,89.0,65.36,33.38
2016,1,1,16,30,309.0,27.0,0.8,7.0,51.0,31.24,11.31
2016,1,1,16,45,154.5,13.5,0.9,7.0,25.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,33.5,16.5,1.35,4.5,19.5,29.87,0.0
2016,1,2,8,0,67.0,33.0,1.5,5.0,39.0,65.75,45.63
2016,1,2,8,15,92.5,50.0,1.5,5.5,63.5,97.62,76.36
2016,1,2,8,30,118.0,67.0,1.5,6.0,88.0,130.75,106.26
2016,1,2,8,45,133.5,83.5,1.5,6.5,113.0,159.96,132.43
2016,1,2,9,0,149.0,100.0,1.5,7.0,138.0,189.8,158.63
2016,1,2,9,15,157.5,116.0,1.5,7.5,161.5,215.84,181.01
2016,1,2,9,30,166.0,132.0,1.5,8.0,185.0,241.89,202.86
2016,1,2,9,45,178.0,144.5,1.55,8.5,206.5,265.57,222.43
2016,1,2,10,0,190.0,157.0,1.6,9.0,228.0,289.31,241.69
2016,1,2,10,15,210.5,167.5,1.75,9.5,251.5,315.78,263.2
2016,1,2,10,30,231.0,178.0,1.9,10.0,275.0,349.79,290.39
2016,1,2,10,45,221.5,188.5,2.1,11.0,285.5,349.25,288.73
2016,1,2,11,0,212.0,199.0,2.3,12.0,296.0,355.28,292.32
2016,1,2,11,15,106.5,178.5,2.4,12.5,227.5,262.36,214.98
2016,1,2,11,30,1.0,158.0,2.5,13.0,159.0,157.71,126.67
2016,1,2,11,45,96.0,189.0,2.6,13.5,236.5,258.15,211.0
2016,1,2,12,0,191.0,220.0,2.7,14.0,314.0,358.86,292.49
2016,1,2,12,15,133.5,217.0,2.7,14.0,283.0,315.83,256.57
2016,1,2,12,30,76.0,214.0,2.7,14.0,252.0,267.96,217.13
2016,1,2,12,45,77.5,211.0,2.7,14.0,249.0,263.58,213.75
2016,1,2,13,0,79.0,208.0,2.7,14.0,246.0,258.98,210.06
2016,1,2,13,15,161.5,200.5,2.6,14.0,274.5,299.51,243.77
2016,1,2,13,30,244.0,193.0,2.5,14.0,303.0,334.88,272.36
2016,1,2,13,45,138.0,178.5,2.45,14.0,240.0,253.43,205.64
2016,1,2,14,0,32.0,164.0,2.4,14.0,177.0,179.44,144.78
2016,1,2,14,15,16.0,134.0,2.15,14.0,140.5,138.02,110.73
2016,1,2,14,30,0.0,104.0,1.9,14.0,104.0,101.11,80.13
2016,1,2,14,45,0.0,94.0,1.65,14.0,94.0,91.23,71.95
2016,1,2,15,0,0.0,84.0,1.4,14.0,84.0,81.39,63.7
2016,1,2,15,15,0.0,72.5,1.2,13.5,72.5,70.14,54.27
2016,1,2,15,30,0.0,61.0,1.0,13.0,61.0,58.94,44.75
2016,1,2,15,45,0.0,49.0,0.85,12.5,49.0,47.31,34.72
2016,1,2,16,0,0.0,37.0,0.7,12.0,37.0,35.74,24.62
2016,1,2,16,15,0.0,26.0,0.75,11.5,26.0,25.1,15.14
2016,1,2,16,30,0.0,15.0,0.8,11.0,15.0,14.47,4.5
2016,1,2,16,45,0.0,7.5,0.9,10.5,7.5,7.37,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,10.5,16.0,1.8,8.5,17.0,19.54,0.0
2016,1,3,8,0,21.0,32.0,1.9,9.0,34.0,43.38,28.08
2016,1,3,8,15,38.5,49.0,1.9,9.5,55.0,70.11,52.86
2016,1,3,8,30,56.0,66.0,1.9,10.0,76.0,97.5,77.1
2016,1,3,8,45,65.0,83.0,1.95,10.5,97.5,121.86,98.57
2016,1,3,9,0,74.0,100.0,2.0,11.0,119.0,146.56,119.97
2016,1,3,9,15,79.5,116.0,1.9,11.0,139.0,168.46,138.83
2016,1,3,9,30,85.0,132.0,1.8,11.0,159.0,190.46,157.42
2016,1,3,9,45,90.0,145.0,1.7,11.5,176.5,208.53,172.15
2016,1,3,10,0,95.0,158.0,1.6,12.0,194.0,226.64,186.62
2016,1,3,10,15,156.5,169.0,1.55,12.0,233.0,284.36,234.48
2016,1,3,10,30,218.0,180.0,1.5,12.0,272.0,336.57,276.96
2016,1,3,10,45,144.5,188.0,1.5,12.5,250.5,299.33,244.78
2016,1,3,11,0,71.0,196.0,1.5,13.0,229.0,253.04,205.55
2016,1,3,11,15,153.0,203.0,1.6,13.0,276.5,320.76,261.69
2016,1,3,11,30,235.0,210.0,1.7,13.0,324.0,381.18,310.64
2016,1,3,11,45,227.5,214.5,1.85,13.5,325.5,379.32,308.18
2016,1,3,12,0,220.0,219.0,2.0,14.0,327.0,376.75,305.51
2016,1,3,12,15,290.5,208.0,2.1,14.0,351.0,412.52,334.8
2016,1,3,12,30,361.0,197.0,2.2,14.0,375.0,439.21,356.55
2016,1,3,12,45,345.5,196.0,2.35,14.0,364.5,421.33,342.22
2016,1,3,13,0,330.0,195.0,2.5,14.0,354.0,402.88,327.53
2016,1,3,13,15,235.5,198.0,2.45,14.0,309.5,343.74,279.23
2016,1,3,13,30,141.0,201.0,2.4,14.0,265.0,284.06,230.39
2016,1,3,13,45,119.5,190.0,2.35,14.5,242.5,256.39,207.53
2016,1,3,14,0,98.0,179.0,2.3,15.0,220.0,226.5,182.76
2016,1,3,14,15,129.0,167.0,1.95,14.5,217.0,226.74,182.92
2016,1,3,14,30,160.0,155.0,1.6,14.0,214.0,221.17,177.77
2016,1,3,14,45,147.5,141.5,1.3,14.0,192.0,195.61,156.05
2016,1,3,15,0,135.0,128.0,1.0,14.0,170.0,170.88,134.95
2016,1,3,15,15,125.0,112.0,0.85,13.5,147.0,145.3,113.3
2016,1,3,15,30,115.0,96.0,0.7,13.0,124.0,120.55,92.17
2016,1,3,15,45,94.5,79.0,0.6,13.0,99.0,93.86,69.68
2016,1,3,16,0,74.0,62.0,0.5,13.0,74.0,69.22,49.2
2016,1,3,16,15,46.0,45.0,0.5,12.5,52.0,46.17,30.66
2016,1,3,16,30,18.0,28.0,0.5,12.0,30.0,26.85,13.29
2016,1,3,16,45,9.0,14.0,0.55,11.5,15.0,13.76,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,6.5,16.0,2.65,11.5,16.5,18.33,0.0
2016,1,4,8,0,13.0,32.0,2.7,12.0,33.0,40.62,25.67
2016,1,4,8,15,29.5,48.5,2.8,12.0,53.0,65.9,48.93
2016,1,4,8,30,46.0,65.0,2.9,12.0,73.0,91.86,71.86
2016,1,4,8,45,55.5,82.0,3.0,12.5,94.0,116.14,93.1
2016,1,4,9,0,65.0,99.0,3.1,13.0,115.0,140.8,114.37
2016,1,4,9,15,70.0,114.5,3.15,13.0,134.5,161.56,132.24
2016,1,4,9,30,75.0,130.0,3.2,13.0,154.0,182.44,149.94
2016,1,4,9,45,77.0,143.5,3.3,13.5,170.5,199.19,163.63
2016,1,4,10,0,79.0,157.0,3.4,14.0,187.0,215.86,177.04
2016,1,4,10,15,218.0,159.5,3.5,14.0,250.0,318.78,263.56
2016,1,4,10,30,357.0,162.0,3.6,14.0,313.0,411.28,339.87
2016,1,4,10,45,368.0,169.0,3.75,14.5,331.5,429.06,353.14
2016,1,4,11,0,379.0,176.0,3.9,15.0,350.0,445.75,365.69
2016,1,4,11,15,283.0,196.0,3.95,15.0,328.0,405.68,331.81
2016,1,4,11,30,187.0,216.0,4.0,15.0,306.0,356.72,290.82
2016,1,4,11,45,326.0,196.0,4.05,15.5,356.0,430.43,351.49
2016,1,4,12,0,465.0,176.0,4.1,16.0,406.0,502.26,408.87
2016,1,4,12,15,479.0,172.5,4.05,16.0,409.5,501.44,407.7
2016,1,4,12,30,493.0,169.0,4.0,16.0,413.0,498.61,405.21
2016,1,4,12,45,254.5,174.0,4.0,16.0,300.0,342.75,278.99
2016,1,4,13,0,16.0,179.0,4.0,16.0,187.0,186.64,149.29
2016,1,4,13,15,8.0,116.5,3.9,15.5,120.5,118.09,93.45
2016,1,4,13,30,0.0,54.0,3.8,15.0,54.0,52.18,38.53
2016,1,4,13,45,0.0,82.5,3.75,15.0,82.5,79.83,61.87
2016,1,4,14,0,0.0,111.0,3.7,15.0,111.0,108.05,85.55
2016,1,4,14,15,0.0,88.0,3.4,14.5,88.0,85.29,66.71
2016,1,4,14,30,0.0,65.0,3.1,14.0,65.0,62.82,47.96
2016,1,4,14,45,0.0,58.5,2.85,14.0,58.5,56.53,42.68
2016,1,4,15,0,0.0,52.0,2.6,14.0,52.0,50.23,37.35
2016,1,4,15,15,0.0,45.0,2.35,13.5,45.0,43.46,31.63
2016,1,4,15,30,0.0,38.0,2.1,13.0,38.0,36.69,25.83
2016,1,4,15,45,0.0,30.5,1.85,13.0,30.5,29.44,19.5
2016,1,4,16,0,0.0,23.0,1.6,13.0,23.0,22.19,13.12
2016,1,4,16,15,0.0,16.0,1.65,12.5,16.0,15.43,7.14
2016,1,4,16,30,0.0,9.0,1.7,12.0,9.0,8.67,0.71
2016,1,4,16,45,0.0,4.5,1.75,12.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.0,16.0,1.7,11.5,21.5,39.16,0.0
2016,1,5,8,0,112.0,32.0,1.8,12.0,43.0,85.4,58.72
2016,1,5,8,15,143.0,48.5,2.0,12.0,69.5,120.76,92.96
2016,1,5,8,30,174.0,65.0,2.2,12.0,96.0,157.85,126.22
2016,1,5,8,45,195.5,80.5,2.45,12.0,123.5,190.96,155.83
2016,1,5,9,0,217.0,96.0,2.7,12.0,151.0,225.01,185.78
2016,1,5,9,15,226.0,111.5,2.8,12.0,176.5,253.2,210.22
2016,1,5,9,30,235.0,127.0,2.9,12.0,202.0,281.17,233.99
2016,1,5,9,45,242.0,140.0,3.0,12.5,224.5,304.66,253.2
2016,1,5,10,0,249.0,153.0,3.1,13.0,247.0,327.67,271.63
2016,1,5,10,15,124.5,93.0,3.2,13.0,140.0,183.64,152.01
2016,1,5,10,30,0.0,33.0,3.3,13.0,33.0,31.86,21.61
2016,1,5,10,45,12.5,106.0,3.4,13.0,112.0,111.89,89.7
2016,1,5,11,0,25.0,179.0,3.5,13.0,191.0,196.94,160.39
2016,1,5,11,15,12.5,136.0,3.55,13.0,142.0,142.56,114.87
2016,1,5,11,30,0.0,93.0,3.6,13.0,93.0,90.24,70.83
2016,1,5,11,45,11.0,142.0,3.65,13.0,148.0,147.24,118.71
2016,1,5,12,0,22.0,191.0,3.7,13.0,203.0,205.22,166.62
2016,1,5,12,15,11.0,109.5,3.65,12.5,115.5,113.72,90.8
2016,1,5,12,30,0.0,28.0,3.6,12.0,28.0,27.04,17.48
2016,1,5,12,45,1.5,95.5,3.6,12.0,96.0,93.55,73.99
2016,1,5,13,0,3.0,163.0,3.6,12.0,164.0,162.49,131.64
2016,1,5,13,15,96.5,182.0,3.45,12.0,226.5,239.1,196.4
2016,1,5,13,30,190.0,201.0,3.3,12.0,289.0,311.16,255.71
2016,1,5,13,45,98.0,175.0,3.2,12.0,220.5,226.28,185.18
2016,1,5,14,0,6.0,149.0,3.1,12.0,152.0,148.97,120.63
2016,1,5,14,15,13.0,145.0,2.95,11.5,150.5,147.77,120.1
2016,1,5,14,30,20.0,141.0,2.8,11.0,149.0,146.03,118.89
2016,1,5,14,45,17.0,129.0,2.7,11.0,135.0,132.04,107.14
2016,1,5,15,0,14.0,117.0,2.6,11.0,121.0,118.32,95.55
2016,1,5,15,15,9.0,102.5,2.35,10.5,105.0,101.88,81.75
2016,1,5,15,30,4.0,88.0,2.1,10.0,89.0,85.95,68.27
2016,1,5,15,45,233.0,69.0,1.9,10.0,108.5,111.1,79.7
2016,1,5,16,0,462.0,50.0,1.7,10.0,128.0,112.43,69.21
2016,1,5,16,15,364.0,40.5,1.6,9.5,91.0,69.85,38.27
2016,1,5,16,30,266.0,31.0,1.5,9.0,54.0,37.0,16.76
2016,1,5,16,45,133.0,15.5,1.45,9.0,27.0,12.0,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.3,12.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,3.3,12.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,3.15,12.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,3.0,2.95,12.0,3.0,2.89,0.0
2016,1,6,9,0,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,1,6,9,15,0.0,4.5,2.95,12.0,4.5,4.34,0.0
2016,1,6,9,30,0.0,5.0,3.0,12.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,5.5,3.05,12.0,5.5,5.3,0.0
2016,1,6,10,0,0.0,6.0,3.1,12.0,6.0,5.79,0.0
2016,1,6,10,15,0.0,7.0,3.15,12.0,7.0,6.75,0.17
2016,1,6,10,30,0.0,8.0,3.2,12.0,8.0,7.72,1.0
2016,1,6,10,45,0.0,45.5,3.25,12.0,45.5,43.95,32.08
2016,1,6,11,0,0.0,83.0,3.3,12.0,83.0,80.31,62.91
2016,1,6,11,15,221.0,130.0,3.4,12.0,237.5,291.05,243.42
2016,1,6,11,30,442.0,177.0,3.5,12.0,392.0,496.56,410.43
2016,1,6,11,45,242.0,191.5,3.6,12.0,309.5,371.17,306.17
2016,1,6,12,0,42.0,206.0,3.7,12.0,227.0,240.71,196.3
2016,1,6,12,15,199.5,203.0,3.65,12.0,302.5,343.58,283.59
2016,1,6,12,30,357.0,200.0,3.6,12.0,378.0,441.94,364.22
2016,1,6,12,45,178.5,158.5,3.55,12.0,247.5,280.4,231.36
2016,1,6,13,0,0.0,117.0,3.5,12.0,117.0,114.07,90.94
2016,1,6,13,15,0.0,131.0,3.35,12.0,131.0,128.1,102.95
2016,1,6,13,30,0.0,145.0,3.2,12.0,145.0,142.17,114.78
2016,1,6,13,45,122.0,161.5,3.1,12.0,213.0,228.55,187.72
2016,1,6,14,0,244.0,178.0,3.0,12.0,281.0,303.49,248.78
2016,1,6,14,15,167.0,168.0,2.85,11.5,236.5,245.65,200.88
2016,1,6,14,30,90.0,158.0,2.7,11.0,192.0,194.11,158.46
2016,1,6,14,45,84.0,145.0,2.55,11.0,174.5,174.61,141.94
2016,1,6,15,0,78.0,132.0,2.4,11.0,157.0,155.52,125.56
2016,1,6,15,15,70.0,115.5,2.2,10.5,136.0,132.86,106.28
2016,1,6,15,30,62.0,99.0,2.0,10.0,115.0,110.95,87.47
2016,1,6,15,45,48.5,81.5,1.8,10.0,93.0,87.85,67.65
2016,1,6,16,0,35.0,64.0,1.6,10.0,71.0,66.19,49.16
2016,1,6,16,15,17.5,47.0,1.55,9.5,50.5,46.19,32.37
2016,1,6,16,30,0.0,30.0,1.5,9.0,30.0,28.52,16.26
2016,1,6,16,45,0.0,15.0,1.45,9.0,15.0,14.48,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,19.5,0.55,8.5,28.0,58.96,0.0
2016,1,7,8,0,180.0,39.0,0.5,9.0,56.0,125.53,89.21
2016,1,7,8,15,271.5,51.5,0.5,9.5,92.0,180.99,141.0
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,243.76,195.03
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.0,303.76,245.91
2016,1,7,9,0,547.0,72.0,0.5,11.0,210.0,369.65,300.23
2016,1,7,9,15,588.5,77.0,0.6,11.0,247.0,414.04,337.44
2016,1,7,9,30,630.0,82.0,0.7,11.0,284.0,458.98,374.38
2016,1,7,9,45,702.5,75.5,0.8,11.5,323.5,508.8,413.99
2016,1,7,10,0,775.0,69.0,0.9,12.0,363.0,557.28,451.75
2016,1,7,10,15,792.5,71.0,1.0,12.0,391.0,584.26,472.91
2016,1,7,10,30,810.0,73.0,1.1,12.0,419.0,609.1,492.34
2016,1,7,10,45,820.0,75.0,1.2,12.0,440.5,626.72,506.1
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,641.64,517.73
2016,1,7,11,15,837.5,78.0,1.35,12.0,476.5,650.92,524.66
2016,1,7,11,30,845.0,79.0,1.4,12.0,491.0,657.24,529.35
2016,1,7,11,45,846.0,80.0,1.5,12.0,498.0,656.22,528.91
2016,1,7,12,0,847.0,81.0,1.6,12.0,505.0,652.16,526.15
2016,1,7,12,15,847.0,81.0,1.65,12.0,505.0,643.31,519.39
2016,1,7,12,30,847.0,81.0,1.7,12.0,505.0,631.5,510.29
2016,1,7,12,45,841.5,81.0,1.75,12.0,497.0,613.38,496.24
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,592.61,479.96
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,567.09,459.75
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,539.3,437.35
2016,1,7,13,45,807.5,78.0,1.95,12.0,437.0,506.3,410.36
2016,1,7,14,0,794.0,77.0,2.0,12.0,415.0,471.74,381.5
2016,1,7,14,15,776.0,75.0,1.95,12.0,387.0,432.78,348.17
2016,1,7,14,30,758.0,73.0,1.9,12.0,359.0,393.07,313.49
2016,1,7,14,45,734.5,69.5,1.85,12.0,326.0,349.28,274.81
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,305.74,235.57
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,257.86,192.7
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,212.34,151.61
2016,1,7,15,45,584.0,51.5,1.05,10.5,178.5,164.01,109.33
2016,1,7,16,0,532.0,45.0,0.8,10.0,139.0,119.92,72.31
2016,1,7,16,15,440.5,37.0,0.8,9.5,100.0,75.34,39.6
2016,1,7,16,30,349.0,29.0,0.8,9.0,61.0,39.73,17.04
2016,1,7,16,45,174.5,14.5,0.85,9.0,30.5,10.86,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.85,6.5,13.5,13.03,0.0
2016,1,8,8,0,0.0,27.0,0.9,7.0,27.0,26.79,15.64
2016,1,8,8,15,0.0,43.5,0.95,7.0,43.5,44.56,32.25
2016,1,8,8,30,0.0,60.0,1.0,7.0,60.0,61.87,47.77
2016,1,8,8,45,4.0,76.0,1.05,7.5,77.0,80.19,63.9
2016,1,8,9,0,8.0,92.0,1.1,8.0,94.0,98.7,79.97
2016,1,8,9,15,12.5,106.5,1.0,8.5,110.0,115.92,94.69
2016,1,8,9,30,17.0,121.0,0.9,9.0,126.0,133.39,109.35
2016,1,8,9,45,18.5,132.5,0.85,9.5,139.0,145.94,119.59
2016,1,8,10,0,20.0,144.0,0.8,10.0,152.0,158.58,129.75
2016,1,8,10,15,86.5,165.0,0.7,10.5,202.0,229.38,188.82
2016,1,8,10,30,153.0,186.0,0.6,11.0,252.0,303.14,248.04
2016,1,8,10,45,207.5,191.5,0.55,11.5,285.5,344.92,280.55
2016,1,8,11,0,262.0,197.0,0.5,12.0,319.0,394.75,318.64
2016,1,8,11,15,139.0,189.5,0.45,12.0,254.5,297.01,239.62
2016,1,8,11,30,16.0,182.0,0.4,12.0,190.0,192.88,154.36
2016,1,8,11,45,50.5,202.0,0.35,12.5,227.0,243.1,195.43
2016,1,8,12,0,85.0,222.0,0.3,13.0,264.0,286.71,229.38
2016,1,8,12,15,99.0,223.5,0.3,13.0,273.0,295.64,236.15
2016,1,8,12,30,113.0,225.0,0.3,13.0,282.0,303.99,242.74
2016,1,8,12,45,160.5,221.0,0.35,13.0,300.5,331.85,265.24
2016,1,8,13,0,208.0,217.0,0.4,13.0,319.0,351.64,281.1
2016,1,8,13,15,226.0,208.5,0.45,13.0,316.0,347.03,277.69
2016,1,8,13,30,244.0,200.0,0.5,13.0,313.0,345.47,276.63
2016,1,8,13,45,307.5,180.5,0.6,13.0,316.5,349.46,280.34
2016,1,8,14,0,371.0,161.0,0.7,13.0,320.0,348.95,279.85
2016,1,8,14,15,256.0,161.5,0.65,13.0,267.5,283.21,226.86
2016,1,8,14,30,141.0,162.0,0.6,13.0,215.0,222.32,178.09
2016,1,8,14,45,129.5,149.0,0.55,13.0,194.5,198.23,158.34
2016,1,8,15,0,118.0,136.0,0.5,13.0,174.0,174.9,138.83
2016,1,8,15,15,109.0,119.5,0.5,12.5,151.5,149.7,117.82
2016,1,8,15,30,100.0,103.0,0.5,12.0,129.0,125.27,97.18
2016,1,8,15,45,85.0,85.5,0.55,11.5,105.0,99.57,75.55
2016,1,8,16,0,70.0,68.0,0.6,11.0,81.0,75.41,55.22
2016,1,8,16,15,47.5,50.5,0.65,10.5,58.0,52.19,36.16
2016,1,8,16,30,25.0,33.0,0.7,10.0,35.0,32.1,18.98
2016,1,8,16,45,12.5,16.5,0.75,10.0,17.5,15.7,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,57.0,16.5,3.25,9.5,22.0,40.21,0.0
2016,1,9,8,0,114.0,33.0,3.4,10.0,44.0,87.49,61.12
2016,1,9,8,15,148.5,49.5,3.35,10.0,71.0,124.23,96.71
2016,1,9,8,30,183.0,66.0,3.3,10.0,98.0,163.07,131.78
2016,1,9,8,45,202.0,82.0,3.25,10.0,126.0,196.07,161.59
2016,1,9,9,0,221.0,98.0,3.2,10.0,154.0,229.82,191.47
2016,1,9,9,15,232.5,113.0,3.1,10.0,180.5,258.91,216.81
2016,1,9,9,30,244.0,128.0,3.0,10.0,207.0,287.96,241.56
2016,1,9,9,45,239.5,142.0,2.95,10.5,226.5,306.29,256.35
2016,1,9,10,0,235.0,156.0,2.9,11.0,246.0,323.6,269.92
2016,1,9,10,15,139.0,165.0,2.8,11.0,219.5,269.36,223.67
2016,1,9,10,30,43.0,174.0,2.7,11.0,193.0,211.65,173.93
2016,1,9,10,45,108.5,190.0,2.65,11.0,240.5,278.99,230.65
2016,1,9,11,0,174.0,206.0,2.6,11.0,288.0,339.92,280.87
2016,1,9,11,15,163.5,213.5,2.45,11.0,292.0,340.78,280.59
2016,1,9,11,30,153.0,221.0,2.3,11.0,296.0,341.0,280.05
2016,1,9,11,45,160.5,224.5,2.2,11.0,304.0,348.13,285.54
2016,1,9,12,0,168.0,228.0,2.1,11.0,312.0,354.66,290.49
2016,1,9,12,15,165.5,228.0,1.95,11.0,311.0,350.15,286.39
2016,1,9,12,30,163.0,228.0,1.8,11.0,310.0,345.19,281.98
2016,1,9,12,45,100.0,214.0,1.65,11.0,264.0,281.47,229.64
2016,1,9,13,0,37.0,200.0,1.5,11.0,218.0,225.96,183.65
2016,1,9,13,15,89.5,204.0,1.45,11.0,246.0,259.12,211.65
2016,1,9,13,30,142.0,208.0,1.4,11.0,274.0,293.76,239.88
2016,1,9,13,45,92.0,191.5,1.35,11.5,233.5,241.2,196.27
2016,1,9,14,0,42.0,175.0,1.3,12.0,193.0,196.04,158.93
2016,1,9,14,15,103.0,168.5,1.2,12.0,209.0,218.21,177.27
2016,1,9,14,30,164.0,162.0,1.1,12.0,225.0,232.29,187.92
2016,1,9,14,45,155.0,149.5,1.0,12.0,204.5,208.71,167.82
2016,1,9,15,0,146.0,137.0,0.9,12.0,184.0,185.62,148.11
2016,1,9,15,15,135.5,121.0,0.85,11.5,160.5,159.2,125.77
2016,1,9,15,30,125.0,105.0,0.8,11.0,137.0,133.63,103.9
2016,1,9,15,45,109.0,87.5,0.8,11.0,112.0,106.47,80.63
2016,1,9,16,0,93.0,70.0,0.8,11.0,87.0,80.9,58.89
2016,1,9,16,15,66.5,52.5,0.8,11.0,63.0,56.04,38.55
2016,1,9,16,30,40.0,35.0,0.8,11.0,39.0,34.14,20.33
2016,1,9,16,45,20.0,17.5,0.8,11.0,19.5,15.84,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.0,1.6,8.5,31.5,77.84,0.0
2016,1,10,8,0,324.0,32.0,1.8,9.0,63.0,166.37,119.22
2016,1,10,8,15,415.5,41.0,1.85,9.5,102.0,225.13,176.33
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,290.53,234.24
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.0,345.32,282.65
2016,1,10,9,0,639.0,60.0,2.1,11.0,223.0,403.15,332.31
2016,1,10,9,15,676.5,64.0,2.1,11.0,261.0,447.18,370.05
2016,1,10,9,30,714.0,68.0,2.1,11.0,299.0,488.73,404.85
2016,1,10,9,45,750.0,68.5,2.15,11.5,334.5,528.12,436.47
2016,1,10,10,0,786.0,69.0,2.2,12.0,370.0,566.67,466.61
2016,1,10,10,15,719.5,85.0,2.1,12.0,376.0,560.13,460.36
2016,1,10,10,30,653.0,101.0,2.0,12.0,382.0,546.31,448.49
2016,1,10,10,45,646.0,109.0,1.95,12.5,399.0,557.81,456.07
2016,1,10,11,0,639.0,117.0,1.9,13.0,416.0,566.72,461.27
2016,1,10,11,15,365.0,167.5,1.8,13.0,339.5,438.71,357.41
2016,1,10,11,30,91.0,218.0,1.7,13.0,263.0,289.38,234.2
2016,1,10,11,45,142.0,222.5,1.6,13.5,294.0,333.81,270.46
2016,1,10,12,0,193.0,227.0,1.5,14.0,325.0,370.32,298.94
2016,1,10,12,15,139.5,225.5,1.45,14.0,296.5,330.76,266.42
2016,1,10,12,30,86.0,224.0,1.4,14.0,268.0,285.99,230.05
2016,1,10,12,45,83.5,220.5,1.35,14.5,262.5,278.42,223.69
2016,1,10,13,0,81.0,217.0,1.3,15.0,257.0,270.77,217.12
2016,1,10,13,15,76.5,209.5,1.25,15.0,246.5,257.61,206.58
2016,1,10,13,30,72.0,202.0,1.2,15.0,236.0,244.57,196.15
2016,1,10,13,45,198.0,186.5,1.15,15.0,274.0,295.7,237.97
2016,1,10,14,0,324.0,171.0,1.1,15.0,312.0,338.08,270.97
2016,1,10,14,15,221.5,167.5,1.05,14.5,261.0,274.91,220.21
2016,1,10,14,30,119.0,164.0,1.0,14.0,210.0,215.81,173.05
2016,1,10,14,45,114.0,150.0,1.0,14.0,191.0,194.0,155.16
2016,1,10,15,0,109.0,136.0,1.0,14.0,172.0,172.48,137.1
2016,1,10,15,15,103.0,120.0,0.9,13.5,150.5,149.02,117.39
2016,1,10,15,30,97.0,104.0,0.8,13.0,129.0,126.07,97.86
2016,1,10,15,45,86.5,86.5,0.75,12.5,106.0,101.34,76.85
2016,1,10,16,0,76.0,69.0,0.7,12.0,83.0,77.71,56.79
2016,1,10,16,15,58.0,52.0,0.75,11.5,61.0,54.98,38.0
2016,1,10,16,30,40.0,35.0,0.8,11.0,39.0,34.34,20.69
2016,1,10,16,45,20.0,17.5,0.9,11.0,19.5,15.89,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,1.05,9.5,9.5,9.16,0.0
2016,1,11,8,0,0.0,19.0,1.1,10.0,19.0,18.33,8.87
2016,1,11,8,15,0.0,31.5,1.25,10.0,31.5,30.42,20.02
2016,1,11,8,30,0.0,44.0,1.4,10.0,44.0,42.95,31.15
2016,1,11,8,45,0.0,56.0,1.55,10.5,56.0,55.1,41.81
2016,1,11,9,0,0.0,68.0,1.7,11.0,68.0,67.21,52.29
2016,1,11,9,15,0.0,80.0,1.7,11.0,80.0,79.31,62.72
2016,1,11,9,30,0.0,92.0,1.7,11.0,92.0,91.41,73.01
2016,1,11,9,45,0.0,102.5,1.7,11.5,102.5,101.89,81.66
2016,1,11,10,0,0.0,113.0,1.7,12.0,113.0,112.38,90.22
2016,1,11,10,15,125.5,147.0,1.65,12.5,201.5,240.07,198.33
2016,1,11,10,30,251.0,181.0,1.6,13.0,290.0,368.26,302.06
2016,1,11,10,45,261.5,189.5,1.55,13.5,308.0,386.35,314.74
2016,1,11,11,0,272.0,198.0,1.5,14.0,326.0,403.71,327.3
2016,1,11,11,15,299.0,200.5,1.45,14.0,345.5,424.43,343.31
2016,1,11,11,30,326.0,203.0,1.4,14.0,365.0,444.3,358.47
2016,1,11,11,45,199.0,212.5,1.4,14.5,311.5,360.87,290.61
2016,1,11,12,0,72.0,222.0,1.4,15.0,258.0,278.36,222.86
2016,1,11,12,15,64.0,219.0,1.4,15.0,251.5,268.2,214.96
2016,1,11,12,30,56.0,216.0,1.4,15.0,245.0,258.14,206.81
2016,1,11,12,45,95.5,220.0,1.4,15.5,268.0,285.49,228.88
2016,1,11,13,0,135.0,224.0,1.4,16.0,291.0,316.35,253.1
2016,1,11,13,15,200.0,212.5,1.4,16.0,308.5,337.68,270.53
2016,1,11,13,30,265.0,201.0,1.4,16.0,326.0,360.0,288.25
2016,1,11,13,45,263.0,191.5,1.4,16.0,311.0,339.84,271.98
2016,1,11,14,0,261.0,182.0,1.4,16.0,296.0,319.13,255.3
2016,1,11,14,15,374.5,151.5,1.3,16.0,303.5,332.98,265.43
2016,1,11,14,30,488.0,121.0,1.2,16.0,311.0,334.4,264.22
2016,1,11,14,45,473.0,113.0,1.1,16.0,283.5,299.53,234.21
2016,1,11,15,0,458.0,105.0,1.0,16.0,256.0,264.86,204.05
2016,1,11,15,15,438.5,94.0,0.95,15.5,224.5,226.26,170.81
2016,1,11,15,30,419.0,83.0,0.9,15.0,193.0,188.68,137.97
