Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,388.5,71.0,0.85,14.5,159.5,149.11,103.9
2016,1,11,16,0,358.0,59.0,0.8,14.0,126.0,112.05,72.62
2016,1,11,16,15,305.0,46.5,0.85,13.5,93.0,74.91,43.91
2016,1,11,16,30,252.0,34.0,0.9,13.0,60.0,42.98,21.5
2016,1,11,16,45,126.0,17.0,0.95,13.0,30.0,13.06,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,33.5,87.67,1.16
2016,1,12,8,0,399.0,29.0,2.1,10.0,67.0,189.69,136.29
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.0,247.64,193.74
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,308.69,248.9
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,360.57,295.01
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,414.46,341.21
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.0,458.33,377.57
2016,1,12,9,30,751.0,60.0,1.6,12.0,305.0,502.12,412.37
2016,1,12,9,45,668.0,80.5,1.45,12.5,316.0,498.43,408.05
2016,1,12,10,0,585.0,101.0,1.3,13.0,327.0,485.52,396.23
2016,1,12,10,15,463.5,135.0,1.35,13.5,322.0,454.77,370.48
2016,1,12,10,30,342.0,169.0,1.4,14.0,317.0,413.26,335.92
2016,1,12,10,45,360.5,175.0,1.5,14.5,338.5,435.02,352.86
2016,1,12,11,0,379.0,181.0,1.6,15.0,360.0,455.91,368.48
2016,1,12,11,15,427.5,177.0,1.6,15.0,385.0,492.4,396.67
2016,1,12,11,30,476.0,173.0,1.6,15.0,410.0,520.02,417.86
2016,1,12,11,45,478.0,176.0,1.6,15.5,417.0,522.36,418.29
2016,1,12,12,0,480.0,179.0,1.6,16.0,424.0,522.89,417.52
2016,1,12,12,15,447.5,186.5,1.6,16.0,415.5,503.79,402.19
2016,1,12,12,30,415.0,194.0,1.6,16.0,407.0,483.62,386.14
2016,1,12,12,45,421.0,189.5,1.6,16.0,403.0,474.3,378.99
2016,1,12,13,0,427.0,185.0,1.6,16.0,399.0,463.33,370.4
2016,1,12,13,15,275.0,198.0,1.55,16.0,334.5,371.61,297.51
2016,1,12,13,30,123.0,211.0,1.5,16.0,270.0,287.26,229.67
2016,1,12,13,45,342.0,169.5,1.45,16.0,322.0,359.37,288.63
2016,1,12,14,0,561.0,128.0,1.4,16.0,374.0,417.5,333.18
2016,1,12,14,15,510.0,128.0,1.3,16.0,341.0,372.9,296.14
2016,1,12,14,30,459.0,128.0,1.2,16.0,308.0,330.53,261.21
2016,1,12,14,45,438.0,120.5,1.1,16.0,280.0,294.91,231.09
2016,1,12,15,0,417.0,113.0,1.0,16.0,252.0,260.05,201.11
2016,1,12,15,15,399.0,101.0,1.0,15.5,221.0,222.61,169.1
2016,1,12,15,30,381.0,89.0,1.0,15.0,190.0,186.14,137.41
2016,1,12,15,45,346.5,76.5,1.0,14.5,157.0,146.94,103.99
2016,1,12,16,0,312.0,64.0,1.0,14.0,124.0,110.69,73.63
2016,1,12,16,15,263.5,50.0,1.0,13.5,91.5,74.72,45.48
2016,1,12,16,30,215.0,36.0,1.0,13.0,59.0,43.58,23.0
2016,1,12,16,45,107.5,22.5,1.05,13.0,34.0,17.71,2.87
2016,1,12,17,0,0.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,172.0,16.0,2.9,12.5,32.5,81.43,3.67
2016,1,13,8,0,344.0,32.0,3.1,13.0,65.0,173.88,124.22
2016,1,13,8,15,437.0,40.0,3.2,13.0,105.0,233.25,181.37
2016,1,13,8,30,530.0,48.0,3.3,13.0,145.0,299.33,240.16
2016,1,13,8,45,580.0,55.0,3.45,13.5,185.0,350.07,285.38
2016,1,13,9,0,630.0,62.0,3.6,14.0,225.0,402.86,331.02
2016,1,13,9,15,668.5,66.0,3.8,14.0,263.5,447.5,369.71
2016,1,13,9,30,707.0,70.0,4.0,14.0,302.0,492.46,407.73
2016,1,13,9,45,716.5,77.5,4.25,14.5,334.0,524.38,433.79
2016,1,13,10,0,726.0,85.0,4.5,15.0,366.0,554.36,457.82
2016,1,13,10,15,745.5,87.5,4.55,15.0,394.5,582.76,480.62
2016,1,13,10,30,765.0,90.0,4.6,15.0,423.0,609.25,501.56
2016,1,13,10,45,680.5,110.5,4.7,15.0,418.5,585.63,481.98
2016,1,13,11,0,596.0,131.0,4.8,15.0,414.0,556.91,458.31
2016,1,13,11,15,508.0,159.0,4.85,15.0,405.5,527.59,433.55
2016,1,13,11,30,420.0,187.0,4.9,15.0,397.0,498.53,408.7
2016,1,13,11,45,253.0,207.5,4.95,15.0,334.5,399.5,326.98
2016,1,13,12,0,86.0,228.0,5.0,15.0,272.0,294.5,239.08
2016,1,13,12,15,43.0,162.0,4.95,14.5,184.0,192.81,156.1
2016,1,13,12,30,0.0,96.0,4.9,14.0,96.0,93.09,72.78
2016,1,13,12,45,253.5,132.0,4.9,14.0,259.5,301.79,250.56
2016,1,13,13,0,507.0,168.0,4.9,14.0,423.0,495.42,407.78
2016,1,13,13,15,253.5,119.5,4.8,14.0,247.0,281.85,232.69
2016,1,13,13,30,0.0,71.0,4.7,14.0,71.0,68.65,52.41
2016,1,13,13,45,85.0,132.0,4.6,14.0,170.0,180.2,146.84
2016,1,13,14,0,170.0,193.0,4.5,14.0,269.0,282.66,230.9
2016,1,13,14,15,455.5,138.5,4.3,13.5,322.5,359.68,293.58
2016,1,13,14,30,741.0,84.0,4.1,13.0,376.0,409.78,330.84
2016,1,13,14,45,718.5,80.0,3.95,13.0,343.0,366.01,291.61
2016,1,13,15,0,696.0,76.0,3.8,13.0,310.0,322.42,252.17
2016,1,13,15,15,659.0,71.5,3.25,12.5,272.5,274.4,209.02
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,228.46,167.39
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,181.55,125.16
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,137.62,86.83
2016,1,13,16,15,456.0,44.0,1.55,11.0,116.5,91.19,51.52
2016,1,13,16,30,368.0,36.0,1.4,10.0,76.0,53.41,26.52
2016,1,13,16,45,227.5,24.0,1.25,9.5,45.0,20.25,5.71
2016,1,13,17,0,87.0,12.0,1.1,9.0,14.0,11.8,0.0
2016,1,13,17,15,43.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,78.5,17.0,1.15,9.5,25.0,52.46,2.91
2016,1,14,8,0,157.0,34.0,1.2,10.0,50.0,110.69,79.57
2016,1,14,8,15,190.0,50.0,1.35,10.0,78.5,141.1,110.31
2016,1,14,8,30,223.0,66.0,1.5,10.0,107.0,180.5,145.94
2016,1,14,8,45,245.5,81.0,1.7,10.5,136.5,215.57,177.18
2016,1,14,9,0,268.0,96.0,1.9,11.0,166.0,251.59,208.52
2016,1,14,9,15,279.0,111.0,1.95,11.0,194.0,282.18,234.88
2016,1,14,9,30,290.0,126.0,2.0,11.0,222.0,312.55,260.46
2016,1,14,9,45,298.0,138.5,2.15,11.5,246.0,337.81,281.03
2016,1,14,10,0,306.0,151.0,2.3,12.0,270.0,362.48,300.71
2016,1,14,10,15,244.0,170.5,2.3,12.0,270.0,350.43,289.68
2016,1,14,10,30,182.0,190.0,2.3,12.0,270.0,327.51,269.88
2016,1,14,10,45,260.5,190.5,2.35,12.5,311.0,388.09,319.22
2016,1,14,11,0,339.0,191.0,2.4,13.0,352.0,441.95,362.08
2016,1,14,11,15,175.0,186.0,2.45,13.0,269.5,318.54,260.93
2016,1,14,11,30,11.0,181.0,2.5,13.0,187.0,188.28,151.69
2016,1,14,11,45,11.0,183.5,2.55,13.0,189.5,190.4,153.66
2016,1,14,12,0,11.0,186.0,2.6,13.0,192.0,192.54,155.35
2016,1,14,12,15,51.5,208.5,2.65,13.0,235.0,248.62,201.95
2016,1,14,12,30,92.0,231.0,2.7,13.0,278.0,298.0,242.37
2016,1,14,12,45,117.5,229.5,2.8,13.0,289.5,315.85,257.03
2016,1,14,13,0,143.0,228.0,2.9,13.0,301.0,326.41,265.91
2016,1,14,13,15,118.5,220.0,2.9,13.0,279.0,298.98,243.41
2016,1,14,13,30,94.0,212.0,2.9,13.0,257.0,268.06,218.17
2016,1,14,13,45,47.0,157.0,2.95,13.0,179.5,182.16,147.72
2016,1,14,14,0,0.0,102.0,3.0,13.0,102.0,99.02,78.34
2016,1,14,14,15,0.0,92.0,2.85,12.5,92.0,89.17,70.39
2016,1,14,14,30,0.0,82.0,2.7,12.0,82.0,79.37,62.34
2016,1,14,14,45,0.0,74.0,2.55,12.0,74.0,71.56,55.8
2016,1,14,15,0,0.0,66.0,2.4,12.0,66.0,63.8,49.24
2016,1,14,15,15,0.0,58.0,2.15,11.5,58.0,56.05,42.73
2016,1,14,15,30,0.0,50.0,1.9,11.0,50.0,48.3,36.13
2016,1,14,15,45,0.0,41.0,1.7,11.0,41.0,39.59,28.53
2016,1,14,16,0,0.0,32.0,1.5,11.0,32.0,30.89,20.87
2016,1,14,16,15,0.0,23.5,1.65,11.0,23.5,22.67,13.58
2016,1,14,16,30,0.0,15.0,1.8,11.0,15.0,14.46,6.22
2016,1,14,16,45,0.0,8.5,1.95,11.0,8.5,8.19,0.0
2016,1,14,17,0,0.0,2.0,2.1,11.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,10.5,32.5,80.01,10.6
2016,1,15,8,0,327.0,33.0,0.2,11.0,65.0,169.47,121.88
2016,1,15,8,15,417.0,41.5,0.3,11.0,104.0,227.82,176.36
2016,1,15,8,30,507.0,50.0,0.4,11.0,143.0,292.72,232.77
2016,1,15,8,45,563.5,56.0,0.5,11.5,183.5,344.77,277.71
2016,1,15,9,0,620.0,62.0,0.6,12.0,224.0,399.35,323.43
2016,1,15,9,15,657.5,66.0,0.7,12.0,262.0,443.39,360.35
2016,1,15,9,30,695.0,70.0,0.8,12.0,300.0,487.71,396.62
2016,1,15,9,45,709.0,76.0,0.9,12.5,332.5,520.41,422.25
2016,1,15,10,0,723.0,82.0,1.0,13.0,365.0,551.45,446.03
2016,1,15,10,15,742.0,84.5,1.05,13.0,394.0,579.69,467.77
2016,1,15,10,30,761.0,87.0,1.1,13.0,423.0,603.62,486.03
2016,1,15,10,45,673.0,111.5,1.2,13.0,419.5,584.51,470.74
2016,1,15,11,0,585.0,136.0,1.3,13.0,416.0,557.42,449.57
2016,1,15,11,15,695.5,114.5,1.3,13.0,458.0,611.09,491.49
2016,1,15,11,30,806.0,93.0,1.3,13.0,500.0,660.19,528.6
2016,1,15,11,45,811.0,93.5,1.35,13.5,508.5,661.97,528.47
2016,1,15,12,0,816.0,94.0,1.4,14.0,517.0,660.76,526.6
2016,1,15,12,15,531.5,161.5,1.3,14.0,437.5,535.91,428.35
2016,1,15,12,30,247.0,229.0,1.2,14.0,358.0,409.13,327.05
2016,1,15,12,45,188.0,229.5,1.15,14.0,327.0,360.84,289.37
2016,1,15,13,0,129.0,230.0,1.1,14.0,296.0,320.25,256.72
2016,1,15,13,15,470.5,157.5,1.0,14.0,387.0,452.44,363.96
2016,1,15,13,30,812.0,85.0,0.9,14.0,478.0,557.93,444.04
2016,1,15,13,45,804.5,82.0,0.8,14.0,457.5,526.29,416.94
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,492.71,389.33
2016,1,15,14,15,779.5,77.0,0.65,14.0,408.5,453.7,357.39
2016,1,15,14,30,762.0,75.0,0.6,14.0,380.0,413.84,324.08
2016,1,15,14,45,745.0,70.0,0.6,14.5,347.5,370.5,287.01
2016,1,15,15,0,728.0,65.0,0.6,15.0,315.0,326.83,248.82
2016,1,15,15,15,692.5,61.5,0.5,14.5,277.0,278.89,207.32
2016,1,15,15,30,657.0,58.0,0.4,14.0,239.0,232.27,166.39
2016,1,15,15,45,608.5,53.0,0.35,14.0,199.0,183.97,124.44
2016,1,15,16,0,560.0,48.0,0.3,14.0,159.0,139.47,86.71
2016,1,15,16,15,479.5,40.5,0.35,13.5,119.5,93.05,51.33
2016,1,15,16,30,399.0,33.0,0.4,13.0,80.0,54.44,25.65
2016,1,15,16,45,262.0,22.5,0.45,13.0,48.0,20.34,5.83
2016,1,15,17,0,125.0,12.0,0.5,13.0,16.0,11.8,0.0
2016,1,15,17,15,62.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,8.5,2.85,12.0,8.5,8.19,0.0
2016,1,16,8,0,0.0,17.0,2.9,12.0,17.0,16.4,7.42
2016,1,16,8,15,0.0,27.5,2.85,12.0,27.5,26.55,16.64
2016,1,16,8,30,0.0,38.0,2.8,12.0,38.0,36.7,25.63
2016,1,16,8,45,0.0,49.0,2.8,12.5,49.0,47.34,34.9
2016,1,16,9,0,0.0,60.0,2.8,13.0,60.0,58.39,44.41
2016,1,16,9,15,0.0,70.5,2.75,13.5,70.5,68.92,53.32
2016,1,16,9,30,0.0,81.0,2.7,14.0,81.0,79.44,62.1
2016,1,16,9,45,13.0,116.5,2.7,14.5,121.5,124.54,100.01
2016,1,16,10,0,26.0,152.0,2.7,15.0,162.0,170.82,138.19
2016,1,16,10,15,13.0,147.0,2.65,15.0,152.0,156.25,125.61
2016,1,16,10,30,0.0,142.0,2.6,15.0,142.0,141.72,113.12
2016,1,16,10,45,0.0,138.0,2.6,15.5,138.0,136.88,108.79
2016,1,16,11,0,0.0,134.0,2.6,16.0,134.0,132.28,104.67
2016,1,16,11,15,34.5,177.0,2.55,16.0,194.5,206.6,166.06
2016,1,16,11,30,69.0,220.0,2.5,16.0,255.0,277.15,223.0
2016,1,16,11,45,142.5,227.0,2.5,16.0,300.5,340.59,274.51
2016,1,16,12,0,216.0,234.0,2.5,16.0,346.0,395.82,318.79
2016,1,16,12,15,165.5,235.5,2.4,16.0,321.5,360.64,289.67
2016,1,16,12,30,115.0,237.0,2.3,16.0,297.0,325.96,261.26
2016,1,16,12,45,57.5,171.0,2.25,16.5,201.0,209.67,167.73
2016,1,16,13,0,0.0,105.0,2.2,17.0,105.0,101.99,79.08
2016,1,16,13,15,0.0,119.0,2.1,17.0,119.0,115.91,90.72
2016,1,16,13,30,0.0,133.0,2.0,17.0,133.0,129.87,102.2
2016,1,16,13,45,0.0,91.5,1.95,17.0,91.5,88.64,68.4
2016,1,16,14,0,0.0,50.0,1.9,17.0,50.0,48.31,35.0
2016,1,16,14,15,0.0,46.5,1.8,16.5,46.5,44.92,32.32
2016,1,16,14,30,0.0,43.0,1.7,16.0,43.0,41.53,29.59
2016,1,16,14,45,0.0,39.5,1.6,16.0,39.5,38.14,26.78
2016,1,16,15,0,0.0,36.0,1.5,16.0,36.0,34.75,23.95
2016,1,16,15,15,0.0,31.5,1.3,15.5,31.5,30.4,20.32
2016,1,16,15,30,0.0,27.0,1.1,15.0,27.0,26.05,16.65
2016,1,16,15,45,0.0,22.5,0.9,15.0,22.5,21.7,12.9
2016,1,16,16,0,0.0,18.0,0.7,15.0,18.0,17.36,9.11
2016,1,16,16,15,0.0,13.5,0.75,14.5,13.5,13.01,5.31
2016,1,16,16,30,0.0,9.0,0.8,14.0,9.0,8.67,1.47
2016,1,16,16,45,0.0,5.0,0.85,14.0,5.0,4.82,0.0
2016,1,16,17,0,0.0,1.0,0.9,14.0,1.0,0.98,0.0
2016,1,16,17,15,0.0,0.5,0.9,13.5,0.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,14.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,2.7,14.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,9.5,2.75,14.0,9.5,9.15,1.99
2016,1,17,8,30,0.0,13.0,2.8,14.0,13.0,12.53,4.98
2016,1,17,8,45,0.0,16.5,2.85,14.5,16.5,15.91,7.93
2016,1,17,9,0,0.0,20.0,2.9,15.0,20.0,19.29,10.84
2016,1,17,9,15,0.0,23.5,2.95,15.0,23.5,22.67,13.75
2016,1,17,9,30,0.0,27.0,3.0,15.0,27.0,26.06,16.63
2016,1,17,9,45,0.0,35.5,3.1,15.0,35.5,34.27,23.6
2016,1,17,10,0,0.0,44.0,3.2,15.0,44.0,42.5,30.54
2016,1,17,10,15,0.0,53.0,3.2,15.0,53.0,51.21,37.85
2016,1,17,10,30,0.0,62.0,3.2,15.0,62.0,59.92,45.12
2016,1,17,10,45,0.0,60.0,3.2,15.5,60.0,57.99,43.33
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,56.06,41.56
2016,1,17,11,15,0.0,86.5,3.2,16.0,86.5,83.71,64.57
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,112.31,88.15
2016,1,17,11,45,0.0,123.5,3.2,16.0,123.5,120.81,95.06
2016,1,17,12,0,0.0,132.0,3.2,16.0,132.0,129.32,101.99
2016,1,17,12,15,6.0,161.0,3.1,16.0,164.0,162.79,129.48
2016,1,17,12,30,12.0,190.0,3.0,16.0,196.0,196.35,156.75
2016,1,17,12,45,11.0,186.5,2.95,16.0,192.0,191.63,152.86
2016,1,17,13,0,10.0,183.0,2.9,16.0,188.0,186.97,149.12
2016,1,17,13,15,5.0,145.5,2.85,16.0,148.0,145.47,115.35
2016,1,17,13,30,0.0,108.0,2.8,16.0,108.0,104.94,82.09
2016,1,17,13,45,0.0,71.5,2.75,16.0,71.5,69.13,52.49
2016,1,17,14,0,0.0,35.0,2.7,16.0,35.0,33.8,22.94
2016,1,17,14,15,0.0,73.0,2.65,15.5,73.0,70.58,54.03
2016,1,17,14,30,0.0,111.0,2.6,15.0,111.0,107.85,85.4
2016,1,17,14,45,0.0,101.0,2.55,15.0,101.0,97.97,77.23
2016,1,17,15,0,0.0,91.0,2.5,15.0,91.0,88.15,69.11
2016,1,17,15,15,0.0,80.5,2.3,14.5,80.5,77.87,60.64
2016,1,17,15,30,0.0,70.0,2.1,14.0,70.0,67.64,52.09
2016,1,17,15,45,0.0,58.0,1.95,14.0,58.0,56.01,42.12
2016,1,17,16,0,0.0,46.0,1.8,14.0,46.0,44.44,32.1
2016,1,17,16,15,0.0,35.0,1.75,14.0,35.0,33.8,22.78
2016,1,17,16,30,0.0,24.0,1.7,14.0,24.0,23.16,13.37
2016,1,17,16,45,0.0,14.5,1.65,14.0,14.5,13.99,4.07
2016,1,17,17,0,0.0,5.0,1.6,14.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,1.65,14.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,35.5,90.34,24.32
2016,1,18,8,0,400.0,30.0,0.6,13.0,71.0,193.08,139.77
2016,1,18,8,15,486.0,37.5,0.65,13.5,111.5,251.93,194.25
2016,1,18,8,30,572.0,45.0,0.7,14.0,152.0,317.07,250.36
2016,1,18,8,45,627.5,49.5,0.8,14.5,194.0,366.85,293.44
2016,1,18,9,0,683.0,54.0,0.9,15.0,236.0,422.05,339.42
2016,1,18,9,15,718.0,57.5,1.0,15.0,275.5,466.74,376.6
2016,1,18,9,30,753.0,61.0,1.1,15.0,315.0,511.38,412.79
2016,1,18,9,45,773.0,64.5,1.2,15.5,349.0,546.64,440.15
2016,1,18,10,0,793.0,68.0,1.3,16.0,383.0,580.36,465.69
2016,1,18,10,15,809.0,70.0,1.45,16.0,412.0,607.97,487.4
2016,1,18,10,30,825.0,72.0,1.6,16.0,441.0,633.36,507.18
2016,1,18,10,45,832.5,74.5,1.8,16.5,463.0,651.21,520.43
2016,1,18,11,0,840.0,77.0,2.0,17.0,485.0,666.26,531.17
2016,1,18,11,15,673.5,124.5,2.15,17.0,459.0,612.07,488.73
2016,1,18,11,30,507.0,172.0,2.3,17.0,433.0,546.86,437.45
2016,1,18,11,45,348.0,205.5,2.45,17.5,386.0,465.11,372.22
2016,1,18,12,0,189.0,239.0,2.6,18.0,339.0,383.96,306.15
2016,1,18,12,15,187.0,240.0,2.55,17.5,339.0,380.71,304.26
2016,1,18,12,30,185.0,241.0,2.5,17.0,339.0,376.89,301.58
2016,1,18,12,45,168.0,238.0,2.45,17.0,326.5,358.5,286.76
2016,1,18,13,0,151.0,235.0,2.4,17.0,314.0,340.2,272.07
2016,1,18,13,15,348.5,194.5,2.3,17.0,368.5,416.54,334.59
2016,1,18,13,30,546.0,154.0,2.2,17.0,423.0,482.75,386.66
2016,1,18,13,45,387.0,175.5,2.15,17.0,362.5,400.53,320.45
2016,1,18,14,0,228.0,197.0,2.1,17.0,302.0,318.97,255.07
2016,1,18,14,15,164.0,186.5,1.9,16.5,259.5,268.38,214.81
2016,1,18,14,30,100.0,176.0,1.7,16.0,217.0,219.4,175.51
2016,1,18,14,45,204.0,154.5,1.55,16.0,230.0,237.38,189.08
2016,1,18,15,0,308.0,133.0,1.4,16.0,243.0,245.84,193.16
2016,1,18,15,15,292.5,120.0,1.2,15.5,214.5,213.01,165.03
2016,1,18,15,30,277.0,107.0,1.0,15.0,186.0,181.13,137.53
2016,1,18,15,45,254.5,92.0,0.8,15.0,156.0,146.83,107.95
2016,1,18,16,0,232.0,77.0,0.6,15.0,126.0,114.48,80.36
2016,1,18,16,15,200.0,61.0,0.6,14.5,96.0,82.14,54.23
2016,1,18,16,30,168.0,45.0,0.6,14.0,66.0,53.09,31.98
2016,1,18,16,45,84.0,30.5,0.65,14.0,41.0,27.81,13.42
2016,1,18,17,0,0.0,16.0,0.7,14.0,16.0,15.73,0.0
2016,1,18,17,15,0.0,8.0,0.7,14.0,8.0,7.86,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,4.4,14.0,9.5,9.16,0.0
2016,1,19,8,0,0.0,19.0,4.5,14.0,19.0,18.33,9.0
2016,1,19,8,15,0.0,30.0,4.65,14.0,30.0,28.96,18.52
2016,1,19,8,30,0.0,41.0,4.8,14.0,41.0,39.6,27.87
2016,1,19,8,45,0.0,53.0,5.0,14.5,53.0,51.52,38.16
2016,1,19,9,0,0.0,65.0,5.2,15.0,65.0,63.64,48.49
2016,1,19,9,15,0.0,76.0,5.2,15.0,76.0,74.66,57.87
2016,1,19,9,30,0.0,87.0,5.2,15.0,87.0,85.69,67.15
2016,1,19,9,45,0.0,88.0,5.25,15.5,88.0,86.19,67.35
2016,1,19,10,0,0.0,89.0,5.3,16.0,89.0,86.85,67.67
2016,1,19,10,15,203.0,127.0,5.3,16.0,218.5,275.57,228.26
2016,1,19,10,30,406.0,165.0,5.3,16.0,348.0,463.23,381.92
2016,1,19,10,45,203.0,122.5,5.3,16.5,214.0,274.38,226.11
2016,1,19,11,0,0.0,80.0,5.3,17.0,80.0,77.37,59.01
2016,1,19,11,15,5.5,132.0,5.35,17.0,135.0,133.58,105.65
2016,1,19,11,30,11.0,184.0,5.4,17.0,190.0,191.24,152.76
2016,1,19,11,45,5.5,172.5,5.5,17.0,175.5,174.93,139.18
2016,1,19,12,0,0.0,161.0,5.6,17.0,161.0,158.93,125.94
2016,1,19,12,15,137.5,196.5,5.45,16.5,270.0,300.13,244.27
2016,1,19,12,30,275.0,232.0,5.3,16.0,379.0,433.4,352.89
2016,1,19,12,45,243.5,233.0,5.2,16.0,362.0,408.24,331.64
2016,1,19,13,0,212.0,234.0,5.1,16.0,345.0,377.74,306.66
2016,1,19,13,15,106.0,152.5,4.9,16.0,208.0,221.41,179.53
2016,1,19,13,30,0.0,71.0,4.7,16.0,71.0,68.65,51.95
2016,1,19,13,45,17.5,128.0,4.55,16.0,136.0,134.41,106.99
2016,1,19,14,0,35.0,185.0,4.4,16.0,201.0,203.36,163.68
2016,1,19,14,15,27.0,170.5,4.25,15.5,182.5,180.2,144.92
2016,1,19,14,30,19.0,156.0,4.1,15.0,164.0,160.93,129.39
2016,1,19,14,45,215.5,138.0,4.0,15.0,216.0,228.34,183.91
2016,1,19,15,0,412.0,120.0,3.9,15.0,268.0,273.97,217.15
2016,1,19,15,15,370.0,115.0,3.55,14.5,236.5,235.51,183.87
2016,1,19,15,30,328.0,110.0,3.2,14.0,205.0,198.9,152.31
2016,1,19,15,45,296.5,96.0,2.9,14.0,172.0,160.96,119.32
2016,1,19,16,0,265.0,82.0,2.6,14.0,139.0,125.74,89.12
2016,1,19,16,15,217.0,66.0,2.25,13.5,105.5,89.52,59.98
2016,1,19,16,30,169.0,50.0,1.9,13.0,72.0,58.16,36.23
2016,1,19,16,45,84.5,34.0,1.6,13.0,45.0,31.11,16.29
2016,1,19,17,0,0.0,18.0,1.3,13.0,18.0,16.91,0.0
2016,1,19,17,15,0.0,9.0,1.15,12.5,9.0,8.85,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,45,19.5,18.5,0.85,9.5,21.0,28.29,6.84
2016,1,20,8,0,39.0,37.0,0.9,10.0,42.0,60.39,42.89
2016,1,20,8,15,53.5,55.5,1.0,10.5,64.5,88.87,68.73
2016,1,20,8,30,68.0,74.0,1.1,11.0,87.0,117.85,94.22
2016,1,20,8,45,78.5,91.5,1.25,11.5,110.0,144.3,117.27
2016,1,20,9,0,89.0,109.0,1.4,12.0,133.0,171.22,140.29
2016,1,20,9,15,95.5,125.0,1.35,12.5,154.5,194.49,159.68
2016,1,20,9,30,102.0,141.0,1.3,13.0,176.0,217.89,178.72
2016,1,20,9,45,126.0,156.5,1.3,13.5,204.0,251.23,205.78
2016,1,20,10,0,150.0,172.0,1.3,14.0,232.0,285.34,232.95
2016,1,20,10,15,107.5,181.5,1.25,14.0,226.5,270.07,219.41
2016,1,20,10,30,65.0,191.0,1.2,14.0,221.0,245.46,198.48
2016,1,20,10,45,104.5,205.5,1.2,14.5,256.0,287.89,232.67
2016,1,20,11,0,144.0,220.0,1.2,15.0,291.0,338.35,272.12
2016,1,20,11,15,226.0,219.5,1.15,15.5,334.5,393.46,315.34
2016,1,20,11,30,308.0,219.0,1.1,16.0,378.0,456.18,363.05
2016,1,20,11,45,409.5,200.0,1.1,16.5,416.0,510.55,404.23
2016,1,20,12,0,511.0,181.0,1.1,17.0,454.0,556.16,438.21
2016,1,20,12,15,695.0,129.5,1.0,17.0,501.0,622.67,488.34
2016,1,20,12,30,879.0,78.0,0.9,17.0,548.0,674.34,526.22
2016,1,20,12,45,882.0,75.5,0.8,17.0,542.0,659.31,513.17
2016,1,20,13,0,885.0,73.0,0.7,17.0,536.0,641.19,498.53
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.0,615.87,478.48
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,588.0,456.39
2016,1,20,13,45,632.5,123.0,0.45,17.0,433.0,486.97,379.27
2016,1,20,14,0,393.0,175.0,0.4,17.0,358.0,391.37,305.81
2016,1,20,14,15,502.0,141.0,0.35,17.0,360.5,394.51,308.21
2016,1,20,14,30,611.0,107.0,0.3,17.0,363.0,390.56,303.02
2016,1,20,14,45,495.5,117.0,0.3,17.0,313.5,325.54,251.67
2016,1,20,15,0,380.0,127.0,0.3,17.0,264.0,270.41,208.27
2016,1,20,15,15,366.0,114.5,0.25,16.5,234.5,234.86,178.79
2016,1,20,15,30,352.0,102.0,0.2,16.0,205.0,199.97,149.14
2016,1,20,15,45,328.0,88.5,0.15,16.0,173.0,162.63,117.29
2016,1,20,16,0,304.0,75.0,0.1,16.0,141.0,127.24,87.32
2016,1,20,16,15,272.0,60.0,0.15,15.5,109.0,91.55,58.57
2016,1,20,16,30,240.0,45.0,0.2,15.0,77.0,59.02,33.99
2016,1,20,16,45,120.0,32.5,0.3,15.0,48.5,31.08,15.98
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,18.63,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,2.15,11.0,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.3,11.0,11.0,10.81,0.0
2016,1,21,7,45,181.5,22.5,2.45,11.5,42.5,94.27,37.71
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,185.67,137.71
2016,1,21,8,15,448.0,42.0,2.65,12.0,114.0,243.92,192.12
2016,1,21,8,30,533.0,50.0,2.7,12.0,154.0,308.32,249.44
2016,1,21,8,45,594.5,54.5,2.75,12.5,196.0,362.79,297.34
2016,1,21,9,0,656.0,59.0,2.8,13.0,238.0,420.13,346.24
2016,1,21,9,15,691.0,62.5,2.75,13.5,277.0,461.67,381.0
2016,1,21,9,30,726.0,66.0,2.7,14.0,316.0,505.99,416.73
2016,1,21,9,45,753.0,68.5,2.7,15.0,351.0,543.97,445.73
2016,1,21,10,0,780.0,71.0,2.7,16.0,386.0,580.81,472.93
2016,1,21,10,15,642.0,109.0,2.75,16.5,381.0,552.48,448.33
2016,1,21,10,30,504.0,147.0,2.8,17.0,376.0,509.94,412.79
2016,1,21,10,45,665.5,113.0,2.9,17.5,432.0,590.5,476.55
2016,1,21,11,0,827.0,79.0,3.0,18.0,488.0,665.97,534.08
2016,1,21,11,15,833.5,80.0,3.0,18.0,503.5,675.85,540.35
2016,1,21,11,30,840.0,81.0,3.0,18.0,519.0,682.75,544.95
2016,1,21,11,45,833.5,85.0,3.0,18.5,525.5,680.96,542.19
2016,1,21,12,0,827.0,89.0,3.0,19.0,532.0,676.11,537.36
2016,1,21,12,15,519.5,166.5,2.85,18.5,445.0,541.96,432.11
2016,1,21,12,30,212.0,244.0,2.7,18.0,358.0,399.48,317.92
2016,1,21,12,45,303.0,225.5,2.55,18.0,386.5,440.28,351.32
2016,1,21,13,0,394.0,207.0,2.4,18.0,415.0,470.85,375.46
2016,1,21,13,15,344.0,210.5,2.1,17.5,388.5,433.8,345.76
2016,1,21,13,30,294.0,214.0,1.8,17.0,362.0,397.92,317.19
2016,1,21,13,45,184.0,208.0,1.5,17.0,299.0,316.1,251.79
2016,1,21,14,0,74.0,202.0,1.2,17.0,236.0,241.52,191.78
2016,1,21,14,15,54.5,184.5,1.15,16.5,209.0,210.76,167.82
2016,1,21,14,30,35.0,167.0,1.1,16.0,182.0,181.51,144.66
2016,1,21,14,45,87.0,160.0,1.05,16.0,193.0,194.04,154.66
2016,1,21,15,0,139.0,153.0,1.0,16.0,204.0,203.88,161.55
2016,1,21,15,15,130.5,137.5,1.0,15.5,181.0,178.48,140.52
2016,1,21,15,30,122.0,122.0,1.0,15.0,158.0,153.72,119.86
2016,1,21,15,45,111.5,104.0,1.05,15.0,133.5,126.83,97.07
2016,1,21,16,0,101.0,86.0,1.1,15.0,109.0,100.99,75.09
2016,1,21,16,15,83.5,68.0,1.15,14.5,84.0,75.37,53.89
2016,1,21,16,30,66.0,50.0,1.2,14.0,59.0,51.73,34.66
2016,1,21,16,45,33.0,33.0,1.25,14.0,37.5,30.69,17.37
2016,1,21,17,0,0.0,16.0,1.3,14.0,16.0,15.4,0.0
2016,1,21,17,15,0.0,8.0,1.3,14.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
