Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,14.96,2.12
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,26.07,15.4
2016,1,22,8,15,0.0,42.0,3.45,14.0,42.0,41.62,29.16
2016,1,22,8,30,0.0,57.0,3.4,14.0,57.0,57.09,42.67
2016,1,22,8,45,0.0,73.0,3.4,14.0,73.0,73.57,56.93
2016,1,22,9,0,0.0,89.0,3.4,14.0,89.0,89.96,70.95
2016,1,22,9,15,0.0,104.0,3.4,14.0,104.0,105.18,83.81
2016,1,22,9,30,0.0,119.0,3.4,14.0,119.0,120.38,96.5
2016,1,22,9,45,15.5,139.0,3.4,14.5,145.5,150.53,121.62
2016,1,22,10,0,31.0,159.0,3.4,15.0,172.0,188.17,152.58
2016,1,22,10,15,19.0,160.0,3.35,15.0,168.0,173.94,140.3
2016,1,22,10,30,7.0,161.0,3.3,15.0,164.0,166.33,133.51
2016,1,22,10,45,3.5,123.0,3.25,15.0,124.5,123.34,97.85
2016,1,22,11,0,0.0,85.0,3.2,15.0,85.0,82.22,63.53
2016,1,22,11,15,18.0,149.0,3.35,15.0,159.0,159.75,128.16
2016,1,22,11,30,36.0,213.0,3.5,15.0,233.0,246.57,198.87
2016,1,22,11,45,18.0,187.0,3.65,15.5,197.0,198.63,159.05
2016,1,22,12,0,0.0,161.0,3.8,16.0,161.0,158.79,125.9
2016,1,22,12,15,0.0,127.5,3.8,15.5,127.5,124.55,98.13
2016,1,22,12,30,0.0,94.0,3.8,15.0,94.0,91.05,70.66
2016,1,22,12,45,0.0,73.0,3.8,15.0,73.0,70.6,53.68
2016,1,22,13,0,0.0,52.0,3.8,15.0,52.0,50.26,36.71
2016,1,22,13,15,6.5,118.5,3.65,15.0,122.0,119.32,94.44
2016,1,22,13,30,13.0,185.0,3.5,15.0,192.0,189.79,152.37
2016,1,22,13,45,20.5,185.0,3.35,15.0,195.5,193.44,155.43
2016,1,22,14,0,28.0,185.0,3.2,15.0,199.0,199.77,160.78
2016,1,22,14,15,14.0,117.0,3.1,15.0,124.0,120.65,95.78
2016,1,22,14,30,0.0,49.0,3.0,15.0,49.0,47.34,34.52
2016,1,22,14,45,0.0,77.5,2.9,15.0,77.5,74.95,57.94
2016,1,22,15,0,0.0,106.0,2.8,15.0,106.0,102.75,81.33
2016,1,22,15,15,0.0,94.5,2.65,14.5,94.5,91.45,72.05
2016,1,22,15,30,0.0,83.0,2.5,14.0,83.0,80.19,62.72
2016,1,22,15,45,0.0,70.0,2.35,14.0,70.0,67.54,51.95
2016,1,22,16,0,0.0,57.0,2.2,14.0,57.0,54.96,41.11
2016,1,22,16,15,0.0,44.0,2.1,13.5,44.0,42.45,30.28
2016,1,22,16,30,0.0,31.0,2.0,13.0,31.0,29.94,19.33
2016,1,22,16,45,0.0,20.0,1.9,13.0,20.0,19.3,9.46
2016,1,22,17,0,0.0,9.0,1.8,13.0,9.0,8.68,0.0
2016,1,22,17,15,0.0,4.5,1.8,13.0,4.5,4.42,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,13.25,0.0
2016,1,23,7,45,84.5,30.0,2.7,11.5,39.0,70.56,32.64
2016,1,23,8,0,160.0,49.0,3.0,12.0,67.0,126.95,94.92
2016,1,23,8,15,246.0,63.0,3.2,12.0,105.0,187.8,148.84
2016,1,23,8,30,332.0,77.0,3.4,12.0,143.0,250.97,204.17
2016,1,23,8,45,358.5,93.0,3.6,12.5,179.5,293.89,242.04
2016,1,23,9,0,385.0,109.0,3.8,13.0,216.0,337.76,279.72
2016,1,23,9,15,430.0,118.0,3.85,13.0,254.0,384.53,319.47
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,432.83,359.68
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.0,484.19,402.38
2016,1,23,10,0,630.0,114.0,4.1,13.0,372.0,541.03,448.69
2016,1,23,10,15,651.5,117.5,4.0,13.0,401.5,571.17,472.22
2016,1,23,10,30,673.0,121.0,3.9,13.0,431.0,599.74,494.22
2016,1,23,10,45,542.5,154.5,3.85,13.0,413.0,552.71,454.82
2016,1,23,11,0,412.0,188.0,3.8,13.0,395.0,503.7,413.62
2016,1,23,11,15,206.0,105.5,3.8,13.0,209.0,260.92,217.03
2016,1,23,11,30,0.0,23.0,3.8,13.0,23.0,22.21,13.22
2016,1,23,11,45,388.5,69.5,3.8,13.0,280.5,357.96,301.45
2016,1,23,12,0,777.0,116.0,3.8,13.0,538.0,678.07,554.91
2016,1,23,12,15,534.0,176.5,3.8,13.0,467.0,565.81,461.95
2016,1,23,12,30,291.0,237.0,3.8,13.0,396.0,452.6,368.84
2016,1,23,12,45,343.5,223.5,3.8,13.0,409.0,466.53,381.16
2016,1,23,13,0,396.0,210.0,3.8,13.0,422.0,477.69,390.56
2016,1,23,13,15,581.5,160.5,3.8,13.0,462.5,535.46,438.25
2016,1,23,13,30,767.0,111.0,3.8,13.0,503.0,579.69,473.88
2016,1,23,13,45,402.5,152.0,3.85,13.0,357.0,391.02,320.83
2016,1,23,14,0,38.0,193.0,3.9,13.0,211.0,213.36,173.0
2016,1,23,14,15,135.5,187.0,3.8,13.0,246.0,257.0,209.91
2016,1,23,14,30,233.0,181.0,3.7,13.0,281.0,292.52,238.45
2016,1,23,14,45,461.5,134.0,3.65,13.0,312.0,333.06,269.25
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,352.68,279.76
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,304.43,236.85
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,258.01,195.13
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.0,208.68,151.03
2016,1,23,16,0,526.0,65.0,2.7,12.0,185.0,163.15,110.92
2016,1,23,16,15,448.5,57.0,2.5,11.5,143.5,116.21,72.93
2016,1,23,16,30,371.0,49.0,2.3,11.0,102.0,76.95,44.23
2016,1,23,16,45,248.5,36.0,2.1,10.5,66.0,38.4,19.94
2016,1,23,17,0,126.0,23.0,1.9,10.0,30.0,18.15,0.0
2016,1,23,17,15,63.0,11.5,1.85,10.0,15.0,11.3,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,8.0,9.0,8.85,0.0
2016,1,24,7,45,40.0,25.5,1.1,8.5,30.0,45.11,20.9
2016,1,24,8,0,80.0,42.0,1.1,9.0,51.0,81.8,60.69
2016,1,24,8,15,107.0,60.5,1.2,9.0,78.5,116.84,92.49
2016,1,24,8,30,134.0,79.0,1.3,9.0,106.0,153.47,125.1
2016,1,24,8,45,150.5,97.0,1.4,9.5,133.5,185.96,153.59
2016,1,24,9,0,167.0,115.0,1.5,10.0,161.0,219.2,182.1
2016,1,24,9,15,185.0,129.0,1.55,10.0,187.5,248.9,207.47
2016,1,24,9,30,203.0,143.0,1.6,10.0,214.0,279.29,232.97
2016,1,24,9,45,248.0,153.5,1.7,10.5,250.0,330.02,274.53
2016,1,24,10,0,293.0,164.0,1.8,11.0,286.0,374.93,310.68
2016,1,24,10,15,303.5,176.0,1.75,11.0,310.0,400.04,330.22
2016,1,24,10,30,314.0,188.0,1.7,11.0,334.0,424.45,349.02
2016,1,24,10,45,221.5,207.0,1.65,11.5,312.5,377.64,309.06
2016,1,24,11,0,129.0,226.0,1.6,12.0,291.0,335.74,272.93
2016,1,24,11,15,195.5,229.5,1.6,12.0,331.5,385.39,313.6
2016,1,24,11,30,262.0,233.0,1.6,12.0,372.0,442.62,358.87
2016,1,24,11,45,366.5,215.5,1.6,12.5,413.5,494.65,399.86
2016,1,24,12,0,471.0,198.0,1.6,13.0,455.0,552.56,444.24
2016,1,24,12,15,508.0,187.0,1.65,13.0,465.0,560.82,450.7
2016,1,24,12,30,545.0,176.0,1.7,13.0,475.0,566.52,455.58
2016,1,24,12,45,708.5,128.0,1.8,13.5,512.0,616.79,495.36
2016,1,24,13,0,872.0,80.0,1.9,14.0,549.0,651.52,522.51
2016,1,24,13,15,866.0,79.0,2.05,14.0,535.0,626.77,503.66
2016,1,24,13,30,860.0,78.0,2.2,14.0,521.0,601.44,484.31
2016,1,24,13,45,847.0,78.0,2.35,14.0,499.5,568.53,458.61
2016,1,24,14,0,834.0,78.0,2.5,14.0,478.0,533.78,430.81
2016,1,24,14,15,818.5,76.0,2.5,13.5,450.0,494.08,398.72
2016,1,24,14,30,803.0,74.0,2.5,13.0,422.0,453.23,364.81
2016,1,24,14,45,774.5,73.5,2.55,13.0,387.0,407.53,325.59
2016,1,24,15,0,746.0,73.0,2.6,13.0,352.0,362.25,285.8
2016,1,24,15,15,715.0,69.0,2.25,12.5,314.0,313.35,242.33
2016,1,24,15,30,684.0,65.0,1.9,12.0,276.0,265.25,198.9
2016,1,24,15,45,641.5,60.0,1.6,12.0,234.5,215.5,154.04
2016,1,24,16,0,599.0,55.0,1.3,12.0,193.0,168.92,112.56
2016,1,24,16,15,529.0,48.0,1.2,11.0,151.0,120.04,72.66
2016,1,24,16,30,459.0,41.0,1.1,10.0,109.0,77.87,41.53
2016,1,24,16,45,347.5,31.0,1.05,9.5,71.5,38.4,17.79
2016,1,24,17,0,236.0,21.0,1.0,9.0,34.0,16.63,0.0
2016,1,24,17,15,118.0,10.5,1.0,9.0,17.0,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.0,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,150.0,12.0,0.8,10.0,16.0,52.84,0.0
2016,1,25,7,45,290.5,22.5,0.85,10.5,49.5,132.91,72.35
2016,1,25,8,0,431.0,33.0,0.9,11.0,83.0,211.62,159.09
2016,1,25,8,15,511.5,40.0,1.0,11.0,125.0,270.42,213.21
2016,1,25,8,30,592.0,47.0,1.1,11.0,167.0,335.0,270.16
2016,1,25,8,45,641.0,52.0,1.25,11.5,209.5,384.24,313.44
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,438.3,359.18
2016,1,25,9,15,363.5,98.0,1.5,12.5,202.0,326.24,269.22
2016,1,25,9,30,37.0,139.0,1.6,13.0,152.0,170.6,138.55
2016,1,25,9,45,391.0,111.5,1.75,13.5,273.0,377.49,312.8
2016,1,25,10,0,745.0,84.0,1.9,14.0,394.0,583.45,475.99
2016,1,25,10,15,763.0,86.5,1.95,14.0,424.0,610.17,495.18
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,637.48,515.85
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.0,657.37,529.96
2016,1,25,11,0,802.0,94.0,2.2,15.0,500.0,674.62,541.73
2016,1,25,11,15,810.0,95.0,2.2,15.0,516.5,685.66,549.18
2016,1,25,11,30,818.0,96.0,2.2,15.0,533.0,693.79,554.61
2016,1,25,11,45,822.5,96.5,2.25,15.5,542.0,695.88,554.98
2016,1,25,12,0,827.0,97.0,2.3,16.0,551.0,694.92,553.28
2016,1,25,12,15,827.5,97.0,2.3,16.0,552.5,687.55,547.74
2016,1,25,12,30,828.0,97.0,2.3,16.0,554.0,677.18,539.78
2016,1,25,12,45,830.5,95.0,2.35,16.0,549.0,663.01,529.15
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,645.87,516.14
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.0,621.27,496.79
2016,1,25,13,30,820.0,91.0,2.3,16.0,516.0,594.24,475.37
2016,1,25,13,45,625.0,133.5,2.3,16.0,450.0,503.71,403.66
2016,1,25,14,0,430.0,176.0,2.3,16.0,384.0,418.59,335.63
2016,1,25,14,15,600.5,129.5,2.25,15.5,401.5,442.4,354.96
2016,1,25,14,30,771.0,83.0,2.2,15.0,419.0,450.24,359.54
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.0,406.17,321.7
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,361.93,283.13
2016,1,25,15,15,700.0,72.5,1.85,14.5,315.0,313.63,240.83
2016,1,25,15,30,669.0,69.0,1.6,14.0,277.0,267.0,199.24
2016,1,25,15,45,625.5,63.5,1.35,14.0,236.0,217.04,154.78
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,170.38,113.72
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,122.17,74.63
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,80.67,44.02
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,40.77,19.59
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,17.42,2.1
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,16.71,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,111.79,63.95
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,211.28,159.92
2016,1,26,8,15,501.5,43.5,0.6,10.0,128.5,271.37,214.31
2016,1,26,8,30,584.0,51.0,0.6,10.0,171.0,337.34,271.64
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.0,392.06,318.39
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,446.43,363.41
2016,1,26,9,15,728.5,64.5,0.9,11.5,299.5,492.43,401.49
2016,1,26,9,30,763.0,68.0,1.1,12.0,340.0,538.31,438.49
2016,1,26,9,45,780.0,72.5,1.3,13.0,375.5,574.1,465.93
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,608.16,491.36
2016,1,26,10,15,814.0,79.5,1.55,14.0,441.5,637.97,513.92
2016,1,26,10,30,831.0,82.0,1.6,14.0,472.0,665.57,534.49
2016,1,26,10,45,843.0,83.5,1.65,14.5,496.5,686.14,548.07
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,703.94,559.55
2016,1,26,11,15,862.5,86.0,1.7,15.0,537.5,715.06,566.85
2016,1,26,11,30,870.0,87.0,1.7,15.0,554.0,723.08,572.05
2016,1,26,11,45,873.0,87.5,1.75,15.5,563.5,724.16,571.72
2016,1,26,12,0,876.0,88.0,1.8,16.0,573.0,722.02,569.25
2016,1,26,12,15,877.0,88.5,1.8,16.0,574.5,715.24,564.24
2016,1,26,12,30,878.0,89.0,1.8,16.0,576.0,705.27,557.09
2016,1,26,12,45,870.5,90.0,1.85,16.0,569.0,687.0,543.9
2016,1,26,13,0,863.0,91.0,1.9,16.0,562.0,665.93,528.19
2016,1,26,13,15,857.0,90.0,1.85,16.0,548.0,640.98,508.82
2016,1,26,13,30,851.0,89.0,1.8,16.0,534.0,613.49,487.29
2016,1,26,13,45,768.0,99.5,1.8,16.0,489.0,551.49,439.29
2016,1,26,14,0,685.0,110.0,1.8,16.0,444.0,492.59,393.1
2016,1,26,14,15,645.5,113.0,1.75,15.5,413.5,450.42,359.77
2016,1,26,14,30,606.0,116.0,1.7,15.0,383.0,409.17,326.37
2016,1,26,14,45,573.5,112.0,1.65,15.0,349.0,365.24,289.75
2016,1,26,15,0,541.0,108.0,1.6,15.0,315.0,322.62,253.55
2016,1,26,15,15,621.5,88.0,1.4,14.5,302.0,304.51,234.65
2016,1,26,15,30,702.0,68.0,1.2,14.0,289.0,277.88,206.99
2016,1,26,15,45,654.5,63.5,1.0,14.0,246.5,226.17,161.16
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,178.08,119.04
2016,1,26,16,15,538.0,52.0,0.85,13.0,161.0,128.41,78.71
2016,1,26,16,30,469.0,45.0,0.9,12.0,118.0,85.36,46.73
2016,1,26,16,45,354.5,34.5,0.95,11.5,79.0,44.06,21.45
2016,1,26,17,0,240.0,24.0,1.0,11.0,40.0,19.22,4.66
2016,1,26,17,15,120.0,12.0,1.0,11.0,20.0,11.8,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,9.0,15.0,14.74,0.0
2016,1,27,7,45,139.0,28.5,1.5,9.5,45.5,92.62,54.95
2016,1,27,8,0,278.0,42.0,1.7,10.0,76.0,166.47,127.33
2016,1,27,8,15,340.0,54.5,1.6,10.0,113.5,217.28,173.79
2016,1,27,8,30,402.0,67.0,1.5,10.0,151.0,272.83,222.98
2016,1,27,8,45,444.5,77.5,1.4,10.5,189.5,320.44,264.18
2016,1,27,9,0,487.0,88.0,1.3,11.0,228.0,370.12,305.65
2016,1,27,9,15,533.0,90.0,1.25,11.5,264.0,416.43,343.34
2016,1,27,9,30,579.0,92.0,1.2,12.0,300.0,461.78,379.16
2016,1,27,9,45,521.5,115.5,1.2,12.5,317.5,464.58,380.0
2016,1,27,10,0,464.0,139.0,1.2,13.0,335.0,466.14,379.59
2016,1,27,10,15,593.0,117.0,1.15,13.5,386.0,538.95,436.12
2016,1,27,10,30,722.0,95.0,1.1,14.0,437.0,611.08,489.93
2016,1,27,10,45,791.0,88.0,1.05,14.5,479.5,657.68,522.38
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,705.44,554.09
2016,1,27,11,15,867.0,81.5,0.9,15.0,538.5,715.76,559.01
2016,1,27,11,30,874.0,82.0,0.8,15.0,555.0,719.01,559.37
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.0,721.53,558.3
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,720.83,555.03
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,713.36,548.22
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,702.71,539.4
2016,1,27,12,45,883.5,81.5,0.35,16.5,571.5,686.35,526.56
2016,1,27,13,0,881.0,81.0,0.3,17.0,565.0,667.01,511.12
2016,1,27,13,15,875.5,80.5,0.3,17.0,551.5,642.89,493.65
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,618.16,475.41
2016,1,27,13,45,862.0,78.0,0.35,17.0,517.0,585.56,451.84
2016,1,27,14,0,854.0,76.0,0.4,17.0,496.0,550.81,426.13
2016,1,27,14,15,840.0,74.5,0.45,17.0,468.0,511.56,396.3
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,470.96,364.53
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,426.29,328.65
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,381.17,291.22
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,331.57,249.35
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,282.96,207.28
2016,1,27,15,45,694.0,56.5,0.5,16.0,253.0,231.9,162.76
2016,1,27,16,0,655.0,52.0,0.5,16.0,211.0,183.58,120.65
2016,1,27,16,15,591.0,46.0,0.5,15.5,167.5,133.12,79.47
2016,1,27,16,30,527.0,40.0,0.5,15.0,124.0,87.47,45.37
2016,1,27,16,45,421.0,31.0,0.5,15.0,84.0,44.52,19.5
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,17.04,4.56
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,10.81,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,10.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,16.0,0.5,10.5,16.0,15.44,5.23
2016,1,28,8,0,0.0,27.0,0.5,11.0,27.0,26.07,16.08
2016,1,28,8,15,0.0,40.0,0.6,11.5,40.0,38.81,27.37
2016,1,28,8,30,0.0,53.0,0.7,12.0,53.0,52.0,38.9
2016,1,28,8,45,0.0,66.0,0.85,12.5,66.0,65.14,50.21
2016,1,28,9,0,0.0,79.0,1.0,13.0,79.0,78.24,61.3
2016,1,28,9,15,0.0,91.5,0.95,13.0,91.5,90.79,71.87
2016,1,28,9,30,0.0,104.0,0.9,13.0,104.0,103.34,82.3
2016,1,28,9,45,27.0,139.5,0.85,13.5,151.0,163.54,132.44
2016,1,28,10,0,54.0,175.0,0.8,14.0,198.0,221.08,178.95
2016,1,28,10,15,178.5,185.5,0.85,14.0,269.5,322.77,262.12
2016,1,28,10,30,303.0,196.0,0.9,14.0,341.0,429.17,345.98
2016,1,28,10,45,563.5,139.5,1.0,14.5,425.0,561.6,449.58
2016,1,28,11,0,824.0,83.0,1.1,15.0,509.0,684.93,541.43
2016,1,28,11,15,602.5,150.5,1.35,15.0,467.5,608.78,483.23
2016,1,28,11,30,381.0,218.0,1.6,15.0,426.0,513.76,409.7
2016,1,28,11,45,382.0,222.0,1.85,15.5,433.0,517.12,412.93
2016,1,28,12,0,383.0,226.0,2.1,16.0,440.0,519.03,414.19
2016,1,28,12,15,202.0,220.5,2.0,16.0,333.5,374.47,299.83
2016,1,28,12,30,21.0,215.0,1.9,16.0,227.0,228.07,180.82
2016,1,28,12,45,28.5,220.0,1.8,16.5,236.0,243.24,193.13
2016,1,28,13,0,36.0,225.0,1.7,17.0,245.0,252.23,199.93
2016,1,28,13,15,196.5,220.0,1.65,17.0,325.0,352.36,281.52
2016,1,28,13,30,357.0,215.0,1.6,17.0,405.0,443.56,352.86
2016,1,28,13,45,258.5,218.5,1.6,17.0,353.0,378.26,300.64
2016,1,28,14,0,160.0,222.0,1.6,17.0,301.0,314.11,249.83
2016,1,28,14,15,89.5,195.5,1.5,17.0,239.5,240.71,191.53
2016,1,28,14,30,19.0,169.0,1.4,17.0,178.0,174.05,137.98
2016,1,28,14,45,11.0,153.0,1.3,17.0,158.0,153.73,121.83
2016,1,28,15,0,3.0,137.0,1.2,17.0,138.0,134.16,106.09
2016,1,28,15,15,1.5,123.0,1.0,16.5,123.5,119.6,94.49
2016,1,28,15,30,0.0,109.0,0.8,16.0,109.0,105.25,82.91
2016,1,28,15,45,0.0,93.5,0.65,16.0,93.5,90.05,70.28
2016,1,28,16,0,0.0,78.0,0.5,16.0,78.0,74.93,57.56
2016,1,28,16,15,0.0,62.0,0.45,15.5,62.0,59.45,44.44
2016,1,28,16,30,0.0,46.0,0.4,15.0,46.0,44.1,31.24
2016,1,28,16,45,0.0,31.5,0.4,15.0,31.5,30.28,19.02
2016,1,28,17,0,0.0,17.0,0.4,15.0,17.0,16.41,5.1
2016,1,28,17,15,0.0,8.5,0.35,14.5,8.5,8.36,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,1.75,13.5,2.5,2.46,0.0
2016,1,29,7,30,0.0,5.0,2.0,14.0,5.0,4.91,0.0
2016,1,29,7,45,0.0,16.0,2.25,14.5,16.0,15.44,5.32
2016,1,29,8,0,0.0,27.0,2.5,15.0,27.0,26.07,15.75
2016,1,29,8,15,0.0,40.0,2.55,15.0,40.0,38.73,26.85
2016,1,29,8,30,0.0,53.0,2.6,15.0,53.0,51.92,38.32
2016,1,29,8,45,0.0,66.5,2.7,15.5,66.5,65.6,50.0
2016,1,29,9,0,0.0,80.0,2.8,16.0,80.0,79.25,61.46
2016,1,29,9,15,0.0,92.5,2.85,16.0,92.5,91.79,71.95
2016,1,29,9,30,0.0,105.0,2.9,16.0,105.0,104.33,82.32
2016,1,29,9,45,0.0,115.5,3.0,16.5,115.5,114.74,90.65
2016,1,29,10,0,0.0,126.0,3.1,17.0,126.0,125.18,98.9
2016,1,29,10,15,67.5,169.5,3.15,17.0,202.0,222.92,180.21
2016,1,29,10,30,135.0,213.0,3.2,17.0,278.0,326.46,263.94
2016,1,29,10,45,67.5,181.0,3.25,17.0,213.5,235.34,189.3
2016,1,29,11,0,0.0,149.0,3.3,17.0,149.0,147.24,116.08
2016,1,29,11,15,14.5,183.0,3.35,17.0,191.0,192.69,153.38
2016,1,29,11,30,29.0,217.0,3.4,17.0,233.0,245.71,196.04
2016,1,29,11,45,20.0,208.5,3.45,17.0,219.5,222.4,176.92
2016,1,29,12,0,11.0,200.0,3.5,17.0,206.0,206.53,163.91
2016,1,29,12,15,20.5,213.0,3.55,17.0,224.5,226.26,179.99
2016,1,29,12,30,30.0,226.0,3.6,17.0,243.0,251.86,200.61
2016,1,29,12,45,21.0,213.0,3.65,17.0,225.0,225.31,179.17
2016,1,29,13,0,12.0,200.0,3.7,17.0,207.0,205.34,163.06
2016,1,29,13,15,18.0,203.0,3.7,17.0,213.0,211.71,168.46
2016,1,29,13,30,24.0,206.0,3.7,17.0,219.0,217.73,173.53
2016,1,29,13,45,24.0,199.5,3.7,17.0,212.0,210.2,167.6
2016,1,29,14,0,24.0,193.0,3.7,17.0,205.0,202.65,161.68
2016,1,29,14,15,12.0,99.5,3.65,17.0,105.5,102.63,80.09
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,5.79,0.0
2016,1,29,14,45,0.0,47.5,3.55,17.0,47.5,45.89,33.07
2016,1,29,15,0,0.0,89.0,3.5,17.0,89.0,86.13,66.81
2016,1,29,15,15,0.0,80.0,3.35,16.5,80.0,77.36,59.68
2016,1,29,15,30,0.0,71.0,3.2,16.0,71.0,68.62,52.52
2016,1,29,15,45,0.0,61.0,3.1,16.0,61.0,58.95,44.37
2016,1,29,16,0,0.0,51.0,3.0,16.0,51.0,49.27,36.12
2016,1,29,16,15,0.0,40.5,3.0,15.5,40.5,39.11,27.42
2016,1,29,16,30,0.0,30.0,3.0,15.0,30.0,28.96,18.62
2016,1,29,16,45,0.0,20.5,3.0,15.0,20.5,19.78,10.5
2016,1,29,17,0,0.0,11.0,3.0,15.0,11.0,10.61,1.73
2016,1,29,17,15,0.0,5.5,3.05,15.0,5.5,5.41,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,9.5,10.5,7.37,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,61.04,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,56.5,145.2,95.33
2016,1,30,8,0,436.0,36.0,2.4,11.0,92.0,221.02,170.21
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.0,279.79,224.2
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,344.05,281.44
2016,1,30,8,45,647.5,53.0,2.6,11.5,222.0,396.09,327.23
2016,1,30,9,0,705.0,56.0,2.7,12.0,266.0,453.51,375.92
2016,1,30,9,15,737.5,59.5,2.7,12.0,306.5,499.22,414.29
2016,1,30,9,30,770.0,63.0,2.7,12.0,347.0,544.75,451.47
2016,1,30,9,45,799.0,64.0,2.75,12.5,384.0,584.57,482.61
2016,1,30,10,0,828.0,65.0,2.8,13.0,421.0,623.24,512.11
2016,1,30,10,15,843.5,66.5,2.8,13.0,452.0,647.8,530.5
2016,1,30,10,30,859.0,68.0,2.8,13.0,483.0,674.17,549.5
2016,1,30,10,45,872.0,68.5,2.85,13.0,508.0,695.09,564.51
2016,1,30,11,0,885.0,69.0,2.9,13.0,533.0,713.23,577.47
2016,1,30,11,15,892.0,70.0,2.9,13.0,550.5,724.66,585.23
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,732.9,590.76
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,734.98,591.0
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,733.74,588.96
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,726.63,583.55
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,716.24,575.87
2016,1,30,12,45,897.0,76.0,3.0,14.0,583.5,698.39,562.75
2016,1,30,13,0,887.0,79.0,3.0,14.0,576.0,677.7,547.47
2016,1,30,13,15,882.0,78.0,2.95,14.0,562.5,653.21,528.1
2016,1,30,13,30,877.0,77.0,2.9,14.0,549.0,626.04,506.42
2016,1,30,13,45,522.0,151.5,2.85,14.0,429.5,469.85,381.17
2016,1,30,14,0,167.0,226.0,2.8,14.0,310.0,323.02,261.03
2016,1,30,14,15,315.0,191.0,2.8,13.5,338.5,360.62,293.18
2016,1,30,14,30,463.0,156.0,2.8,13.0,367.0,386.6,313.85
2016,1,30,14,45,334.5,161.5,2.8,13.0,308.0,312.02,252.5
2016,1,30,15,0,206.0,167.0,2.8,13.0,249.0,248.29,200.37
2016,1,30,15,15,197.5,151.5,2.55,12.5,224.0,219.56,176.19
2016,1,30,15,30,189.0,136.0,2.3,12.0,199.0,191.33,151.96
2016,1,30,15,45,177.5,118.5,2.05,12.0,171.0,160.99,125.54
2016,1,30,16,0,166.0,101.0,1.8,12.0,143.0,131.67,99.94
2016,1,30,16,15,148.0,82.5,1.65,11.0,114.5,101.52,74.44
2016,1,30,16,30,130.0,64.0,1.5,10.0,86.0,72.77,50.63
2016,1,30,16,45,93.5,46.0,1.35,9.5,59.5,46.67,30.47
2016,1,30,17,0,57.0,28.0,1.2,9.0,33.0,24.67,12.77
2016,1,30,17,15,28.5,14.0,1.2,9.0,16.5,13.76,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,0.8,8.0,5.0,4.91,0.0
2016,1,31,7,30,0.0,10.0,0.9,8.0,10.0,9.65,0.0
2016,1,31,7,45,0.0,25.0,1.0,8.5,25.0,24.73,13.14
2016,1,31,8,0,0.0,40.0,1.1,9.0,40.0,40.44,28.41
2016,1,31,8,15,0.0,58.5,1.3,9.0,58.5,60.0,45.79
2016,1,31,8,30,0.0,77.0,1.5,9.0,77.0,79.23,62.74
2016,1,31,8,45,6.5,93.5,1.75,9.0,95.5,99.19,80.18
2016,1,31,9,0,13.0,110.0,2.0,9.0,114.0,119.6,97.83
2016,1,31,9,15,17.0,125.5,2.2,9.0,131.5,137.85,113.42
2016,1,31,9,30,21.0,141.0,2.4,9.0,149.0,156.34,129.04
2016,1,31,9,45,78.5,165.5,2.65,9.5,199.0,226.02,188.24
2016,1,31,10,0,136.0,190.0,2.9,10.0,249.0,299.63,249.42
2016,1,31,10,15,68.5,174.5,3.05,10.0,204.0,229.35,189.78
2016,1,31,10,30,1.0,159.0,3.2,10.0,159.0,159.33,129.63
2016,1,31,10,45,171.5,188.5,3.4,10.0,278.5,324.84,270.91
2016,1,31,11,0,342.0,218.0,3.6,10.0,398.0,488.61,405.0
2016,1,31,11,15,625.0,149.0,3.75,10.0,491.5,629.31,520.68
2016,1,31,11,30,908.0,80.0,3.9,10.0,585.0,752.61,617.27
2016,1,31,11,45,918.5,78.5,4.05,10.5,596.5,757.27,619.01
2016,1,31,12,0,929.0,77.0,4.2,11.0,608.0,758.55,619.29
2016,1,31,12,15,930.5,77.0,4.25,11.0,610.5,751.6,614.17
2016,1,31,12,30,932.0,77.0,4.3,11.0,613.0,741.27,606.64
2016,1,31,12,45,926.5,78.5,4.4,11.5,606.5,724.42,593.4
2016,1,31,13,0,921.0,80.0,4.5,12.0,600.0,704.49,577.89
2016,1,31,13,15,915.5,79.0,4.55,12.0,586.0,678.91,557.8
2016,1,31,13,30,910.0,78.0,4.6,12.0,572.0,650.55,535.08
2016,1,31,13,45,897.0,78.5,4.65,12.0,549.5,616.73,507.57
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,582.29,478.97
2016,1,31,14,15,870.0,77.0,4.65,11.5,498.0,541.19,445.11
2016,1,31,14,30,856.0,75.0,4.6,11.0,469.0,498.66,409.23
2016,1,31,14,45,829.0,74.5,4.6,11.0,433.0,450.69,367.41
2016,1,31,15,0,802.0,74.0,4.6,11.0,397.0,402.87,324.79
2016,1,31,15,15,773.0,71.0,4.4,10.5,357.0,352.29,279.36
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,302.75,233.98
2016,1,31,15,45,694.5,65.0,4.05,10.0,272.5,248.38,184.36
2016,1,31,16,0,645.0,62.0,3.9,10.0,228.0,198.39,138.93
2016,1,31,16,15,579.5,55.5,3.85,9.5,183.0,146.54,94.43
2016,1,31,16,30,514.0,49.0,3.8,9.0,138.0,100.93,58.21
2016,1,31,16,45,404.5,39.5,3.75,8.5,96.0,56.62,29.22
2016,1,31,17,0,295.0,30.0,3.7,8.0,54.0,24.08,13.02
2016,1,31,17,15,147.5,15.0,3.95,8.0,27.0,14.74,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,8.0,3.45,6.5,14.5,45.73,0.0
2016,2,1,7,30,314.0,16.0,3.7,7.0,29.0,114.39,0.0
2016,2,1,7,45,447.5,24.5,3.95,7.5,70.0,190.84,132.56
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,271.17,212.9
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,332.89,271.47
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,399.08,332.3
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,453.73,381.63
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,509.68,430.4
2016,2,1,9,15,743.5,65.0,4.85,9.0,314.5,513.08,434.92
2016,2,1,9,30,674.0,79.0,4.9,9.0,332.0,512.1,434.8
2016,2,1,9,45,782.0,72.5,4.95,9.5,394.0,588.39,497.63
2016,2,1,10,0,890.0,66.0,5.0,10.0,456.0,665.89,559.77
