Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,904.0,68.0,4.9,10.0,488.0,695.62,581.55
2016,2,1,10,30,918.0,70.0,4.8,10.0,520.0,722.79,601.2
2016,2,1,10,45,924.5,72.0,4.7,10.5,544.5,741.84,613.27
2016,2,1,11,0,931.0,74.0,4.6,11.0,569.0,757.73,622.87
2016,2,1,11,15,936.5,75.0,4.5,11.0,586.0,768.48,629.71
2016,2,1,11,30,942.0,76.0,4.4,11.0,603.0,775.85,634.08
2016,2,1,11,45,939.5,78.5,4.35,11.5,611.5,775.64,631.95
2016,2,1,12,0,937.0,81.0,4.3,12.0,620.0,771.96,627.39
2016,2,1,12,15,937.0,81.0,4.2,12.0,621.5,763.87,620.57
2016,2,1,12,30,937.0,81.0,4.1,12.0,623.0,752.4,611.47
2016,2,1,12,45,930.5,82.0,4.0,12.0,616.0,734.2,597.54
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,712.93,581.42
2016,2,1,13,15,918.5,82.0,3.75,12.0,594.5,687.24,560.84
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,658.76,537.64
2016,2,1,13,45,902.5,80.5,3.45,12.0,558.0,625.2,510.15
2016,2,1,14,0,892.0,80.0,3.3,12.0,536.0,590.86,481.58
2016,2,1,14,15,877.5,78.0,3.15,12.0,506.5,549.14,446.78
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,506.01,410.17
2016,2,1,14,45,849.5,72.0,2.85,12.0,442.5,460.09,370.54
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,413.21,329.15
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.5,361.57,283.34
2016,2,1,15,30,781.0,62.0,2.0,11.0,327.0,310.77,237.31
2016,2,1,15,45,743.0,58.0,1.65,10.5,283.0,257.31,188.84
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,206.41,142.63
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,153.31,96.96
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,105.8,59.03
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,57.86,27.17
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,21.09,11.2
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,9.77,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,7.0,6.0,5.9,0.0
2016,2,2,7,30,0.0,12.0,1.5,7.0,12.0,11.58,0.0
2016,2,2,7,45,0.0,29.5,1.6,7.5,29.5,30.17,18.06
2016,2,2,8,0,0.0,47.0,1.7,8.0,47.0,48.78,35.67
2016,2,2,8,15,11.0,65.5,1.75,8.0,68.0,72.79,56.95
2016,2,2,8,30,22.0,84.0,1.8,8.0,89.0,102.01,82.65
2016,2,2,8,45,30.5,102.0,1.85,8.5,110.5,126.17,103.61
2016,2,2,9,0,39.0,120.0,1.9,9.0,132.0,150.81,124.64
2016,2,2,9,15,45.0,136.5,1.9,9.0,152.5,172.65,143.16
2016,2,2,9,30,51.0,153.0,1.9,9.0,173.0,194.75,161.64
2016,2,2,9,45,65.5,171.0,1.9,9.0,198.5,224.24,186.21
2016,2,2,10,0,80.0,189.0,1.9,9.0,224.0,254.24,210.89
2016,2,2,10,15,434.5,142.5,1.8,9.0,355.0,466.62,389.27
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,669.64,549.03
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,690.11,560.12
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,707.87,570.89
2016,2,2,11,15,596.0,164.5,1.45,10.0,489.5,628.77,506.99
2016,2,2,11,30,384.0,227.0,1.3,10.0,444.0,531.69,428.73
2016,2,2,11,45,616.5,164.0,1.2,10.0,519.0,642.45,516.51
2016,2,2,12,0,849.0,101.0,1.1,10.0,594.0,737.13,585.9
2016,2,2,12,15,568.5,179.5,1.0,10.0,510.0,611.13,487.59
2016,2,2,12,30,288.0,258.0,0.9,10.0,426.0,481.81,385.04
2016,2,2,12,45,290.0,256.0,0.85,10.5,424.0,474.91,379.92
2016,2,2,13,0,292.0,254.0,0.8,11.0,422.0,466.93,372.81
2016,2,2,13,15,578.0,172.0,0.85,11.0,493.5,564.58,451.68
2016,2,2,13,30,864.0,90.0,0.9,11.0,565.0,642.95,512.42
2016,2,2,13,45,858.5,87.5,0.95,11.5,544.5,611.2,486.56
2016,2,2,14,0,853.0,85.0,1.0,12.0,524.0,577.13,459.72
2016,2,2,14,15,839.0,83.0,1.1,12.0,496.0,536.91,428.69
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,495.34,395.59
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,450.44,358.76
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,404.84,320.1
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,354.9,276.85
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,305.88,233.34
2016,2,2,15,45,690.5,65.0,1.1,10.5,276.5,251.62,185.43
2016,2,2,16,0,642.0,62.0,1.0,10.0,232.0,201.66,141.11
2016,2,2,16,15,581.0,55.5,1.0,9.5,187.5,150.24,97.24
2016,2,2,16,30,520.0,49.0,1.0,9.0,143.0,104.58,60.76
2016,2,2,16,45,417.0,40.0,1.0,9.0,101.0,60.1,31.06
2016,2,2,17,0,314.0,31.0,1.0,9.0,59.0,26.61,15.98
2016,2,2,17,15,157.0,15.5,1.05,8.5,29.5,11.96,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,13.76,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,32.43,0.0
2016,2,3,7,45,218.5,34.5,1.95,6.5,65.5,130.05,93.61
2016,2,3,8,0,437.0,41.0,2.0,7.0,103.0,231.01,182.83
2016,2,3,8,15,511.0,48.5,2.05,7.5,146.5,290.27,236.85
2016,2,3,8,30,585.0,56.0,2.1,8.0,190.0,354.71,293.92
2016,2,3,8,45,635.0,61.0,2.15,8.5,234.0,408.53,340.88
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,464.4,387.99
2016,2,3,9,15,717.5,69.5,2.15,9.5,319.0,507.42,423.14
2016,2,3,9,30,750.0,73.0,2.1,10.0,360.0,553.0,459.05
2016,2,3,9,45,476.0,132.5,2.1,10.5,321.0,465.22,385.62
2016,2,3,10,0,202.0,192.0,2.1,11.0,282.0,346.22,285.58
2016,2,3,10,15,265.5,197.5,2.0,11.5,324.5,406.38,334.25
2016,2,3,10,30,329.0,203.0,1.9,12.0,367.0,460.21,376.06
2016,2,3,10,45,587.0,145.5,1.85,12.5,455.5,595.72,483.61
2016,2,3,11,0,845.0,88.0,1.8,13.0,544.0,721.77,577.28
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.0,734.28,583.65
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,743.69,588.89
2016,2,3,11,45,633.5,161.5,1.55,13.5,525.0,654.46,519.66
2016,2,3,12,0,406.0,232.0,1.5,14.0,470.0,549.57,436.48
2016,2,3,12,15,292.5,252.5,1.45,14.0,424.5,485.07,385.92
2016,2,3,12,30,179.0,273.0,1.4,14.0,379.0,414.78,329.97
2016,2,3,12,45,266.5,257.0,1.4,14.0,412.5,460.53,367.18
2016,2,3,13,0,354.0,241.0,1.4,14.0,446.0,496.02,395.3
2016,2,3,13,15,194.5,233.0,1.35,14.0,345.5,368.19,294.48
2016,2,3,13,30,35.0,225.0,1.3,14.0,245.0,248.51,198.09
2016,2,3,13,45,33.5,217.0,1.3,14.0,235.5,237.62,190.09
2016,2,3,14,0,32.0,209.0,1.3,14.0,226.0,226.81,181.65
2016,2,3,14,15,16.0,177.5,1.2,14.0,186.0,181.94,145.48
2016,2,3,14,30,0.0,146.0,1.1,14.0,146.0,142.02,113.1
2016,2,3,14,45,147.5,155.5,1.05,14.0,216.5,222.5,179.23
2016,2,3,15,0,295.0,165.0,1.0,14.0,287.0,287.62,229.35
2016,2,3,15,15,275.5,152.5,0.85,13.5,258.0,253.22,200.27
2016,2,3,15,30,256.0,140.0,0.7,13.0,229.0,220.14,172.47
2016,2,3,15,45,238.0,123.5,0.6,12.5,197.5,185.1,142.84
2016,2,3,16,0,220.0,107.0,0.5,12.0,166.0,151.62,114.29
2016,2,3,16,15,195.5,88.5,0.55,11.5,134.0,116.87,85.16
2016,2,3,16,30,171.0,70.0,0.6,11.0,102.0,84.69,58.73
2016,2,3,16,45,131.0,52.0,0.7,11.0,72.5,54.7,35.73
2016,2,3,17,0,91.0,34.0,0.8,11.0,43.0,29.31,18.4
2016,2,3,17,15,45.5,17.0,0.8,10.5,21.5,14.43,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.74,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,35.26,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,68.5,136.03,98.81
2016,2,4,8,0,467.0,40.0,1.7,8.0,107.0,242.61,191.58
2016,2,4,8,15,540.0,47.0,1.75,8.0,151.5,302.35,246.14
2016,2,4,8,30,613.0,54.0,1.8,8.0,196.0,367.17,303.76
2016,2,4,8,45,657.0,59.5,1.85,8.5,240.0,419.76,349.47
2016,2,4,9,0,701.0,65.0,1.9,9.0,284.0,471.35,392.89
2016,2,4,9,15,733.0,68.5,1.9,9.5,325.5,517.49,430.34
2016,2,4,9,30,765.0,72.0,1.9,10.0,367.0,563.37,466.36
2016,2,4,9,45,779.0,77.0,1.95,10.5,402.5,598.82,493.39
2016,2,4,10,0,793.0,82.0,2.0,11.0,438.0,632.37,518.33
2016,2,4,10,15,809.5,84.0,1.95,11.0,469.5,662.13,540.15
2016,2,4,10,30,826.0,86.0,1.9,11.0,501.0,689.66,559.26
2016,2,4,10,45,836.0,88.0,1.9,11.5,525.0,710.05,572.26
2016,2,4,11,0,846.0,90.0,1.9,12.0,549.0,727.62,583.18
2016,2,4,11,15,853.5,91.0,1.85,12.0,566.5,739.26,590.46
2016,2,4,11,30,861.0,92.0,1.8,12.0,584.0,747.78,595.59
2016,2,4,11,45,866.0,92.0,1.75,12.5,594.0,750.14,595.28
2016,2,4,12,0,871.0,92.0,1.7,13.0,604.0,749.24,592.8
2016,2,4,12,15,483.5,181.5,1.65,13.0,466.0,555.47,444.67
2016,2,4,12,30,96.0,271.0,1.6,13.0,328.0,347.26,277.17
2016,2,4,12,45,485.5,180.0,1.6,13.5,463.0,539.19,434.11
2016,2,4,13,0,875.0,89.0,1.6,14.0,598.0,698.48,555.43
2016,2,4,13,15,869.5,88.0,1.6,14.0,584.5,673.44,535.03
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,645.74,514.01
2016,2,4,13,45,673.0,134.5,1.65,14.0,503.0,554.97,443.48
2016,2,4,14,0,482.0,182.0,1.7,14.0,435.0,468.76,375.65
2016,2,4,14,15,496.5,168.0,1.7,14.0,416.0,443.66,356.17
2016,2,4,14,30,511.0,154.0,1.7,14.0,397.0,416.24,333.87
2016,2,4,14,45,397.0,161.0,1.75,14.0,342.0,348.28,279.14
2016,2,4,15,0,283.0,168.0,1.8,14.0,287.0,286.5,229.26
2016,2,4,15,15,269.0,154.5,1.6,13.5,259.0,253.61,201.88
2016,2,4,15,30,255.0,141.0,1.4,13.0,231.0,221.56,174.65
2016,2,4,15,45,244.0,123.5,1.25,13.0,200.5,187.48,145.11
2016,2,4,16,0,233.0,106.0,1.1,13.0,170.0,154.29,116.12
2016,2,4,16,15,210.5,88.5,1.05,12.0,138.0,120.07,87.31
2016,2,4,16,30,188.0,71.0,1.0,11.0,106.0,88.17,61.0
2016,2,4,16,45,153.5,53.0,1.0,10.5,76.0,57.5,37.33
2016,2,4,17,0,119.0,35.0,1.0,10.0,46.0,30.82,17.99
2016,2,4,17,15,59.5,17.5,1.0,9.5,23.0,14.85,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,15.5,34.34,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,31.0,91.05,9.33
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,161.18,118.01
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,234.83,185.03
2016,2,5,8,15,506.0,53.0,1.35,9.5,154.0,295.89,239.54
2016,2,5,8,30,582.0,61.0,1.4,10.0,199.0,362.24,297.02
2016,2,5,8,45,633.0,66.5,1.45,10.5,244.0,417.53,344.08
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,474.91,391.26
2016,2,5,9,15,717.5,76.0,1.6,11.5,331.0,521.87,429.06
2016,2,5,9,30,751.0,80.0,1.7,12.0,373.0,566.11,463.8
2016,2,5,9,45,783.0,81.0,1.85,13.0,412.0,608.4,495.56
2016,2,5,10,0,815.0,82.0,2.0,14.0,451.0,649.66,525.73
2016,2,5,10,15,831.0,84.5,1.95,14.0,483.0,680.2,547.4
2016,2,5,10,30,847.0,87.0,1.9,14.0,515.0,708.41,566.65
2016,2,5,10,45,858.5,88.5,1.9,14.5,540.5,729.69,579.99
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,748.09,591.25
2016,2,5,11,15,877.0,91.0,1.85,15.0,583.5,759.57,598.24
2016,2,5,11,30,884.0,92.0,1.8,15.0,601.0,767.85,603.07
2016,2,5,11,45,886.0,93.0,1.8,15.5,610.5,769.13,602.35
2016,2,5,12,0,888.0,94.0,1.8,16.0,620.0,767.07,599.48
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.0,759.68,592.74
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,749.01,583.8
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,730.89,569.13
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,709.83,552.58
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,684.03,531.85
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,655.6,508.89
2016,2,5,13,45,856.0,92.0,0.7,17.0,559.5,623.35,482.89
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,588.86,454.91
2016,2,5,14,15,835.5,87.5,0.65,17.0,509.5,548.26,425.74
2016,2,5,14,30,822.0,85.0,0.8,17.0,481.0,506.28,394.3
2016,2,5,14,45,810.5,80.5,0.95,17.0,447.5,462.04,359.77
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,416.77,322.95
2016,2,5,15,15,774.0,72.5,1.0,16.5,374.5,366.63,280.72
2016,2,5,15,30,749.0,69.0,0.9,16.0,335.0,317.17,237.96
2016,2,5,15,45,713.0,64.5,0.85,15.5,292.0,264.64,192.31
2016,2,5,16,0,677.0,60.0,0.8,15.0,249.0,213.51,147.47
2016,2,5,16,15,621.0,54.5,0.9,14.0,203.5,161.46,103.62
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,114.57,66.12
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,67.81,34.49
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,31.72,16.21
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,12.45,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.0,10.5,1.1,6.5,17.5,40.71,0.0
2016,2,6,7,30,242.0,21.0,1.3,7.0,35.0,106.91,25.11
2016,2,6,7,45,358.0,31.5,1.55,8.0,74.5,176.52,130.56
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,250.05,197.81
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,309.56,251.41
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,373.91,307.41
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,428.27,353.8
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,482.26,398.35
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,528.24,435.25
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,573.87,470.76
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,611.46,498.23
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,647.49,523.75
2016,2,6,10,15,832.5,78.0,1.8,14.0,481.0,676.57,543.55
2016,2,6,10,30,847.0,80.0,1.7,14.0,512.0,703.27,561.22
2016,2,6,10,45,857.5,81.0,1.65,14.5,536.5,723.33,573.21
2016,2,6,11,0,868.0,82.0,1.6,15.0,561.0,736.22,580.02
2016,2,6,11,15,874.5,83.0,1.65,15.5,578.0,747.48,586.66
2016,2,6,11,30,881.0,84.0,1.7,16.0,595.0,755.58,591.13
2016,2,6,11,45,886.0,83.5,1.8,16.5,605.0,757.64,591.88
2016,2,6,12,0,891.0,83.0,1.9,17.0,615.0,756.41,590.44
2016,2,6,12,15,606.5,171.5,1.95,17.0,534.5,641.36,504.65
2016,2,6,12,30,322.0,260.0,2.0,17.0,454.0,512.08,403.54
2016,2,6,12,45,604.0,171.5,2.15,17.0,530.0,620.09,491.35
2016,2,6,13,0,886.0,83.0,2.3,17.0,606.0,702.97,556.12
2016,2,6,13,15,686.5,143.0,2.3,17.0,543.0,617.32,489.24
2016,2,6,13,30,487.0,203.0,2.3,17.0,480.0,529.9,420.5
2016,2,6,13,45,429.0,208.0,2.35,17.0,445.0,483.44,384.75
2016,2,6,14,0,371.0,213.0,2.4,17.0,410.0,435.17,346.98
2016,2,6,14,15,517.0,163.5,2.35,17.0,423.0,453.57,362.17
2016,2,6,14,30,663.0,114.0,2.3,17.0,436.0,458.21,365.06
2016,2,6,14,45,528.5,134.5,2.3,17.0,379.5,385.78,306.49
2016,2,6,15,0,394.0,155.0,2.3,17.0,323.0,324.61,256.95
2016,2,6,15,15,439.5,131.5,2.05,16.5,302.5,299.03,234.5
2016,2,6,15,30,485.0,108.0,1.8,16.0,282.0,268.58,206.69
2016,2,6,15,45,461.0,97.5,1.55,15.5,246.0,226.05,169.58
2016,2,6,16,0,437.0,87.0,1.3,15.0,210.0,185.23,133.75
2016,2,6,16,15,400.5,75.0,1.2,14.0,172.0,142.67,97.67
2016,2,6,16,30,364.0,63.0,1.1,13.0,134.0,103.56,65.75
2016,2,6,16,45,311.0,48.5,1.05,12.5,98.0,64.67,37.2
2016,2,6,17,0,258.0,34.0,1.0,12.0,62.0,31.49,16.75
2016,2,6,17,15,129.0,17.0,1.0,11.5,31.0,13.08,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,10.0,1.1,8.5,19.5,50.62,0.0
2016,2,7,7,30,322.0,20.0,1.3,9.0,39.0,128.37,43.28
2016,2,7,7,45,440.5,28.0,1.5,10.0,81.0,198.82,146.85
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,274.98,215.94
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,335.01,270.04
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,399.21,325.86
2016,2,7,8,45,735.0,50.5,1.85,12.5,260.5,453.23,371.84
2016,2,7,9,0,779.0,54.0,1.9,13.0,306.0,508.57,417.21
2016,2,7,9,15,807.0,56.5,1.95,13.5,348.5,554.11,453.45
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,594.99,485.15
2016,2,7,9,45,849.5,63.0,2.05,14.5,428.0,631.77,512.61
2016,2,7,10,0,864.0,67.0,2.1,15.0,465.0,666.52,537.04
2016,2,7,10,15,878.5,68.5,2.1,15.5,497.0,696.05,556.59
2016,2,7,10,30,893.0,70.0,2.1,16.0,529.0,723.1,574.12
2016,2,7,10,45,902.0,71.5,2.1,16.5,554.0,743.44,586.64
2016,2,7,11,0,911.0,73.0,2.1,17.0,579.0,760.73,596.99
2016,2,7,11,15,917.5,74.0,2.1,17.0,597.0,772.41,604.49
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,780.76,609.77
2016,2,7,11,45,927.5,75.5,2.15,17.5,625.0,782.89,610.03
2016,2,7,12,0,931.0,76.0,2.2,18.0,635.0,781.57,608.02
2016,2,7,12,15,931.5,76.0,2.2,18.0,637.0,774.01,602.51
2016,2,7,12,30,932.0,76.0,2.2,18.0,639.0,763.03,594.76
2016,2,7,12,45,931.5,75.0,2.25,18.5,633.5,746.88,582.68
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,727.46,568.39
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,702.38,550.83
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,674.43,530.37
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.0,641.06,504.98
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,605.34,477.36
2016,2,7,14,15,892.0,69.5,2.15,19.0,527.5,565.03,445.05
2016,2,7,14,30,880.0,68.0,2.0,19.0,499.0,523.06,410.81
2016,2,7,14,45,862.5,66.5,1.95,19.0,464.0,477.05,373.09
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,430.32,333.8
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,379.4,290.39
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,328.9,246.3
2016,2,7,15,45,762.0,56.5,1.15,17.5,305.0,275.03,199.02
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,223.38,153.29
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,170.1,107.92
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,121.58,68.66
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,73.14,35.39
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,34.05,15.76
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,10.87,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,42.88,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,113.23,46.77
2016,2,8,7,45,364.5,33.5,1.55,12.0,79.5,182.84,135.5
2016,2,8,8,0,482.0,44.0,1.7,13.0,120.0,258.1,202.17
2016,2,8,8,15,554.0,51.0,1.75,13.5,166.0,319.17,256.16
2016,2,8,8,30,626.0,58.0,1.8,14.0,212.0,385.19,312.66
2016,2,8,8,45,670.0,63.0,1.9,15.0,257.5,438.47,356.95
2016,2,8,9,0,714.0,68.0,2.0,16.0,303.0,490.68,398.86
2016,2,8,9,15,745.5,71.5,2.0,16.5,345.5,537.55,435.55
2016,2,8,9,30,777.0,75.0,2.0,17.0,388.0,584.12,470.81
2016,2,8,9,45,810.0,75.0,2.0,17.5,427.5,626.97,502.39
2016,2,8,10,0,843.0,75.0,2.0,18.0,467.0,668.79,532.02
2016,2,8,10,15,858.0,77.0,2.0,18.5,499.0,698.93,551.63
2016,2,8,10,30,873.0,79.0,2.0,19.0,531.0,722.26,566.18
2016,2,8,10,45,883.0,80.0,2.0,19.5,556.0,742.46,578.45
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,759.72,588.61
2016,2,8,11,15,899.5,82.0,1.95,20.0,598.5,771.26,595.51
2016,2,8,11,30,906.0,83.0,1.9,20.0,616.0,779.53,600.24
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.0,781.26,599.37
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,779.6,596.34
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,772.13,590.58
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,761.32,582.67
2016,2,8,12,45,916.0,81.5,1.65,21.5,635.0,746.25,570.86
2016,2,8,13,0,919.0,79.0,1.6,22.0,630.0,727.87,556.91
2016,2,8,13,15,913.5,78.5,1.5,22.0,616.0,702.65,538.91
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,674.61,518.2
2016,2,8,13,45,899.0,77.5,1.35,22.0,580.0,641.73,493.63
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,606.58,467.0
2016,2,8,14,15,877.5,75.5,1.2,22.0,529.5,566.36,435.83
2016,2,8,14,30,865.0,74.0,1.1,22.0,501.0,524.53,402.83
2016,2,8,14,45,847.5,72.0,1.0,22.5,466.0,478.85,365.51
2016,2,8,15,0,830.0,70.0,0.9,23.0,431.0,431.78,326.41
2016,2,8,15,15,805.5,67.0,0.85,22.5,391.0,380.61,284.82
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,330.0,242.44
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,276.73,197.36
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,225.7,153.46
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,172.35,108.86
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,123.91,70.22
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,74.2,36.01
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,35.0,15.87
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,16.21,3.08
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,9.83,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.0,11.5,1.3,11.5,21.5,49.25,0.0
2016,2,9,7,30,294.0,23.0,1.4,12.0,43.0,129.16,61.96
2016,2,9,7,45,408.5,32.5,1.5,13.0,85.0,198.31,147.32
2016,2,9,8,0,523.0,42.0,1.6,14.0,127.0,273.65,213.78
2016,2,9,8,15,592.0,48.5,1.7,14.5,174.0,334.78,267.73
2016,2,9,8,30,661.0,55.0,1.8,15.0,221.0,397.81,321.79
2016,2,9,8,45,705.0,59.5,1.9,15.5,267.0,452.37,367.53
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,508.26,412.76
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,555.51,449.52
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,602.29,484.74
2016,2,9,9,45,756.5,84.5,2.05,17.5,413.5,605.32,485.73
2016,2,9,10,0,704.0,98.0,2.1,18.0,428.0,605.66,484.49
2016,2,9,10,15,795.5,88.0,2.05,18.5,485.0,670.53,531.58
2016,2,9,10,30,887.0,78.0,2.0,19.0,542.0,734.25,574.9
2016,2,9,10,45,897.5,79.0,1.95,19.5,567.5,755.09,586.77
2016,2,9,11,0,908.0,80.0,1.9,20.0,593.0,772.95,596.84
2016,2,9,11,15,914.0,81.0,1.85,20.5,610.5,784.26,602.33
2016,2,9,11,30,920.0,82.0,1.8,21.0,628.0,792.25,605.62
2016,2,9,11,45,921.5,83.0,1.75,21.5,637.5,793.43,604.31
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,791.16,600.82
2016,2,9,12,15,923.0,84.0,1.6,22.0,648.5,783.23,594.29
2016,2,9,12,30,923.0,84.0,1.5,22.0,650.0,771.92,585.59
2016,2,9,12,45,921.0,83.5,1.4,22.5,643.5,755.3,572.28
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,735.48,556.96
2016,2,9,13,15,913.0,82.5,1.15,23.0,623.0,709.84,538.29
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,681.41,516.98
2016,2,9,13,45,631.0,152.5,0.9,23.0,513.0,558.93,425.72
2016,2,9,14,0,355.0,223.0,0.8,23.0,417.0,439.55,335.8
2016,2,9,14,15,364.0,208.5,0.8,22.5,398.5,415.64,319.55
2016,2,9,14,30,373.0,194.0,0.8,22.0,380.0,390.21,300.87
2016,2,9,14,45,334.0,186.0,0.8,22.0,343.5,346.83,267.46
2016,2,9,15,0,295.0,178.0,0.8,22.0,307.0,305.91,235.63
2016,2,9,15,15,283.5,163.5,0.8,21.0,278.5,272.11,209.51
2016,2,9,15,30,272.0,149.0,0.8,20.0,250.0,238.91,183.1
2016,2,9,15,45,259.5,131.5,0.8,19.5,218.5,203.28,153.83
2016,2,9,16,0,247.0,114.0,0.8,19.0,187.0,168.65,124.92
2016,2,9,16,15,226.0,96.5,0.85,18.5,154.5,133.53,95.83
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,100.55,68.91
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,67.96,43.98
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,39.26,23.69
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,21.32,7.37
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,12.5,0.5,12.0,19.5,37.05,0.0
2016,2,10,7,30,190.0,25.0,0.5,12.0,39.0,100.1,52.74
2016,2,10,7,45,270.5,39.5,0.55,12.5,75.5,157.11,117.46
2016,2,10,8,0,351.0,54.0,0.6,13.0,112.0,218.06,171.04
2016,2,10,8,15,401.0,66.0,0.65,13.5,152.5,269.06,215.52
2016,2,10,8,30,451.0,78.0,0.7,14.0,193.0,323.63,261.65
2016,2,10,8,45,498.0,83.5,0.8,14.5,232.5,374.71,303.94
2016,2,10,9,0,545.0,89.0,0.9,15.0,272.0,426.09,345.31
2016,2,10,9,15,659.5,83.5,0.95,15.5,333.5,507.17,408.54
2016,2,10,9,30,774.0,78.0,1.0,16.0,395.0,590.86,471.62
2016,2,10,9,45,695.0,100.5,1.1,16.5,405.0,588.23,467.83
2016,2,10,10,0,616.0,123.0,1.2,17.0,415.0,575.91,457.32
2016,2,10,10,15,734.0,105.0,1.25,17.0,475.0,651.67,514.85
2016,2,10,10,30,852.0,87.0,1.3,17.0,535.0,726.74,567.88
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.0,746.77,580.27
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,763.83,591.17
2016,2,10,11,15,875.5,92.0,1.5,18.0,602.5,775.15,598.23
2016,2,10,11,30,882.0,93.0,1.5,18.0,620.0,783.23,603.2
2016,2,10,11,45,886.0,93.5,1.55,18.5,630.5,781.45,600.82
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,780.59,599.33
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,773.6,594.33
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,763.32,587.21
2016,2,10,12,45,892.0,93.0,1.6,19.5,639.5,747.98,575.6
2016,2,10,13,0,892.0,92.0,1.6,20.0,634.0,729.47,561.93
2016,2,10,13,15,887.0,91.0,1.6,20.0,620.0,704.47,544.82
2016,2,10,13,30,882.0,90.0,1.6,20.0,606.0,676.72,524.81
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.0,646.18,502.1
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,611.11,475.71
2016,2,10,14,15,710.5,119.5,1.55,20.0,497.5,525.92,410.33
2016,2,10,14,30,552.0,153.0,1.5,20.0,431.0,446.64,348.9
2016,2,10,14,45,520.5,148.5,1.5,20.0,396.0,402.78,314.51
2016,2,10,15,0,489.0,144.0,1.5,20.0,361.0,360.25,280.26
2016,2,10,15,15,341.0,149.5,1.3,19.5,294.5,281.81,218.64
2016,2,10,15,30,193.0,155.0,1.1,19.0,228.0,217.28,168.5
2016,2,10,15,45,179.0,138.5,0.95,18.5,199.5,186.37,143.24
2016,2,10,16,0,165.0,122.0,0.8,18.0,171.0,156.68,118.59
2016,2,10,16,15,150.0,102.5,0.85,17.0,141.5,125.39,92.89
2016,2,10,16,30,135.0,83.0,0.9,16.0,112.0,95.73,68.59
2016,2,10,16,45,112.5,63.5,0.95,15.5,83.0,67.21,45.98
2016,2,10,17,0,90.0,44.0,1.0,15.0,54.0,41.47,26.5
2016,2,10,17,15,45.0,26.5,1.0,15.0,31.5,23.36,9.93
2016,2,10,17,30,0.0,9.0,1.0,15.0,9.0,8.85,0.0
2016,2,10,17,45,0.0,4.5,1.0,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,22.0,44.28,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,44.0,118.79,67.93
2016,2,11,7,45,328.0,38.0,1.35,14.0,82.5,177.6,133.18
2016,2,11,8,0,413.0,51.0,1.5,15.0,121.0,241.92,189.65
2016,2,11,8,15,467.5,60.5,1.45,15.0,163.0,295.83,237.2
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,353.32,286.35
2016,2,11,8,45,564.5,75.0,1.35,15.5,246.0,402.46,326.9
2016,2,11,9,0,607.0,80.0,1.3,16.0,287.0,453.16,367.21
2016,2,11,9,15,435.0,124.0,1.15,16.5,282.0,416.23,335.9
2016,2,11,9,30,263.0,168.0,1.0,17.0,277.0,361.77,290.35
2016,2,11,9,45,346.0,170.0,0.9,18.0,327.0,424.93,338.82
2016,2,11,10,0,429.0,172.0,0.8,19.0,377.0,500.27,393.49
2016,2,11,10,15,500.5,165.0,0.75,19.0,419.5,551.55,430.81
2016,2,11,10,30,572.0,158.0,0.7,19.0,462.0,603.76,468.16
2016,2,11,10,45,522.5,183.5,0.65,19.5,471.0,602.48,463.48
2016,2,11,11,0,473.0,209.0,0.6,20.0,480.0,597.46,456.74
2016,2,11,11,15,665.0,154.5,0.55,20.0,548.0,689.76,524.19
2016,2,11,11,30,857.0,100.0,0.5,20.0,616.0,775.16,580.7
2016,2,11,11,45,856.0,102.5,0.5,20.0,625.0,775.86,579.52
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,773.3,577.53
2016,2,11,12,15,533.0,198.0,0.5,20.0,528.5,622.22,470.44
2016,2,11,12,30,211.0,291.0,0.5,20.0,423.0,461.61,350.88
2016,2,11,12,45,246.0,283.0,0.55,20.0,435.5,473.63,362.3
2016,2,11,13,0,281.0,275.0,0.6,20.0,448.0,489.61,374.67
2016,2,11,13,15,312.0,262.5,0.6,20.0,450.0,489.48,375.02
2016,2,11,13,30,343.0,250.0,0.6,20.0,452.0,486.97,373.69
2016,2,11,13,45,358.0,237.0,0.6,20.0,441.5,471.22,362.4
2016,2,11,14,0,373.0,224.0,0.6,20.0,431.0,453.58,349.62
2016,2,11,14,15,451.0,193.0,0.6,19.5,430.5,454.77,351.71
2016,2,11,14,30,529.0,162.0,0.6,19.0,430.0,445.43,345.16
2016,2,11,14,45,582.0,135.5,0.6,19.0,412.0,422.91,327.16
2016,2,11,15,0,635.0,109.0,0.6,19.0,394.0,392.94,302.55
2016,2,11,15,15,485.5,125.0,0.6,18.5,331.5,317.63,244.09
2016,2,11,15,30,336.0,141.0,0.6,18.0,269.0,255.04,195.71
2016,2,11,15,45,439.5,114.0,0.65,18.0,260.0,242.43,181.42
2016,2,11,16,0,543.0,87.0,0.7,18.0,251.0,218.79,156.07
2016,2,11,16,15,486.0,78.5,0.75,17.5,206.5,169.25,114.99
2016,2,11,16,30,429.0,70.0,0.8,17.0,162.0,124.3,79.03
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.0,79.87,47.01
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,44.13,25.07
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,21.39,9.47
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,10.81,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
