Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.76,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,108.9,57.1
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,215.32,162.2
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,277.05,219.12
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,349.38,282.71
2016,2,22,8,15,686.5,53.0,2.1,12.5,234.5,409.62,335.34
2016,2,22,8,30,739.0,58.0,2.2,13.0,284.0,472.71,388.4
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.0,526.69,432.69
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,581.15,475.95
2016,2,22,9,15,832.5,68.5,2.6,14.0,424.5,627.46,512.47
2016,2,22,9,30,857.0,71.0,2.7,14.0,469.0,672.76,546.86
2016,2,22,9,45,874.0,73.5,2.85,14.5,508.0,707.05,570.69
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,743.56,595.97
2016,2,22,10,15,904.0,77.5,3.0,15.5,580.0,773.6,615.43
2016,2,22,10,30,917.0,79.0,3.0,16.0,613.0,800.94,632.79
2016,2,22,10,45,924.0,81.0,3.05,16.5,638.5,821.23,645.28
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,838.25,655.5
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,849.97,663.28
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,858.22,668.75
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,859.27,668.03
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,856.74,664.97
2016,2,22,12,15,947.0,87.0,3.35,18.0,723.0,849.12,659.74
2016,2,22,12,30,948.0,87.0,3.4,18.0,725.0,837.96,652.15
2016,2,22,12,45,941.0,89.0,3.45,18.0,717.5,819.32,639.34
2016,2,22,13,0,934.0,91.0,3.5,18.0,710.0,797.48,624.34
2016,2,22,13,15,930.0,90.5,3.5,18.0,696.0,772.14,606.58
2016,2,22,13,30,926.0,90.0,3.5,18.0,682.0,743.79,586.66
2016,2,22,13,45,921.0,88.0,3.5,18.0,660.5,710.36,562.89
2016,2,22,14,0,916.0,86.0,3.5,18.0,639.0,674.31,535.36
2016,2,22,14,15,906.0,84.5,3.4,18.0,609.5,633.34,503.2
2016,2,22,14,30,896.0,83.0,3.3,18.0,580.0,590.47,468.95
2016,2,22,14,45,882.0,81.0,3.2,18.0,544.5,543.35,430.67
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,495.13,390.59
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,442.73,346.53
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,390.39,301.34
2016,2,22,15,45,798.5,70.5,2.2,16.5,379.5,334.27,252.23
2016,2,22,16,0,769.0,67.0,1.9,16.0,333.0,279.8,203.66
2016,2,22,16,15,725.5,62.5,1.75,15.0,283.5,223.19,154.11
2016,2,22,16,30,682.0,58.0,1.6,14.0,234.0,170.41,108.63
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,115.04,64.97
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,68.69,34.54
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,26.26,16.93
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.01,5.78
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.73,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.0,55.0,112.46,64.98
2016,2,23,7,30,456.0,37.0,0.6,10.0,94.0,218.18,164.81
2016,2,23,7,45,543.5,45.0,0.6,10.5,143.5,284.78,224.32
2016,2,23,8,0,631.0,53.0,0.6,11.0,193.0,358.87,287.91
2016,2,23,8,15,685.5,59.0,0.65,11.5,243.5,418.32,338.41
2016,2,23,8,30,740.0,65.0,0.7,12.0,294.0,483.9,391.7
2016,2,23,8,45,778.5,68.5,0.75,12.5,343.5,539.94,435.75
2016,2,23,9,0,817.0,72.0,0.8,13.0,393.0,596.68,478.8
2016,2,23,9,15,842.0,75.0,0.9,13.5,438.5,644.35,514.28
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,690.99,547.64
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.0,730.98,574.61
2016,2,23,10,0,907.0,81.0,1.2,15.0,564.0,764.48,596.71
2016,2,23,10,15,919.5,82.5,1.2,15.5,597.5,794.5,615.02
2016,2,23,10,30,932.0,84.0,1.2,16.0,631.0,821.74,631.23
2016,2,23,10,45,941.0,85.0,1.3,17.0,657.0,842.66,643.18
2016,2,23,11,0,950.0,86.0,1.4,18.0,683.0,860.32,652.94
2016,2,23,11,15,955.0,87.0,1.35,18.0,701.0,871.35,658.79
2016,2,23,11,30,960.0,88.0,1.3,18.0,719.0,878.81,662.4
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.0,879.4,661.02
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,876.34,657.42
2016,2,23,12,15,962.0,90.0,1.2,19.0,740.5,867.74,650.16
2016,2,23,12,30,962.0,90.0,1.1,19.0,742.0,855.55,640.67
2016,2,23,12,45,957.0,90.5,1.05,19.5,734.5,836.52,626.32
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,814.19,609.98
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,787.28,591.12
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,757.38,570.32
2016,2,23,13,45,931.0,89.5,0.75,20.0,672.5,721.64,546.25
2016,2,23,14,0,921.0,89.0,0.7,20.0,649.0,683.55,518.8
2016,2,23,14,15,909.5,87.5,0.65,20.0,618.5,641.37,487.91
2016,2,23,14,30,898.0,86.0,0.6,20.0,588.0,597.41,455.06
2016,2,23,14,45,881.5,84.0,0.55,20.0,551.0,549.1,418.27
2016,2,23,15,0,865.0,82.0,0.5,20.0,514.0,499.27,379.39
2016,2,23,15,15,843.0,79.0,0.5,19.5,471.5,445.49,337.52
2016,2,23,15,30,821.0,76.0,0.5,19.0,429.0,391.99,294.33
2016,2,23,15,45,788.5,73.0,0.55,19.0,381.5,335.57,247.34
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,281.11,200.75
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.5,224.07,152.73
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,169.48,107.05
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,115.47,65.47
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,69.85,35.76
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,28.53,18.72
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,19.79,7.21
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,12.29,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.74,0.0
2016,2,24,7,15,190.0,27.0,0.9,10.5,52.0,102.59,63.13
2016,2,24,7,30,380.0,39.0,1.0,11.0,89.0,194.9,148.24
2016,2,24,7,45,468.5,48.0,1.1,12.0,136.0,259.73,205.59
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,332.27,267.77
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,391.75,317.86
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,454.49,368.39
2016,2,24,8,45,706.5,73.5,0.95,14.5,327.5,509.14,410.91
2016,2,24,9,0,748.0,77.0,0.9,15.0,375.0,562.72,451.03
2016,2,24,9,15,773.5,80.5,0.9,15.5,418.5,609.04,484.6
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,654.55,516.48
2016,2,24,9,45,820.5,85.5,0.9,17.0,501.0,693.79,540.84
2016,2,24,10,0,842.0,87.0,0.9,18.0,540.0,731.34,563.5
2016,2,24,10,15,855.0,89.0,0.85,18.5,572.0,761.01,580.66
2016,2,24,10,30,868.0,91.0,0.8,19.0,604.0,788.09,595.85
2016,2,24,10,45,876.5,92.5,0.8,19.5,629.5,803.52,603.83
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,820.62,613.09
2016,2,24,11,15,891.0,95.0,0.7,20.0,672.5,831.94,618.02
2016,2,24,11,30,897.0,96.0,0.6,20.0,690.0,839.95,620.81
2016,2,24,11,45,898.0,97.5,0.55,20.5,699.5,841.05,618.9
2016,2,24,12,0,899.0,99.0,0.5,21.0,709.0,838.71,615.0
2016,2,24,12,15,899.5,99.0,0.5,21.0,711.0,830.93,609.83
2016,2,24,12,30,900.0,99.0,0.5,21.0,713.0,819.78,602.67
2016,2,24,12,45,898.0,98.5,0.5,21.0,706.5,802.83,591.86
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,782.71,579.09
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,756.79,564.12
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,728.06,547.06
2016,2,24,13,45,879.5,94.5,0.8,21.0,649.0,695.13,526.71
2016,2,24,14,0,873.0,93.0,0.9,21.0,627.0,659.8,502.78
2016,2,24,14,15,861.0,91.0,0.95,20.5,597.5,619.49,474.89
2016,2,24,14,30,849.0,89.0,1.0,20.0,568.0,576.12,443.88
2016,2,24,14,45,833.0,87.0,1.05,20.0,532.0,529.28,408.44
2016,2,24,15,0,817.0,85.0,1.1,20.0,496.0,481.69,371.25
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.0,430.0,329.94
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,378.68,287.61
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.0,323.85,241.19
2016,2,24,16,0,707.0,72.0,1.0,19.0,322.0,269.89,194.58
2016,2,24,16,15,662.5,66.5,1.0,18.0,274.0,214.85,147.77
2016,2,24,16,30,618.0,61.0,1.0,17.0,226.0,163.83,104.73
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.0,112.82,65.04
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,69.21,36.03
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.0,29.28,19.54
2016,2,24,17,30,263.0,25.0,1.0,14.0,44.0,19.56,7.96
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.0,12.29,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,13.0,0.4,13.0,17.0,37.22,0.0
2016,2,25,7,15,221.5,28.0,0.35,13.0,53.5,115.1,73.78
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,188.89,142.78
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,249.55,195.44
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,316.72,251.7
2016,2,25,8,15,554.0,72.5,0.25,14.5,227.5,375.63,300.29
2016,2,25,8,30,609.0,80.0,0.3,15.0,275.0,437.94,349.83
2016,2,25,8,45,641.5,87.0,0.35,15.5,320.5,489.4,389.43
2016,2,25,9,0,674.0,94.0,0.4,16.0,366.0,541.53,428.27
2016,2,25,9,15,701.5,98.5,0.5,16.5,408.5,587.78,462.26
2016,2,25,9,30,729.0,103.0,0.6,17.0,451.0,633.58,495.17
2016,2,25,9,45,749.5,106.0,0.7,18.0,489.0,671.82,520.9
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,708.54,544.3
2016,2,25,10,15,784.5,111.5,0.8,19.0,558.5,735.57,561.46
2016,2,25,10,30,799.0,114.0,0.8,19.0,590.0,763.12,578.99
2016,2,25,10,45,814.0,113.5,0.85,19.5,616.0,785.23,592.36
2016,2,25,11,0,829.0,113.0,0.9,20.0,642.0,804.61,603.95
2016,2,25,11,15,631.0,190.5,0.85,20.0,599.5,735.03,553.93
2016,2,25,11,30,433.0,268.0,0.8,20.0,557.0,653.58,492.59
2016,2,25,11,45,431.5,273.5,0.8,20.5,565.5,656.04,493.82
2016,2,25,12,0,430.0,279.0,0.8,21.0,574.0,656.67,492.86
2016,2,25,12,15,641.5,197.0,0.75,21.0,637.5,737.61,552.7
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,806.63,598.59
2016,2,25,12,45,864.0,109.0,0.65,21.5,697.5,794.15,587.56
2016,2,25,13,0,875.0,103.0,0.6,22.0,694.0,775.13,573.47
2016,2,25,13,15,870.5,102.0,0.55,22.0,680.0,749.96,556.56
2016,2,25,13,30,866.0,101.0,0.5,22.0,666.0,724.32,539.44
2016,2,25,13,45,857.0,100.0,0.45,22.0,644.0,690.32,516.36
2016,2,25,14,0,848.0,99.0,0.4,22.0,622.0,654.13,490.52
2016,2,25,14,15,837.0,97.5,0.3,22.0,593.5,614.23,461.04
2016,2,25,14,30,826.0,96.0,0.2,22.0,565.0,572.71,429.97
2016,2,25,14,45,806.0,95.0,0.15,22.0,529.0,525.57,394.79
2016,2,25,15,0,786.0,94.0,0.1,22.0,493.0,478.06,358.5
2016,2,25,15,15,763.5,90.5,0.15,21.5,452.5,426.9,319.83
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,375.32,279.42
2016,2,25,15,45,706.5,83.5,0.3,21.0,366.5,321.19,235.58
2016,2,25,16,0,672.0,80.0,0.4,21.0,321.0,269.39,192.37
2016,2,25,16,15,627.5,74.0,0.5,20.0,273.5,215.53,147.84
2016,2,25,16,30,583.0,68.0,0.6,19.0,226.0,165.75,106.72
2016,2,25,16,45,521.0,59.0,0.75,18.5,179.0,115.42,67.61
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,71.77,38.09
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,32.33,21.93
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,21.32,9.73
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,2,26,7,15,49.0,32.0,0.95,13.5,38.5,55.84,35.58
2016,2,26,7,30,98.0,51.0,1.1,14.0,64.0,97.16,73.24
2016,2,26,7,45,123.5,71.5,1.3,14.5,96.0,135.01,106.44
2016,2,26,8,0,149.0,92.0,1.5,15.0,128.0,174.77,140.81
2016,2,26,8,15,166.5,113.0,1.5,15.0,161.0,213.0,173.45
2016,2,26,8,30,184.0,134.0,1.5,15.0,194.0,252.26,206.19
2016,2,26,8,45,200.0,151.5,1.5,15.5,225.5,287.32,234.41
2016,2,26,9,0,216.0,169.0,1.5,16.0,257.0,323.11,262.51
2016,2,26,9,15,183.5,191.0,1.6,16.5,271.5,332.6,268.55
2016,2,26,9,30,151.0,213.0,1.7,17.0,286.0,339.26,272.14
2016,2,26,9,45,320.5,201.0,1.8,17.5,372.0,458.67,367.29
2016,2,26,10,0,490.0,189.0,1.9,18.0,458.0,587.59,465.5
2016,2,26,10,15,518.5,191.5,1.95,18.0,490.0,621.86,489.9
2016,2,26,10,30,547.0,194.0,2.0,18.0,522.0,655.31,514.2
2016,2,26,10,45,501.0,221.5,2.05,18.5,531.5,655.24,511.16
2016,2,26,11,0,455.0,249.0,2.1,19.0,541.0,651.57,505.8
2016,2,26,11,15,443.5,261.0,2.1,19.0,552.0,656.6,508.5
2016,2,26,11,30,432.0,273.0,2.1,19.0,563.0,659.56,509.69
2016,2,26,11,45,437.0,275.0,2.15,19.0,572.0,663.62,512.58
2016,2,26,12,0,442.0,277.0,2.2,19.0,581.0,665.83,514.18
2016,2,26,12,15,647.5,198.5,2.25,19.0,645.5,746.25,577.02
2016,2,26,12,30,853.0,120.0,2.3,19.0,710.0,814.95,626.46
2016,2,26,12,45,704.0,173.5,2.4,19.0,657.5,742.58,575.09
2016,2,26,13,0,555.0,227.0,2.5,19.0,605.0,666.61,518.07
2016,2,26,13,15,695.0,172.5,2.55,19.0,636.0,701.28,546.91
2016,2,26,13,30,835.0,118.0,2.6,19.0,667.0,722.9,564.75
2016,2,26,13,45,828.5,115.5,2.7,19.0,645.0,689.75,540.83
2016,2,26,14,0,822.0,113.0,2.8,19.0,623.0,654.36,514.79
2016,2,26,14,15,648.5,159.5,2.8,18.5,550.5,564.69,445.96
2016,2,26,14,30,475.0,206.0,2.8,18.0,478.0,482.42,381.89
2016,2,26,14,45,623.0,152.0,2.85,18.0,485.5,487.39,386.49
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,476.97,377.14
2016,2,26,15,15,747.0,94.5,2.85,17.5,451.5,424.96,334.26
2016,2,26,15,30,723.0,91.0,2.8,17.0,410.0,374.17,291.31
2016,2,26,15,45,698.5,84.5,2.8,17.0,365.5,321.27,245.16
2016,2,26,16,0,674.0,78.0,2.8,17.0,321.0,269.74,199.3
2016,2,26,16,15,629.0,72.0,2.55,16.0,274.0,215.51,152.11
2016,2,26,16,30,584.0,66.0,2.3,15.0,227.0,165.42,109.04
2016,2,26,16,45,522.5,58.0,2.1,14.5,180.0,115.86,69.24
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,72.92,39.41
2016,2,26,17,15,354.0,39.0,1.65,13.5,90.5,33.56,19.68
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,22.08,11.1
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,26.39,0.0
2016,2,27,7,15,217.5,32.5,1.0,11.5,63.5,120.65,83.28
2016,2,27,7,30,435.0,41.0,1.1,12.0,103.0,221.46,170.34
2016,2,27,7,45,519.0,48.5,1.25,12.5,151.5,286.49,228.01
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,358.67,290.33
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,417.04,339.7
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,475.95,387.71
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,530.22,430.59
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,585.25,472.63
2016,2,27,9,15,518.0,139.0,1.5,15.0,363.0,512.79,413.65
2016,2,27,9,30,257.0,206.0,1.5,15.0,332.0,413.62,332.77
2016,2,27,9,45,558.5,144.5,1.55,15.5,445.0,581.76,466.62
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,749.93,589.13
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,774.49,602.47
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,801.01,618.58
2016,2,27,10,45,891.5,88.5,1.6,17.5,647.5,820.98,630.02
2016,2,27,11,0,898.0,91.0,1.6,18.0,672.0,837.77,639.33
2016,2,27,11,15,903.5,91.5,1.6,18.0,690.0,848.22,645.59
2016,2,27,11,30,909.0,92.0,1.6,18.0,708.0,855.3,649.73
2016,2,27,11,45,908.5,94.0,1.6,18.0,717.0,855.62,649.45
2016,2,27,12,0,908.0,96.0,1.6,18.0,726.0,852.47,647.02
2016,2,27,12,15,908.0,96.5,1.65,18.0,727.5,844.64,642.15
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,833.4,635.08
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,813.78,622.33
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,791.2,607.62
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,765.98,590.6
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,737.92,571.57
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,705.94,550.07
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,671.32,525.15
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,631.55,495.24
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,588.6,462.32
2016,2,27,14,45,841.5,88.0,1.9,18.0,548.5,542.07,425.89
2016,2,27,15,0,829.0,85.0,1.9,18.0,513.0,494.49,387.62
2016,2,27,15,15,748.0,91.5,1.7,17.5,454.0,425.19,331.89
2016,2,27,15,30,667.0,98.0,1.5,17.0,395.0,360.83,279.29
2016,2,27,15,45,701.0,84.5,1.35,16.5,367.5,323.91,245.91
2016,2,27,16,0,735.0,71.0,1.2,16.0,340.0,283.71,208.23
2016,2,27,16,15,693.0,66.0,1.1,15.5,291.0,227.95,159.49
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,174.29,113.19
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,121.73,70.84
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,75.31,38.46
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,32.83,17.94
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,20.89,10.66
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,9.5,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,1.3,10.0,16.0,15.53,0.0
2016,2,28,7,15,42.5,35.5,1.5,10.5,42.0,57.95,39.56
2016,2,28,7,30,85.0,55.0,1.7,11.0,68.0,97.41,75.03
2016,2,28,7,45,108.0,76.5,1.95,12.0,99.0,134.96,108.01
2016,2,28,8,0,131.0,98.0,2.2,13.0,130.0,174.18,141.89
2016,2,28,8,15,144.5,119.5,2.2,13.0,162.0,210.2,172.85
2016,2,28,8,30,158.0,141.0,2.2,13.0,194.0,246.94,203.75
2016,2,28,8,45,173.0,158.5,2.25,13.5,224.5,280.41,231.02
2016,2,28,9,0,188.0,176.0,2.3,14.0,255.0,314.61,258.29
2016,2,28,9,15,138.0,195.0,2.3,14.0,256.5,307.57,251.1
2016,2,28,9,30,88.0,214.0,2.3,14.0,258.0,288.71,234.34
2016,2,28,9,45,74.0,226.5,2.3,14.5,265.5,293.1,236.58
2016,2,28,10,0,60.0,239.0,2.3,15.0,273.0,296.59,237.94
2016,2,28,10,15,74.5,258.0,2.3,15.0,302.5,328.74,263.17
2016,2,28,10,30,89.0,277.0,2.3,15.0,332.0,361.15,288.22
2016,2,28,10,45,213.0,281.0,2.35,15.5,418.5,474.02,377.52
2016,2,28,11,0,337.0,285.0,2.4,16.0,505.0,589.31,465.19
2016,2,28,11,15,439.5,258.0,2.45,16.0,553.0,653.23,513.94
2016,2,28,11,30,542.0,231.0,2.5,16.0,601.0,709.02,556.59
2016,2,28,11,45,462.0,265.0,2.6,16.5,583.5,676.78,529.51
2016,2,28,12,0,382.0,299.0,2.7,17.0,566.0,635.78,496.76
2016,2,28,12,15,334.0,312.0,2.7,17.0,545.5,605.37,473.18
2016,2,28,12,30,286.0,325.0,2.7,17.0,525.0,574.44,449.05
2016,2,28,12,45,238.5,328.5,2.75,17.5,494.5,527.61,412.66
2016,2,28,13,0,191.0,332.0,2.8,18.0,464.0,488.34,381.68
2016,2,28,13,15,240.0,317.5,2.75,17.5,480.0,503.45,395.21
2016,2,28,13,30,289.0,303.0,2.7,17.0,496.0,520.3,409.52
2016,2,28,13,45,342.0,280.0,2.65,17.0,501.0,522.37,412.09
2016,2,28,14,0,395.0,257.0,2.6,17.0,506.0,520.33,411.36
2016,2,28,14,15,409.0,240.0,2.55,17.0,487.5,495.62,392.59
2016,2,28,14,30,423.0,223.0,2.5,17.0,469.0,471.64,374.07
2016,2,28,14,45,275.5,228.0,2.45,17.0,384.5,374.93,297.76
2016,2,28,15,0,128.0,233.0,2.4,17.0,300.0,291.06,231.09
2016,2,28,15,15,124.5,214.0,2.15,16.5,274.5,263.4,209.52
2016,2,28,15,30,121.0,195.0,1.9,16.0,249.0,236.0,187.6
2016,2,28,15,45,60.5,150.5,1.7,16.0,177.5,165.12,130.74
2016,2,28,16,0,0.0,106.0,1.5,16.0,106.0,101.8,79.97
2016,2,28,16,15,0.0,90.5,1.35,15.5,90.5,86.82,67.84
2016,2,28,16,30,0.0,75.0,1.2,15.0,75.0,71.92,55.46
2016,2,28,16,45,0.0,60.0,1.1,14.5,60.0,57.58,43.31
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,43.33,31.02
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,29.94,19.3
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,16.4,7.44
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,8.2,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,31.13,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,84.67,18.26
2016,2,29,7,15,318.0,31.5,1.15,11.5,71.0,155.16,112.61
2016,2,29,7,30,446.0,43.0,1.3,12.0,112.0,232.72,181.32
2016,2,29,7,45,534.0,49.5,1.45,12.5,161.5,299.87,240.56
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,374.52,304.64
2016,2,29,8,15,311.0,78.5,1.6,13.5,156.0,262.71,216.16
2016,2,29,8,30,0.0,101.0,1.6,14.0,101.0,100.46,79.4
2016,2,29,8,45,4.5,125.5,1.65,14.5,128.0,128.44,102.78
2016,2,29,9,0,9.0,150.0,1.7,15.0,155.0,156.73,125.69
2016,2,29,9,15,35.5,180.0,1.75,15.5,198.0,213.4,171.79
2016,2,29,9,30,62.0,210.0,1.8,16.0,241.0,265.64,213.33
2016,2,29,9,45,462.0,148.0,1.85,17.0,405.5,516.86,416.41
2016,2,29,10,0,862.0,86.0,1.9,18.0,570.0,764.79,597.8
2016,2,29,10,15,873.5,88.0,1.85,18.0,602.5,789.18,610.95
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,815.53,627.56
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.0,833.83,637.79
2016,2,29,11,0,894.0,95.0,1.8,19.0,683.0,848.89,645.88
2016,2,29,11,15,899.5,96.0,1.75,19.0,700.5,859.79,651.94
2016,2,29,11,30,905.0,97.0,1.7,19.0,718.0,867.32,655.82
2016,2,29,11,45,913.0,94.5,1.7,19.5,729.0,869.65,655.66
2016,2,29,12,0,921.0,92.0,1.7,20.0,740.0,868.49,653.34
2016,2,29,12,15,922.0,92.0,1.75,20.0,742.0,860.71,648.52
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,849.45,641.51
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,833.67,630.32
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,814.44,616.88
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,788.68,599.75
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,759.93,580.57
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,725.56,557.38
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,688.76,531.99
2016,2,29,14,15,687.5,149.0,1.8,21.0,573.5,585.93,453.53
2016,2,29,14,30,470.0,213.0,1.7,21.0,488.0,491.54,380.73
2016,2,29,14,45,654.5,148.0,1.6,21.0,505.5,507.35,393.5
2016,2,29,15,0,839.0,83.0,1.5,21.0,523.0,504.24,389.55
2016,2,29,15,15,818.0,80.5,1.35,20.5,481.5,451.79,347.14
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,399.57,304.04
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,342.9,256.09
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,288.83,209.47
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,231.83,161.03
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,179.92,116.94
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,127.33,75.44
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,82.38,44.3
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,40.04,22.07
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,24.13,13.9
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,11.85,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.0,37.59,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,34.0,101.4,36.15
2016,3,1,7,15,371.0,31.0,1.35,13.5,77.5,173.27,126.19
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,253.16,196.54
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,319.02,254.84
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,391.28,316.97
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,448.67,365.3
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,510.83,415.55
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,564.91,458.07
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,619.36,499.57
2016,3,1,9,15,702.0,105.0,2.45,17.0,427.5,611.71,492.01
2016,3,1,9,30,591.0,138.0,2.5,17.0,435.0,590.98,474.46
2016,3,1,9,45,577.0,155.5,2.65,17.5,463.5,615.93,492.0
2016,3,1,10,0,563.0,173.0,2.8,18.0,492.0,634.76,504.44
2016,3,1,10,15,741.0,127.0,2.8,18.0,572.0,739.45,582.78
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,836.07,650.18
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.0,856.08,661.54
2016,3,1,11,0,935.0,83.0,2.9,19.0,702.0,872.82,671.29
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.0,883.08,677.57
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,889.81,681.57
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,891.13,682.0
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,888.81,680.1
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,880.9,674.15
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,869.4,665.9
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,851.68,653.82
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,830.57,639.49
2016,3,1,13,15,946.5,83.5,2.8,19.0,734.0,804.64,621.84
2016,3,1,13,30,943.0,83.0,2.8,19.0,719.0,775.63,602.01
2016,3,1,13,45,937.0,81.5,2.8,19.0,697.0,740.88,578.01
2016,3,1,14,0,931.0,80.0,2.8,19.0,675.0,703.52,552.01
2016,3,1,14,15,921.0,79.0,2.8,18.5,645.0,661.74,521.53
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,618.02,488.69
2016,3,1,14,45,897.0,76.0,2.8,18.0,578.0,569.4,450.32
2016,3,1,15,0,883.0,74.0,2.8,18.0,541.0,519.69,410.05
2016,3,1,15,15,863.5,72.0,2.65,17.5,498.5,466.64,366.41
2016,3,1,15,30,844.0,70.0,2.5,17.0,456.0,412.71,320.78
2016,3,1,15,45,818.0,66.5,2.45,17.0,409.0,355.85,271.26
2016,3,1,16,0,792.0,63.0,2.4,17.0,362.0,300.27,221.72
2016,3,1,16,15,752.5,59.5,2.1,16.0,312.0,242.95,171.18
2016,3,1,16,30,713.0,56.0,1.8,15.0,262.0,189.01,123.84
2016,3,1,16,45,652.5,50.5,1.5,14.5,211.5,134.01,78.61
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,85.47,43.78
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,37.81,18.67
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,21.08,11.88
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,10.36,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,24.5,11.0,0.8,12.5,12.5,16.47,0.0
2016,3,2,7,0,49.0,22.0,0.9,13.0,25.0,40.26,15.84
2016,3,2,7,15,99.0,40.5,1.05,13.5,54.0,87.2,63.56
2016,3,2,7,30,149.0,59.0,1.2,14.0,83.0,132.09,102.87
2016,3,2,7,45,170.5,79.5,1.4,14.5,116.5,171.65,137.58
2016,3,2,8,0,192.0,100.0,1.6,15.0,150.0,212.75,172.87
2016,3,2,8,15,208.5,119.0,1.6,15.5,183.5,250.83,204.67
2016,3,2,8,30,225.0,138.0,1.6,16.0,217.0,289.8,236.28
2016,3,2,8,45,441.0,117.0,1.6,16.5,299.0,413.98,337.11
2016,3,2,9,0,657.0,96.0,1.6,17.0,381.0,550.88,443.53
2016,3,2,9,15,744.5,88.0,1.6,17.5,441.5,621.62,495.58
2016,3,2,9,30,832.0,80.0,1.6,18.0,502.0,698.3,548.98
2016,3,2,9,45,847.5,82.5,1.6,18.5,540.5,735.7,572.58
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,766.32,591.41
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.0,795.27,610.57
2016,3,2,10,30,887.0,88.0,1.7,19.0,643.0,821.52,627.85
2016,3,2,10,45,895.0,89.5,1.8,19.5,668.5,841.59,640.21
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,858.49,650.49
2016,3,2,11,15,908.5,92.0,1.95,20.0,712.0,869.44,657.57
2016,3,2,11,30,914.0,93.0,2.0,20.0,730.0,876.97,662.51
2016,3,2,11,45,915.5,94.0,2.15,20.0,739.5,877.63,663.91
2016,3,2,12,0,917.0,95.0,2.3,20.0,749.0,874.77,663.04
2016,3,2,12,15,733.0,169.5,2.4,20.0,693.0,799.84,611.98
2016,3,2,12,30,549.0,244.0,2.5,20.0,637.0,713.93,548.87
2016,3,2,12,45,515.0,255.0,2.6,20.0,621.0,687.13,529.92
2016,3,2,13,0,481.0,266.0,2.7,20.0,605.0,659.37,509.63
2016,3,2,13,15,461.0,273.0,2.75,19.5,592.5,637.62,494.58
2016,3,2,13,30,441.0,280.0,2.8,19.0,580.0,615.06,478.72
2016,3,2,13,45,467.5,255.5,2.85,19.0,564.5,593.14,463.67
2016,3,2,14,0,494.0,231.0,2.9,19.0,549.0,568.22,446.06
2016,3,2,14,15,536.5,204.5,2.9,18.5,535.5,548.25,432.58
2016,3,2,14,30,579.0,178.0,2.9,18.0,522.0,523.77,415.02
2016,3,2,14,45,489.5,191.0,2.9,18.0,469.5,461.0,365.33
2016,3,2,15,0,400.0,204.0,2.9,18.0,417.0,404.32,320.09
2016,3,2,15,15,380.5,189.5,2.85,17.5,379.5,359.0,284.21
2016,3,2,15,30,361.0,175.0,2.8,17.0,342.0,316.57,249.78
2016,3,2,15,45,335.0,159.5,2.8,17.0,302.0,272.27,212.89
2016,3,2,16,0,309.0,144.0,2.8,17.0,262.0,230.23,177.42
2016,3,2,16,15,273.5,131.0,2.65,16.5,225.0,190.53,144.23
2016,3,2,16,30,238.0,118.0,2.5,16.0,188.0,154.37,114.23
2016,3,2,16,45,217.0,97.5,2.4,15.5,152.0,117.38,83.65
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,82.89,56.5
2016,3,2,17,15,147.5,57.0,2.1,14.5,81.5,50.81,34.3
2016,3,2,17,30,99.0,37.0,1.9,14.0,47.0,30.48,19.78
2016,3,2,17,45,49.5,18.5,1.75,14.0,23.5,15.66,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,9.83,0.0
