Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,19.31,6.53
2016,3,3,7,15,14.0,40.0,0.95,13.5,42.0,48.04,33.6
2016,3,3,7,30,28.0,60.0,1.0,14.0,64.0,75.93,57.85
2016,3,3,7,45,41.0,80.5,1.05,14.5,90.0,104.91,82.82
2016,3,3,8,0,54.0,101.0,1.1,15.0,116.0,134.84,108.23
2016,3,3,8,15,62.0,122.0,1.0,15.0,142.0,163.67,132.35
2016,3,3,8,30,70.0,143.0,0.9,15.0,168.0,192.97,156.32
2016,3,3,8,45,52.5,157.5,0.8,15.5,178.0,199.31,160.44
2016,3,3,9,0,35.0,172.0,0.7,16.0,188.0,204.27,163.22
2016,3,3,9,15,88.5,200.5,0.6,16.0,245.0,273.01,218.29
2016,3,3,9,30,142.0,229.0,0.5,16.0,302.0,353.08,279.9
2016,3,3,9,45,71.0,194.5,0.45,16.5,231.0,254.92,201.23
2016,3,3,10,0,0.0,160.0,0.4,17.0,160.0,157.88,122.67
2016,3,3,10,15,23.5,214.0,0.5,17.0,229.0,232.2,182.22
2016,3,3,10,30,47.0,268.0,0.6,17.0,298.0,317.19,247.49
2016,3,3,10,45,88.0,294.0,0.7,17.5,352.5,379.01,294.06
2016,3,3,11,0,129.0,320.0,0.8,18.0,407.0,450.02,346.45
2016,3,3,11,15,96.0,318.0,1.05,18.0,383.5,410.54,316.78
2016,3,3,11,30,63.0,316.0,1.3,18.0,360.0,379.21,293.26
2016,3,3,11,45,65.0,318.5,1.55,18.0,364.5,382.17,296.23
2016,3,3,12,0,67.0,321.0,1.8,18.0,369.0,384.9,298.78
2016,3,3,12,15,47.5,303.0,1.9,18.0,337.0,347.76,270.25
2016,3,3,12,30,28.0,285.0,2.0,18.0,305.0,311.22,242.07
2016,3,3,12,45,66.5,311.0,2.1,18.0,358.5,367.79,286.75
2016,3,3,13,0,105.0,337.0,2.2,18.0,412.0,422.51,329.02
2016,3,3,13,15,107.5,328.5,2.05,18.0,404.0,411.79,320.57
2016,3,3,13,30,110.0,320.0,1.9,18.0,396.0,400.68,312.17
2016,3,3,13,45,82.5,301.0,1.8,18.0,356.5,357.41,278.83
2016,3,3,14,0,55.0,282.0,1.7,18.0,317.0,315.88,246.75
2016,3,3,14,15,28.5,230.5,1.6,18.0,249.0,244.71,191.56
2016,3,3,14,30,2.0,179.0,1.5,18.0,181.0,174.78,136.44
2016,3,3,14,45,12.5,191.5,1.45,18.0,199.0,192.33,151.02
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,208.71,164.29
2016,3,3,15,15,65.5,203.0,1.3,17.5,234.5,226.08,178.62
2016,3,3,15,30,108.0,202.0,1.2,17.0,252.0,238.51,188.4
2016,3,3,15,45,90.0,180.0,1.1,17.0,219.0,203.9,160.58
2016,3,3,16,0,72.0,158.0,1.0,17.0,186.0,171.74,134.77
2016,3,3,16,15,64.0,137.5,0.9,16.5,160.0,145.49,113.59
2016,3,3,16,30,56.0,117.0,0.8,16.0,134.0,120.22,92.98
2016,3,3,16,45,45.5,96.0,0.7,16.0,108.0,95.21,72.42
2016,3,3,17,0,35.0,75.0,0.6,16.0,82.0,71.65,53.1
2016,3,3,17,15,17.5,54.5,0.6,15.5,58.0,49.89,35.56
2016,3,3,17,30,0.0,34.0,0.6,15.0,34.0,32.01,21.2
2016,3,3,17,45,0.0,17.0,0.65,15.0,17.0,16.41,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.2,13.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.3,14.0,19.0,18.34,6.84
2016,3,4,7,15,0.0,38.0,1.35,14.0,38.0,38.09,25.75
2016,3,4,7,30,0.0,57.0,1.4,14.0,57.0,57.8,43.04
2016,3,4,7,45,5.5,77.0,1.5,14.5,78.5,80.8,62.8
2016,3,4,8,0,11.0,97.0,1.6,15.0,100.0,104.15,82.57
2016,3,4,8,15,17.5,116.0,1.75,15.5,122.0,127.3,101.85
2016,3,4,8,30,24.0,135.0,1.9,16.0,144.0,150.95,121.22
2016,3,4,8,45,22.0,150.5,2.05,16.5,159.5,165.92,132.98
2016,3,4,9,0,20.0,166.0,2.2,17.0,175.0,180.73,144.41
2016,3,4,9,15,10.0,164.0,2.35,17.0,168.5,171.0,135.91
2016,3,4,9,30,0.0,162.0,2.5,17.0,162.0,161.02,127.21
2016,3,4,9,45,5.0,180.5,2.65,17.5,183.5,183.48,144.94
2016,3,4,10,0,10.0,199.0,2.8,18.0,205.0,206.17,162.61
2016,3,4,10,15,5.0,183.5,2.8,18.0,186.5,185.61,145.69
2016,3,4,10,30,0.0,168.0,2.8,18.0,168.0,165.31,129.07
2016,3,4,10,45,1.5,178.5,2.85,18.0,180.0,176.98,138.28
2016,3,4,11,0,3.0,189.0,2.9,18.0,192.0,188.66,147.43
2016,3,4,11,15,1.5,137.5,2.8,18.0,139.0,135.36,104.68
2016,3,4,11,30,0.0,86.0,2.7,18.0,86.0,83.26,62.57
2016,3,4,11,45,0.0,81.5,2.65,18.0,81.5,78.9,59.04
2016,3,4,12,0,0.0,77.0,2.6,18.0,77.0,74.54,55.48
2016,3,4,12,15,0.0,67.5,2.65,18.0,67.5,65.33,47.98
2016,3,4,12,30,0.0,58.0,2.7,18.0,58.0,56.13,40.48
2016,3,4,12,45,0.5,113.0,2.75,18.0,113.5,110.04,84.28
2016,3,4,13,0,1.0,168.0,2.8,18.0,169.0,164.53,127.94
2016,3,4,13,15,0.5,165.0,2.8,17.5,165.5,161.04,125.38
2016,3,4,13,30,0.0,162.0,2.8,17.0,162.0,157.59,122.96
2016,3,4,13,45,0.0,116.0,2.85,17.0,116.0,112.45,86.71
2016,3,4,14,0,0.0,70.0,2.9,17.0,70.0,67.73,50.38
2016,3,4,14,15,0.0,83.0,2.7,16.5,83.0,80.32,60.97
2016,3,4,14,30,0.0,96.0,2.5,16.0,96.0,92.91,71.57
2016,3,4,14,45,9.5,148.5,2.35,16.0,154.0,149.01,117.73
2016,3,4,15,0,19.0,201.0,2.2,16.0,212.0,203.82,162.15
2016,3,4,15,15,9.5,121.0,1.95,16.0,126.5,121.27,95.25
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,39.61,27.76
2016,3,4,15,45,11.0,93.5,1.45,16.0,98.0,94.24,73.49
2016,3,4,16,0,22.0,146.0,1.2,16.0,155.0,146.05,115.94
2016,3,4,16,15,16.5,127.0,1.1,15.5,133.5,124.92,98.78
2016,3,4,16,30,11.0,108.0,1.0,15.0,112.0,104.48,82.19
2016,3,4,16,45,5.5,88.0,0.95,15.0,90.0,83.87,65.1
2016,3,4,17,0,0.0,68.0,0.9,15.0,68.0,64.08,48.45
2016,3,4,17,15,0.0,48.5,0.95,15.0,48.5,45.76,32.58
2016,3,4,17,30,0.0,29.0,1.0,15.0,29.0,27.88,17.88
2016,3,4,17,45,0.0,14.5,1.1,15.0,14.5,13.99,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,2.8,14.5,4.5,4.42,0.0
2016,3,5,7,0,0.0,9.0,3.1,15.0,9.0,8.67,0.56
2016,3,5,7,15,0.0,17.5,3.2,15.0,17.5,16.88,8.27
2016,3,5,7,30,0.0,26.0,3.3,15.0,26.0,25.09,15.5
2016,3,5,7,45,0.0,36.0,3.45,15.5,36.0,34.75,23.86
2016,3,5,8,0,0.0,46.0,3.6,16.0,46.0,44.43,32.11
2016,3,5,8,15,0.0,55.5,3.6,16.0,55.5,53.62,39.9
2016,3,5,8,30,0.0,65.0,3.6,16.0,65.0,62.82,47.59
2016,3,5,8,45,0.0,59.5,3.65,16.0,59.5,57.5,42.99
2016,3,5,9,0,0.0,54.0,3.7,16.0,54.0,52.18,38.41
2016,3,5,9,15,0.0,103.5,3.75,16.0,103.5,100.9,78.89
2016,3,5,9,30,0.0,153.0,3.8,16.0,153.0,151.49,120.2
2016,3,5,9,45,0.0,94.5,3.9,16.5,94.5,91.56,70.53
2016,3,5,10,0,0.0,36.0,4.0,17.0,36.0,34.79,23.36
2016,3,5,10,15,0.0,59.0,4.25,17.5,59.0,57.06,41.68
2016,3,5,10,30,0.0,82.0,4.5,18.0,82.0,79.35,59.78
2016,3,5,10,45,3.5,146.0,4.75,18.5,148.5,145.71,113.46
2016,3,5,11,0,7.0,210.0,5.0,19.0,215.0,213.44,167.18
2016,3,5,11,15,3.5,178.0,5.1,19.0,180.5,177.68,138.4
2016,3,5,11,30,0.0,146.0,5.2,19.0,146.0,142.47,110.06
2016,3,5,11,45,0.0,147.5,5.3,19.5,147.5,143.88,110.95
2016,3,5,12,0,0.0,149.0,5.4,20.0,149.0,145.29,111.82
2016,3,5,12,15,39.0,244.5,5.35,19.5,273.0,279.38,219.52
2016,3,5,12,30,78.0,340.0,5.3,19.0,397.0,410.1,321.9
2016,3,5,12,45,74.5,335.0,5.3,19.0,389.0,399.4,313.26
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,388.63,304.97
2016,3,5,13,15,73.5,321.5,5.35,18.5,373.5,378.81,298.29
2016,3,5,13,30,76.0,313.0,5.4,18.0,366.0,368.71,291.35
2016,3,5,13,45,38.0,241.5,5.5,17.5,268.0,266.05,210.72
2016,3,5,14,0,0.0,170.0,5.6,17.0,170.0,165.15,129.66
2016,3,5,14,15,0.0,108.5,5.85,17.0,108.5,105.07,81.12
2016,3,5,14,30,0.0,47.0,6.1,17.0,47.0,45.44,32.15
2016,3,5,14,45,0.0,41.0,6.35,17.0,41.0,39.63,27.41
2016,3,5,15,0,0.0,35.0,6.6,17.0,35.0,33.82,22.64
2016,3,5,15,15,0.0,21.5,6.75,16.5,21.5,20.76,11.8
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.72,0.86
2016,3,5,15,45,0.0,8.0,7.05,16.0,8.0,7.72,0.88
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,7.72,0.89
2016,3,5,16,15,0.0,6.5,7.25,15.5,6.5,6.27,0.0
2016,3,5,16,30,0.0,5.0,7.3,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,7.35,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,33.9,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,90.27,58.95
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,158.47,121.34
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,233.44,186.5
2016,3,6,7,45,443.5,75.5,2.25,12.5,181.5,298.71,243.54
2016,3,6,8,0,526.0,85.0,2.5,13.0,231.0,373.38,307.14
2016,3,6,8,15,577.0,92.0,2.6,13.0,281.0,433.45,357.93
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,496.37,409.7
2016,3,6,8,45,667.0,103.5,2.85,13.5,379.0,551.38,453.3
2016,3,6,9,0,706.0,108.0,3.0,14.0,427.0,607.36,496.55
2016,3,6,9,15,731.0,112.0,3.05,14.0,470.5,653.51,531.79
2016,3,6,9,30,756.0,116.0,3.1,14.0,514.0,698.88,565.45
2016,3,6,9,45,776.0,118.0,3.2,14.5,553.0,737.06,591.65
2016,3,6,10,0,796.0,120.0,3.3,15.0,592.0,770.57,614.16
2016,3,6,10,15,809.0,122.5,3.3,15.0,624.0,800.1,634.28
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,827.1,652.52
2016,3,6,10,45,831.0,126.5,3.35,15.0,680.5,846.92,665.88
2016,3,6,11,0,840.0,128.0,3.4,15.0,705.0,863.74,677.22
2016,3,6,11,15,846.0,129.0,3.4,15.0,722.5,874.33,683.94
2016,3,6,11,30,852.0,130.0,3.4,15.0,740.0,881.66,688.51
2016,3,6,11,45,683.5,197.0,3.45,15.0,690.5,809.67,636.73
2016,3,6,12,0,515.0,264.0,3.5,15.0,641.0,728.67,573.73
2016,3,6,12,15,496.0,272.5,3.55,15.0,636.0,714.86,563.54
2016,3,6,12,30,477.0,281.0,3.6,15.0,631.0,699.34,551.65
2016,3,6,12,45,343.0,315.0,3.7,15.0,566.0,609.45,481.82
2016,3,6,13,0,209.0,349.0,3.8,15.0,501.0,523.52,413.99
2016,3,6,13,15,208.0,342.5,3.85,15.0,490.5,509.11,403.62
2016,3,6,13,30,207.0,336.0,3.9,15.0,480.0,494.07,392.4
2016,3,6,13,45,193.5,324.5,3.95,15.0,456.0,464.48,369.74
2016,3,6,14,0,180.0,313.0,4.0,15.0,432.0,435.25,347.26
2016,3,6,14,15,159.5,298.5,4.05,15.0,400.5,399.06,319.06
2016,3,6,14,30,139.0,284.0,4.1,15.0,369.0,364.12,291.65
2016,3,6,14,45,114.0,263.5,4.15,15.0,331.0,320.45,257.13
2016,3,6,15,0,89.0,243.0,4.2,15.0,293.0,281.22,225.87
2016,3,6,15,15,61.0,215.5,4.1,14.5,248.5,236.23,190.03
2016,3,6,15,30,33.0,188.0,4.0,14.0,204.0,194.16,156.32
2016,3,6,15,45,16.5,158.5,3.95,14.0,166.5,157.84,126.82
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,123.46,98.8
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,106.05,84.6
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,88.74,70.22
2016,3,6,16,45,0.0,74.5,3.45,13.0,74.5,71.1,55.18
2016,3,6,17,0,0.0,56.0,3.3,13.0,56.0,53.61,40.07
2016,3,6,17,15,0.0,40.0,3.3,12.5,40.0,38.54,26.93
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,23.17,14.29
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,11.57,0.91
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,86.5,15.0,1.7,9.0,22.5,43.96,0.0
2016,3,7,7,0,173.0,30.0,1.8,9.0,45.0,99.95,68.2
2016,3,7,7,15,238.5,47.0,1.95,9.0,83.0,151.22,117.49
2016,3,7,7,30,304.0,64.0,2.1,9.0,121.0,209.04,169.42
2016,3,7,7,45,343.0,79.5,2.3,9.5,162.5,259.1,214.24
2016,3,7,8,0,382.0,95.0,2.5,10.0,204.0,312.28,260.57
2016,3,7,8,15,414.5,107.0,2.6,10.0,245.5,360.61,302.17
2016,3,7,8,30,447.0,119.0,2.7,10.0,287.0,410.8,344.27
2016,3,7,8,45,424.0,142.5,2.85,10.0,318.5,440.32,367.99
2016,3,7,9,0,401.0,166.0,3.0,10.0,350.0,466.51,388.43
2016,3,7,9,15,200.5,96.5,3.0,10.0,188.5,250.18,210.54
2016,3,7,9,30,0.0,27.0,3.0,10.0,27.0,26.08,16.72
2016,3,7,9,45,18.0,134.5,3.0,10.5,145.5,150.04,121.9
2016,3,7,10,0,36.0,242.0,3.0,11.0,264.0,280.52,228.13
2016,3,7,10,15,31.0,247.5,3.0,11.0,267.0,281.88,228.19
2016,3,7,10,30,26.0,253.0,3.0,11.0,270.0,274.64,221.81
2016,3,7,10,45,19.0,242.0,3.05,11.5,255.0,256.86,206.64
2016,3,7,11,0,12.0,231.0,3.1,12.0,240.0,239.15,191.62
2016,3,7,11,15,6.0,178.5,3.15,12.0,183.0,180.28,143.8
2016,3,7,11,30,0.0,126.0,3.2,12.0,126.0,122.58,96.43
2016,3,7,11,45,122.5,240.0,3.3,12.0,330.0,355.82,288.85
2016,3,7,12,0,245.0,354.0,3.4,12.0,534.0,579.92,463.15
2016,3,7,12,15,135.5,321.5,3.45,12.0,421.5,448.77,358.91
2016,3,7,12,30,26.0,289.0,3.5,12.0,309.0,307.03,245.08
2016,3,7,12,45,43.5,308.5,3.6,12.0,340.5,346.57,277.36
2016,3,7,13,0,61.0,328.0,3.7,12.0,372.0,378.65,303.07
2016,3,7,13,15,67.0,324.5,3.7,12.0,372.5,376.96,301.97
2016,3,7,13,30,73.0,321.0,3.7,12.0,373.0,374.74,300.6
2016,3,7,13,45,199.0,307.5,3.7,12.0,441.5,451.62,364.33
2016,3,7,14,0,325.0,294.0,3.7,12.0,510.0,518.84,418.74
2016,3,7,14,15,295.0,285.0,3.7,12.0,474.5,476.22,384.79
2016,3,7,14,30,265.0,276.0,3.7,12.0,439.0,435.1,352.22
2016,3,7,14,45,220.5,263.5,3.7,12.0,393.5,382.33,310.01
2016,3,7,15,0,176.0,251.0,3.7,12.0,348.0,335.35,272.09
2016,3,7,15,15,146.0,230.5,3.5,12.0,307.0,291.36,236.33
2016,3,7,15,30,116.0,210.0,3.3,12.0,266.0,250.17,202.67
2016,3,7,15,45,371.0,158.5,3.15,12.0,311.5,288.5,230.48
2016,3,7,16,0,626.0,107.0,3.0,12.0,357.0,299.68,231.24
2016,3,7,16,15,581.0,100.0,2.55,11.5,308.5,245.35,183.06
2016,3,7,16,30,536.0,93.0,2.1,11.0,260.0,195.36,139.15
2016,3,7,16,45,483.5,81.5,1.7,11.0,212.0,144.63,96.33
2016,3,7,17,0,431.0,70.0,1.3,11.0,164.0,98.73,60.88
2016,3,7,17,15,335.0,57.0,1.25,10.5,118.0,56.71,35.06
2016,3,7,17,30,239.0,44.0,1.2,10.0,72.0,33.86,23.82
2016,3,7,17,45,119.5,22.0,1.15,9.5,36.0,16.98,5.12
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,63.83,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,143.8,101.03
2016,3,8,7,15,411.5,42.5,1.3,9.5,106.5,210.29,163.2
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,287.63,231.16
2016,3,8,7,45,579.5,60.5,1.5,10.5,203.0,349.93,286.17
2016,3,8,8,0,640.0,68.0,1.6,11.0,253.0,416.89,343.24
2016,3,8,8,15,682.0,73.5,1.6,11.5,303.5,475.42,391.39
2016,3,8,8,30,724.0,79.0,1.6,12.0,354.0,535.92,439.27
2016,3,8,8,45,738.0,87.5,1.6,12.5,399.5,583.59,475.39
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,630.16,509.5
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,672.34,540.26
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,716.08,570.56
2016,3,8,9,45,618.5,165.5,1.65,13.5,512.5,673.99,535.69
2016,3,8,10,0,442.0,228.0,1.7,14.0,494.0,613.52,486.03
2016,3,8,10,15,487.0,224.5,1.75,14.0,532.0,654.81,517.57
2016,3,8,10,30,532.0,221.0,1.8,14.0,570.0,695.92,547.76
2016,3,8,10,45,437.5,264.0,1.9,14.0,558.0,668.45,524.64
2016,3,8,11,0,343.0,307.0,2.0,14.0,546.0,628.82,493.17
2016,3,8,11,15,318.0,321.5,2.0,14.0,547.5,623.38,488.18
2016,3,8,11,30,293.0,336.0,2.0,14.0,549.0,616.27,481.75
2016,3,8,11,45,271.0,345.5,2.0,14.0,544.0,604.99,472.51
2016,3,8,12,0,249.0,355.0,2.0,14.0,539.0,584.99,457.09
2016,3,8,12,15,132.0,306.0,1.95,14.0,403.5,429.67,338.45
2016,3,8,12,30,15.0,257.0,1.9,14.0,268.0,265.45,208.91
2016,3,8,12,45,25.0,279.5,1.85,14.0,298.0,295.67,233.45
2016,3,8,13,0,35.0,302.0,1.8,14.0,328.0,331.04,260.99
2016,3,8,13,15,18.0,235.5,1.85,13.5,249.0,244.32,193.41
2016,3,8,13,30,1.0,169.0,1.9,13.0,170.0,165.15,130.44
2016,3,8,13,45,25.5,228.5,2.0,13.0,246.0,244.11,194.9
2016,3,8,14,0,50.0,288.0,2.1,13.0,322.0,318.59,254.17
2016,3,8,14,15,31.5,252.0,2.15,13.0,273.0,267.88,213.88
2016,3,8,14,30,13.0,216.0,2.2,13.0,224.0,217.36,173.7
2016,3,8,14,45,6.5,147.5,2.3,13.0,151.5,146.41,116.51
2016,3,8,15,0,0.0,79.0,2.4,13.0,79.0,76.42,58.82
2016,3,8,15,15,0.0,79.0,2.2,12.5,79.0,76.41,59.16
2016,3,8,15,30,0.0,79.0,2.0,12.0,79.0,76.4,59.44
2016,3,8,15,45,0.0,51.0,1.8,12.0,51.0,49.28,36.59
2016,3,8,16,0,0.0,23.0,1.6,12.0,23.0,22.2,13.5
2016,3,8,16,15,0.0,19.5,1.35,11.5,19.5,18.81,10.66
2016,3,8,16,30,0.0,16.0,1.1,11.0,16.0,15.43,7.78
2016,3,8,16,45,0.0,13.0,0.85,11.0,13.0,12.53,5.26
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,9.64,2.71
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.74,0.14
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.85,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,1.75,10.5,4.0,3.85,0.0
2016,3,9,7,0,0.0,8.0,1.9,11.0,8.0,7.71,0.55
2016,3,9,7,15,0.0,14.5,1.95,11.0,14.5,13.98,6.2
2016,3,9,7,30,0.0,21.0,2.0,11.0,21.0,20.26,11.79
2016,3,9,7,45,0.0,28.0,2.15,11.5,28.0,27.02,17.71
2016,3,9,8,0,0.0,35.0,2.3,12.0,35.0,33.79,23.55
2016,3,9,8,15,0.0,42.0,2.35,12.5,42.0,40.56,29.29
2016,3,9,8,30,0.0,49.0,2.4,13.0,49.0,47.33,34.95
2016,3,9,8,45,0.0,100.5,2.5,13.5,100.5,98.32,77.81
2016,3,9,9,0,0.0,152.0,2.6,14.0,152.0,151.57,121.53
2016,3,9,9,15,94.5,197.5,2.6,14.0,249.0,274.1,223.55
2016,3,9,9,30,189.0,243.0,2.6,14.0,346.0,405.49,328.91
2016,3,9,9,45,228.5,257.0,2.6,14.5,389.5,455.32,366.65
2016,3,9,10,0,268.0,271.0,2.6,15.0,433.0,515.34,411.65
2016,3,9,10,15,377.5,256.0,2.6,15.0,497.5,592.42,471.73
2016,3,9,10,30,487.0,241.0,2.6,15.0,562.0,681.81,539.21
2016,3,9,10,45,441.5,268.0,2.6,15.5,568.0,677.57,532.27
2016,3,9,11,0,396.0,295.0,2.6,16.0,574.0,662.28,518.22
2016,3,9,11,15,454.0,279.5,2.6,16.5,606.0,704.77,549.17
2016,3,9,11,30,512.0,264.0,2.6,17.0,638.0,738.07,572.88
2016,3,9,11,45,408.0,305.0,2.6,17.5,605.5,681.02,527.36
2016,3,9,12,0,304.0,346.0,2.6,18.0,573.0,630.99,487.09
2016,3,9,12,15,263.5,354.5,2.6,18.0,551.5,600.42,463.88
2016,3,9,12,30,223.0,363.0,2.6,18.0,530.0,562.83,435.42
2016,3,9,12,45,127.0,330.0,2.65,18.0,425.0,443.73,345.16
2016,3,9,13,0,31.0,297.0,2.7,18.0,320.0,322.64,251.07
2016,3,9,13,15,36.5,299.0,2.65,18.0,325.5,327.16,255.24
2016,3,9,13,30,42.0,301.0,2.6,18.0,331.0,331.22,258.62
2016,3,9,13,45,24.0,251.0,2.6,18.5,268.0,262.26,204.74
2016,3,9,14,0,6.0,201.0,2.6,19.0,205.0,199.55,155.27
2016,3,9,14,15,28.0,233.0,2.55,18.5,250.5,246.82,193.67
2016,3,9,14,30,50.0,265.0,2.5,18.0,296.0,289.6,227.92
2016,3,9,14,45,79.5,258.5,2.45,18.0,305.0,296.59,233.92
2016,3,9,15,0,109.0,252.0,2.4,18.0,314.0,300.73,237.52
2016,3,9,15,15,63.0,216.0,2.2,18.0,251.5,237.93,187.83
2016,3,9,15,30,17.0,180.0,2.0,18.0,189.0,180.0,141.93
2016,3,9,15,45,8.5,157.5,1.85,18.0,162.0,154.03,121.43
2016,3,9,16,0,0.0,135.0,1.7,18.0,135.0,129.1,101.58
2016,3,9,16,15,0.0,117.0,1.5,17.5,117.0,111.67,87.7
2016,3,9,16,30,0.0,99.0,1.3,17.0,99.0,94.33,73.65
2016,3,9,16,45,0.0,81.0,1.1,16.5,81.0,77.11,59.42
2016,3,9,17,0,0.0,63.0,0.9,16.0,63.0,60.03,45.02
2016,3,9,17,15,0.0,46.0,0.9,15.5,46.0,44.01,31.28
2016,3,9,17,30,0.0,29.0,0.9,15.0,29.0,28.0,18.47
2016,3,9,17,45,0.0,16.5,0.9,14.5,16.5,15.92,5.6
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,18.0,17.5,2.5,12.5,19.5,22.51,0.0
2016,3,10,7,0,36.0,35.0,2.7,13.0,39.0,53.28,36.5
2016,3,10,7,15,59.5,56.0,2.8,13.5,66.5,87.34,66.64
2016,3,10,7,30,83.0,77.0,2.9,14.0,94.0,123.15,97.84
2016,3,10,7,45,97.0,99.0,3.0,14.5,124.5,157.7,127.68
2016,3,10,8,0,111.0,121.0,3.1,15.0,155.0,193.22,157.73
2016,3,10,8,15,121.5,142.0,3.3,15.5,185.0,226.5,185.29
2016,3,10,8,30,132.0,163.0,3.5,16.0,215.0,260.35,212.73
2016,3,10,8,45,66.0,154.5,3.7,16.5,180.5,203.93,165.1
2016,3,10,9,0,0.0,146.0,3.9,17.0,146.0,145.08,114.81
2016,3,10,9,15,82.0,196.5,4.0,17.0,241.5,264.1,213.34
2016,3,10,9,30,164.0,247.0,4.1,17.0,337.0,391.73,315.56
2016,3,10,9,45,217.5,260.0,4.2,17.5,388.0,450.73,361.27
2016,3,10,10,0,271.0,273.0,4.3,18.0,439.0,520.73,414.71
2016,3,10,10,15,154.5,274.0,4.3,18.0,369.5,421.13,334.55
2016,3,10,10,30,38.0,275.0,4.3,18.0,300.0,316.8,249.59
2016,3,10,10,45,47.5,294.0,4.3,18.0,327.0,344.85,271.58
2016,3,10,11,0,57.0,313.0,4.3,18.0,354.0,372.84,293.05
2016,3,10,11,15,130.5,335.0,4.2,18.0,430.5,468.12,367.7
2016,3,10,11,30,204.0,357.0,4.1,18.0,507.0,554.55,433.9
2016,3,10,11,45,205.5,359.5,4.1,18.5,512.0,556.33,433.77
2016,3,10,12,0,207.0,362.0,4.1,19.0,517.0,557.27,433.45
2016,3,10,12,15,112.0,315.5,4.05,19.0,399.5,423.04,330.23
2016,3,10,12,30,17.0,269.0,4.0,19.0,282.0,279.19,217.15
2016,3,10,12,45,116.5,314.0,3.95,19.0,400.5,418.61,327.87
2016,3,10,13,0,216.0,359.0,3.9,19.0,519.0,541.15,421.75
2016,3,10,13,15,110.5,278.0,3.75,19.0,359.5,368.56,288.82
2016,3,10,13,30,5.0,197.0,3.6,19.0,200.0,195.69,151.91
2016,3,10,13,45,2.5,118.5,3.45,19.0,120.0,116.68,89.37
2016,3,10,14,0,0.0,40.0,3.3,19.0,40.0,38.68,26.16
2016,3,10,14,15,0.0,88.0,3.1,18.5,88.0,85.18,64.35
2016,3,10,14,30,0.0,136.0,2.9,18.0,136.0,131.71,102.35
2016,3,10,14,45,0.0,74.0,2.75,18.0,74.0,71.58,53.53
2016,3,10,15,0,0.0,12.0,2.6,18.0,12.0,11.59,4.02
2016,3,10,15,15,0.0,40.5,2.35,17.5,40.5,39.13,27.1
2016,3,10,15,30,0.0,69.0,2.1,17.0,69.0,66.71,50.23
2016,3,10,15,45,0.0,69.0,1.9,17.0,69.0,66.71,50.36
2016,3,10,16,0,0.0,69.0,1.7,17.0,69.0,66.7,50.5
2016,3,10,16,15,0.0,60.0,1.5,16.5,60.0,57.98,43.42
2016,3,10,16,30,0.0,51.0,1.3,16.0,51.0,49.27,36.23
2016,3,10,16,45,0.0,41.5,1.15,16.0,41.5,40.07,28.45
2016,3,10,17,0,0.0,32.0,1.0,16.0,32.0,30.89,20.57
2016,3,10,17,15,0.0,23.5,1.05,15.5,23.5,22.67,13.46
2016,3,10,17,30,0.0,15.0,1.1,15.0,15.0,14.46,6.86
2016,3,10,17,45,0.0,8.5,1.2,15.0,8.5,8.19,0.36
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,5.78,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,11.57,3.75
2016,3,11,7,15,0.0,20.5,4.9,13.0,20.5,19.77,11.03
2016,3,11,7,30,0.0,29.0,4.8,13.0,29.0,27.99,18.26
2016,3,11,7,45,0.0,38.5,4.7,13.0,38.5,37.17,26.27
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,46.36,34.19
2016,3,11,8,15,0.0,57.0,4.55,13.0,57.0,55.08,41.6
2016,3,11,8,30,0.0,66.0,4.5,13.0,66.0,63.79,48.91
2016,3,11,8,45,0.0,75.0,4.45,13.0,75.0,72.52,56.16
2016,3,11,9,0,0.0,84.0,4.4,13.0,84.0,81.25,63.34
2016,3,11,9,15,11.0,146.0,4.45,13.0,152.5,152.2,122.73
2016,3,11,9,30,22.0,208.0,4.5,13.0,221.0,225.29,182.66
2016,3,11,9,45,11.0,188.0,4.6,13.5,194.5,195.34,157.05
2016,3,11,10,0,0.0,168.0,4.7,14.0,168.0,165.56,131.78
2016,3,11,10,15,244.5,206.5,4.9,14.0,370.5,430.03,352.46
2016,3,11,10,30,489.0,245.0,5.1,14.0,573.0,691.07,558.44
2016,3,11,10,45,244.5,204.0,5.3,14.5,368.5,432.75,352.31
2016,3,11,11,0,0.0,163.0,5.5,15.0,164.0,159.57,125.45
2016,3,11,11,15,19.5,237.5,5.55,14.5,252.5,251.82,201.05
2016,3,11,11,30,39.0,312.0,5.6,14.0,341.0,353.83,282.8
2016,3,11,11,45,107.0,342.0,5.65,14.0,422.5,443.96,355.59
2016,3,11,12,0,175.0,372.0,5.7,14.0,504.0,540.56,431.98
2016,3,11,12,15,535.5,242.5,5.6,14.0,647.0,724.63,583.48
2016,3,11,12,30,896.0,113.0,5.5,14.0,790.0,881.17,702.76
2016,3,11,12,45,549.5,238.5,5.4,14.0,652.5,711.92,571.63
2016,3,11,13,0,203.0,364.0,5.3,14.0,515.0,536.22,427.65
2016,3,11,13,15,101.5,218.5,5.4,14.0,294.0,301.03,242.9
2016,3,11,13,30,0.0,73.0,5.5,14.0,73.0,70.66,53.11
2016,3,11,13,45,23.5,182.5,5.65,14.0,198.5,196.81,157.52
2016,3,11,14,0,47.0,292.0,5.8,14.0,324.0,320.51,257.48
2016,3,11,14,15,216.0,275.5,5.7,13.5,413.0,414.7,336.88
2016,3,11,14,30,385.0,259.0,5.6,13.0,502.0,494.31,402.69
2016,3,11,14,45,192.5,207.5,5.55,13.0,329.0,315.25,257.15
2016,3,11,15,0,0.0,156.0,5.5,13.0,156.0,150.7,120.51
2016,3,11,15,15,0.0,145.5,5.25,12.5,145.5,140.36,112.6
2016,3,11,15,30,0.0,135.0,5.0,12.0,135.0,130.05,104.5
2016,3,11,15,45,0.0,74.5,4.8,12.0,74.5,72.04,55.87
2016,3,11,16,0,0.0,14.0,4.6,12.0,14.0,13.51,5.97
2016,3,11,16,15,0.0,12.0,4.35,11.5,12.0,11.58,4.36
2016,3,11,16,30,0.0,10.0,4.1,11.0,10.0,9.64,2.72
2016,3,11,16,45,0.0,8.0,3.9,11.0,8.0,7.71,1.04
2016,3,11,17,0,0.0,6.0,3.7,11.0,6.0,5.78,0.0
2016,3,11,17,15,0.0,4.5,3.55,10.5,4.5,4.34,0.0
2016,3,11,17,30,0.0,3.0,3.4,10.0,3.0,2.89,0.0
2016,3,11,17,45,0.0,1.5,3.3,10.0,1.5,1.44,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.0,1.85,9.5,17.0,16.41,3.36
2016,3,12,7,0,0.0,34.0,2.1,10.0,34.0,33.79,22.33
2016,3,12,7,15,8.0,56.0,2.25,10.0,57.5,60.05,45.42
2016,3,12,7,30,16.0,78.0,2.4,10.0,81.0,86.67,68.81
2016,3,12,7,45,27.0,100.0,2.6,10.5,107.5,119.83,97.43
2016,3,12,8,0,38.0,122.0,2.8,11.0,134.0,150.08,123.17
2016,3,12,8,15,49.0,142.0,2.9,11.0,160.5,178.79,147.45
2016,3,12,8,30,60.0,162.0,3.0,11.0,187.0,208.33,172.1
2016,3,12,8,45,132.0,185.5,3.2,11.5,247.0,289.98,240.22
2016,3,12,9,0,204.0,209.0,3.4,12.0,307.0,369.73,305.31
2016,3,12,9,15,113.5,210.5,3.45,12.0,266.0,310.89,255.05
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,230.22,186.61
2016,3,12,9,45,45.0,243.0,3.6,12.5,270.0,288.75,233.98
2016,3,12,10,0,67.0,274.0,3.7,13.0,315.0,340.54,274.84
2016,3,12,10,15,33.5,184.5,3.75,13.0,205.0,215.66,173.62
2016,3,12,10,30,0.0,95.0,3.8,13.0,95.0,91.99,71.16
2016,3,12,10,45,3.5,154.0,3.85,13.0,156.5,153.66,122.0
2016,3,12,11,0,7.0,213.0,3.9,13.0,218.0,216.19,172.52
2016,3,12,11,15,5.5,203.0,3.9,13.0,207.5,204.48,162.74
2016,3,12,11,30,4.0,193.0,3.9,13.0,197.0,192.86,153.21
2016,3,12,11,45,13.0,239.5,3.9,13.5,250.0,247.42,196.89
2016,3,12,12,0,22.0,286.0,3.9,14.0,303.0,302.01,239.76
2016,3,12,12,15,28.0,300.0,3.95,14.0,321.5,327.66,259.89
2016,3,12,12,30,34.0,314.0,4.0,14.0,340.0,345.9,274.27
2016,3,12,12,45,21.5,269.5,4.05,14.0,286.0,282.69,224.37
2016,3,12,13,0,9.0,225.0,4.1,14.0,232.0,227.33,180.27
2016,3,12,13,15,32.0,272.5,4.2,14.0,296.0,296.57,236.34
2016,3,12,13,30,55.0,320.0,4.3,14.0,360.0,360.25,287.05
2016,3,12,13,45,27.5,210.0,4.4,14.0,230.0,227.09,181.19
2016,3,12,14,0,0.0,100.0,4.5,14.0,100.0,96.84,74.87
2016,3,12,14,15,0.0,74.5,4.5,14.0,74.5,72.09,54.61
2016,3,12,14,30,0.0,49.0,4.5,14.0,49.0,47.38,34.13
2016,3,12,14,45,0.0,88.0,4.5,14.0,88.0,85.16,65.75
2016,3,12,15,0,0.0,127.0,4.5,14.0,127.0,122.77,97.11
2016,3,12,15,15,0.0,83.0,4.3,14.0,83.0,80.29,61.97
2016,3,12,15,30,0.0,39.0,4.1,14.0,39.0,37.68,26.31
2016,3,12,15,45,0.0,64.5,3.9,14.0,64.5,62.35,47.29
2016,3,12,16,0,0.0,90.0,3.7,14.0,90.0,86.83,68.07
2016,3,12,16,15,0.0,78.0,3.55,13.5,78.0,75.29,58.61
2016,3,12,16,30,0.0,66.0,3.4,13.0,66.0,63.8,49.05
2016,3,12,16,45,0.0,54.0,3.25,13.0,54.0,52.17,39.14
2016,3,12,17,0,0.0,42.0,3.1,13.0,42.0,40.56,29.1
2016,3,12,17,15,0.0,31.0,3.05,12.5,31.0,29.92,19.83
2016,3,12,17,30,0.0,20.0,3.0,12.0,20.0,19.29,11.26
2016,3,12,17,45,0.0,11.5,3.0,12.0,11.5,11.09,3.05
2016,3,12,18,0,0.0,3.0,3.0,12.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,3.0,12.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,1.5,2.9,14.0,1.5,1.44,0.0
2016,3,13,7,30,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,3,13,7,45,0.0,3.0,2.95,14.0,3.0,2.89,0.0
2016,3,13,8,0,0.0,4.0,3.0,14.0,4.0,3.86,0.0
2016,3,13,8,15,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,3,13,8,30,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,3,13,8,45,0.0,19.0,3.05,14.0,19.0,18.34,10.01
2016,3,13,9,0,0.0,32.0,3.1,14.0,32.0,30.91,20.63
2016,3,13,9,15,0.0,36.5,3.15,14.0,36.5,35.26,24.24
2016,3,13,9,30,0.0,41.0,3.2,14.0,41.0,39.62,27.83
2016,3,13,9,45,0.0,68.0,3.3,14.0,68.0,65.77,49.63
2016,3,13,10,0,0.0,95.0,3.4,14.0,95.0,91.99,71.26
2016,3,13,10,15,0.0,71.5,3.45,14.0,71.5,69.18,52.21
2016,3,13,10,30,0.0,48.0,3.5,14.0,48.0,46.43,33.21
2016,3,13,10,45,0.0,81.5,3.6,14.5,81.5,78.89,59.98
2016,3,13,11,0,0.0,115.0,3.7,15.0,115.0,111.73,86.65
2016,3,13,11,15,0.0,133.5,3.75,15.0,133.5,130.02,101.4
2016,3,13,11,30,0.0,152.0,3.8,15.0,152.0,148.33,116.13
2016,3,13,11,45,1.0,163.5,3.9,15.0,164.5,160.56,125.96
2016,3,13,12,0,2.0,175.0,4.0,15.0,177.0,172.75,135.76
2016,3,13,12,15,6.0,204.5,4.05,15.0,209.0,205.44,162.08
2016,3,13,12,30,10.0,234.0,4.1,15.0,241.0,238.02,188.11
2016,3,13,12,45,5.0,189.5,4.2,15.0,193.0,189.15,148.99
2016,3,13,13,0,0.0,145.0,4.3,15.0,145.0,140.96,110.13
2016,3,13,13,15,8.0,201.0,4.25,15.0,207.5,202.31,159.99
2016,3,13,13,30,16.0,257.0,4.2,15.0,270.0,263.27,208.78
2016,3,13,13,45,11.5,233.0,4.2,15.0,242.0,235.42,186.6
2016,3,13,14,0,7.0,209.0,4.2,15.0,214.0,208.03,164.86
2016,3,13,14,15,13.0,222.0,4.1,15.0,231.0,224.11,178.17
2016,3,13,14,30,19.0,235.0,4.0,15.0,248.0,239.53,190.84
2016,3,13,14,45,9.5,164.0,3.9,15.0,170.5,164.12,130.17
2016,3,13,15,0,0.0,93.0,3.8,15.0,93.0,89.99,69.53
2016,3,13,15,15,8.0,138.5,3.65,15.0,142.5,137.52,109.11
2016,3,13,15,30,16.0,184.0,3.5,15.0,192.0,183.46,146.9
2016,3,13,15,45,8.0,144.0,3.4,15.0,148.0,141.24,112.52
2016,3,13,16,0,0.0,104.0,3.3,15.0,104.0,100.08,78.78
2016,3,13,16,15,0.0,90.5,3.1,14.5,90.5,87.08,68.26
