Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,77.0,2.9,14.0,77.0,74.12,57.59
2016,3,13,16,45,0.0,63.5,2.75,14.0,63.5,61.23,46.67
2016,3,13,17,0,0.0,50.0,2.6,14.0,50.0,48.31,35.57
2016,3,13,17,15,0.0,37.0,2.55,14.0,37.0,35.73,24.62
2016,3,13,17,30,0.0,24.0,2.5,14.0,24.0,23.16,14.55
2016,3,13,17,45,0.0,14.0,2.5,14.0,14.0,13.5,5.08
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.83,0.0
2016,3,14,6,45,77.0,29.0,1.8,10.5,38.5,61.3,34.61
2016,3,14,7,0,154.0,48.0,2.0,11.0,67.0,113.25,85.17
2016,3,14,7,15,218.5,66.5,2.1,11.0,108.0,166.19,132.09
2016,3,14,7,30,283.0,85.0,2.2,11.0,149.0,231.52,189.18
2016,3,14,7,45,322.5,102.5,2.3,11.5,192.5,284.02,234.66
2016,3,14,8,0,362.0,120.0,2.4,12.0,236.0,339.68,281.56
2016,3,14,8,15,419.5,124.0,2.45,12.0,279.5,393.4,326.6
2016,3,14,8,30,477.0,128.0,2.5,12.0,323.0,451.09,373.9
2016,3,14,8,45,427.0,157.5,2.55,12.5,348.0,469.81,386.85
2016,3,14,9,0,377.0,187.0,2.6,13.0,373.0,474.66,388.64
2016,3,14,9,15,392.0,202.5,2.6,13.0,411.0,514.87,419.48
2016,3,14,9,30,407.0,218.0,2.6,13.0,449.0,563.37,455.71
2016,3,14,9,45,398.5,237.5,2.6,13.5,476.0,579.9,466.11
2016,3,14,10,0,390.0,257.0,2.6,14.0,503.0,603.06,481.31
2016,3,14,10,15,438.5,253.5,2.6,14.0,543.5,655.43,520.43
2016,3,14,10,30,487.0,250.0,2.6,14.0,584.0,699.54,552.95
2016,3,14,10,45,516.0,248.5,2.6,14.0,613.5,728.39,573.68
2016,3,14,11,0,545.0,247.0,2.6,14.0,643.0,755.83,593.36
2016,3,14,11,15,472.0,286.0,2.6,14.0,634.5,734.48,574.74
2016,3,14,11,30,399.0,325.0,2.6,14.0,626.0,702.72,549.15
2016,3,14,11,45,386.0,332.0,2.6,14.5,626.0,696.03,542.77
2016,3,14,12,0,373.0,339.0,2.6,15.0,626.0,687.78,535.15
2016,3,14,12,15,411.0,324.0,2.6,15.0,640.5,705.53,548.93
2016,3,14,12,30,449.0,309.0,2.6,15.0,655.0,714.66,556.42
2016,3,14,12,45,639.5,230.0,2.65,15.0,717.0,785.04,612.52
2016,3,14,13,0,830.0,151.0,2.7,15.0,779.0,842.27,655.05
2016,3,14,13,15,824.5,149.5,2.75,15.0,763.0,814.78,635.81
2016,3,14,13,30,819.0,148.0,2.8,15.0,747.0,784.71,615.39
2016,3,14,13,45,814.0,144.5,2.85,15.0,724.0,750.59,591.92
2016,3,14,14,0,809.0,141.0,2.9,15.0,701.0,714.22,565.66
2016,3,14,14,15,611.5,198.0,2.9,15.0,611.0,608.61,483.56
2016,3,14,14,30,414.0,255.0,2.9,15.0,521.0,513.03,408.06
2016,3,14,14,45,582.0,192.5,2.95,15.0,542.5,529.47,423.0
2016,3,14,15,0,750.0,130.0,3.0,15.0,564.0,531.09,424.32
2016,3,14,15,15,727.0,126.0,2.95,14.5,521.5,478.39,381.61
2016,3,14,15,30,704.0,122.0,2.9,14.0,479.0,426.42,338.55
2016,3,14,15,45,673.5,116.5,2.9,14.0,432.0,371.15,291.3
2016,3,14,16,0,643.0,111.0,2.9,14.0,385.0,318.01,244.8
2016,3,14,16,15,600.5,104.0,2.65,13.5,335.0,262.57,196.38
2016,3,14,16,30,558.0,97.0,2.4,13.0,285.0,211.21,151.42
2016,3,14,16,45,496.5,88.5,2.15,12.5,234.5,158.94,107.67
2016,3,14,17,0,435.0,80.0,1.9,12.0,184.0,113.9,72.72
2016,3,14,17,15,347.0,66.5,1.8,11.5,137.0,70.13,44.0
2016,3,14,17,30,259.0,53.0,1.7,11.0,90.0,40.46,30.02
2016,3,14,17,45,129.5,35.0,1.65,10.5,53.5,28.88,17.95
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,16.12,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,21.48,0.0
2016,3,15,6,45,186.0,27.0,1.15,9.0,49.0,95.22,59.26
2016,3,15,7,0,325.0,43.0,1.2,10.0,85.0,170.65,129.54
2016,3,15,7,15,416.0,53.5,1.25,10.5,132.5,235.35,186.96
2016,3,15,7,30,507.0,64.0,1.3,11.0,180.0,308.87,250.78
2016,3,15,7,45,575.0,69.5,1.4,11.5,232.5,373.81,306.5
2016,3,15,8,0,643.0,75.0,1.5,12.0,285.0,443.97,364.73
2016,3,15,8,15,682.0,80.5,1.6,12.5,335.0,501.98,411.53
2016,3,15,8,30,721.0,86.0,1.7,13.0,385.0,561.64,458.15
2016,3,15,8,45,753.5,88.5,1.8,13.5,433.5,612.46,496.83
2016,3,15,9,0,786.0,91.0,1.9,14.0,482.0,665.95,535.93
2016,3,15,9,15,805.5,94.0,1.95,14.5,525.5,710.24,565.97
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,753.14,594.56
2016,3,15,9,45,841.5,98.5,2.15,15.5,607.5,790.27,619.42
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,825.28,642.62
2016,3,15,10,15,868.0,101.5,2.35,16.0,677.5,847.39,657.04
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,871.69,673.16
2016,3,15,10,45,886.5,103.5,2.5,16.5,733.5,890.6,684.69
2016,3,15,11,0,895.0,104.0,2.6,17.0,758.0,906.35,694.13
2016,3,15,11,15,899.5,105.0,2.65,17.0,774.5,915.81,700.24
2016,3,15,11,30,904.0,106.0,2.7,17.0,791.0,921.82,704.18
2016,3,15,11,45,907.5,106.0,2.75,17.0,800.0,922.39,704.55
2016,3,15,12,0,911.0,106.0,2.8,17.0,809.0,919.44,702.68
2016,3,15,12,15,911.0,106.0,2.85,17.0,810.0,909.92,696.45
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,896.96,687.99
2016,3,15,12,45,914.5,103.0,2.95,17.5,804.5,880.43,675.87
2016,3,15,13,0,918.0,100.0,3.0,18.0,798.0,860.47,661.49
2016,3,15,13,15,914.0,99.0,3.0,18.0,782.5,833.23,642.99
2016,3,15,13,30,910.0,98.0,3.0,18.0,767.0,803.06,622.43
2016,3,15,13,45,904.5,96.5,3.0,18.0,744.0,768.48,598.67
2016,3,15,14,0,899.0,95.0,3.0,18.0,721.0,731.38,572.97
2016,3,15,14,15,890.0,93.5,2.95,17.5,691.0,689.61,544.0
2016,3,15,14,30,881.0,92.0,2.9,17.0,661.0,645.96,511.55
2016,3,15,14,45,868.5,90.0,2.9,17.0,624.0,598.11,474.35
2016,3,15,15,0,856.0,88.0,2.9,17.0,587.0,548.78,435.04
2016,3,15,15,15,838.5,85.5,2.7,16.5,544.5,495.68,391.96
2016,3,15,15,30,821.0,83.0,2.5,16.0,502.0,442.5,347.57
2016,3,15,15,45,797.0,79.5,2.4,16.0,455.0,386.05,299.02
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,330.78,250.27
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,273.59,199.67
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,219.36,151.42
2016,3,15,16,45,655.5,62.0,1.45,14.5,255.5,162.14,102.6
2016,3,15,17,0,607.0,56.0,1.2,14.0,204.0,111.85,62.96
2016,3,15,17,15,526.0,48.0,1.2,13.0,154.0,63.5,32.62
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,29.51,20.36
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,21.26,11.91
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,12.39,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,36.32,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,115.04,74.78
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,193.34,146.62
2016,3,16,7,15,485.0,49.0,1.2,11.5,142.5,259.18,205.25
2016,3,16,7,30,573.0,58.0,1.4,12.0,192.0,333.49,269.91
2016,3,16,7,45,628.5,64.0,1.6,12.5,244.0,396.15,323.95
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,462.83,379.53
2016,3,16,8,15,722.0,75.0,1.9,13.5,347.5,519.48,425.22
2016,3,16,8,30,760.0,80.0,2.0,14.0,399.0,579.84,472.24
2016,3,16,8,45,786.5,83.0,2.1,14.5,447.5,631.24,511.06
2016,3,16,9,0,813.0,86.0,2.2,15.0,496.0,682.32,547.59
2016,3,16,9,15,832.5,89.0,2.25,15.5,540.0,727.54,578.19
2016,3,16,9,30,852.0,92.0,2.3,16.0,584.0,771.29,607.25
2016,3,16,9,45,866.0,94.0,2.35,16.5,622.5,807.74,630.69
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,836.92,648.82
2016,3,16,10,15,890.0,97.5,2.4,17.0,692.5,864.49,666.61
2016,3,16,10,30,900.0,99.0,2.4,17.0,724.0,889.16,682.37
2016,3,16,10,45,907.5,100.5,2.45,17.5,749.0,908.58,693.69
2016,3,16,11,0,915.0,102.0,2.5,18.0,774.0,924.72,702.85
2016,3,16,11,15,919.0,102.5,2.5,18.0,790.5,933.26,707.84
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,938.29,710.65
2016,3,16,11,45,925.5,103.0,2.55,18.5,815.5,937.89,709.06
2016,3,16,12,0,928.0,103.0,2.6,19.0,824.0,933.92,705.24
2016,3,16,12,15,928.0,103.0,2.6,19.0,824.5,924.19,698.59
2016,3,16,12,30,928.0,103.0,2.6,19.0,825.0,910.95,689.73
2016,3,16,12,45,931.0,99.5,2.6,19.5,818.0,893.14,676.59
2016,3,16,13,0,934.0,96.0,2.6,20.0,811.0,871.87,661.23
2016,3,16,13,15,929.5,95.5,2.6,20.0,795.0,844.31,642.89
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,813.79,622.5
2016,3,16,13,45,918.5,93.5,2.6,20.0,755.0,777.96,598.31
2016,3,16,14,0,912.0,92.0,2.6,20.0,731.0,739.63,572.21
2016,3,16,14,15,902.0,90.5,2.55,20.0,700.0,696.65,542.12
2016,3,16,14,30,892.0,89.0,2.5,20.0,669.0,651.84,508.44
2016,3,16,14,45,878.5,87.0,2.5,20.0,631.0,602.88,471.14
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,552.89,432.05
2016,3,16,15,15,847.0,82.5,2.35,19.5,550.0,498.62,388.93
2016,3,16,15,30,829.0,80.0,2.2,19.0,507.0,444.76,344.81
2016,3,16,15,45,804.5,77.0,2.05,19.0,459.0,388.12,296.7
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,332.71,248.46
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,275.19,198.3
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,220.57,150.33
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,165.03,103.48
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,112.61,62.51
2016,3,16,17,15,533.5,47.5,1.0,16.0,157.0,64.4,32.36
2016,3,16,17,30,455.0,40.0,1.0,15.0,107.0,29.32,19.96
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,21.09,11.76
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,12.25,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,58.75,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,130.61,87.06
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,209.84,158.6
2016,3,17,7,15,530.5,46.0,1.15,13.5,150.5,275.65,216.89
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,349.44,280.35
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,410.69,332.42
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,477.86,387.22
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,535.84,432.82
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,594.94,477.68
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,646.87,515.13
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,698.35,549.5
2016,3,17,9,15,859.0,82.5,1.65,18.5,552.5,738.38,574.68
2016,3,17,9,30,877.0,85.0,1.6,19.0,597.0,781.09,601.27
2016,3,17,9,45,890.0,87.5,1.6,19.5,635.0,817.89,623.72
2016,3,17,10,0,903.0,90.0,1.6,20.0,673.0,852.26,644.25
2016,3,17,10,15,912.5,91.5,1.55,20.0,705.0,879.88,660.69
2016,3,17,10,30,922.0,93.0,1.5,20.0,737.0,904.51,675.08
2016,3,17,10,45,928.0,94.0,1.45,20.5,761.5,922.36,683.66
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,936.81,690.07
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,946.0,693.69
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,951.59,695.07
2016,3,17,11,45,943.5,97.5,1.2,21.5,827.5,950.77,692.78
2016,3,17,12,0,945.0,98.0,1.2,22.0,836.0,946.32,688.39
2016,3,17,12,15,944.5,98.0,1.2,22.0,836.0,935.94,681.71
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,922.02,672.94
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,902.4,659.35
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,879.45,643.76
2016,3,17,13,15,935.0,96.5,1.2,23.0,803.5,852.09,626.59
2016,3,17,13,30,931.0,96.0,1.2,23.0,787.0,821.73,607.43
2016,3,17,13,45,923.5,95.0,1.25,23.0,763.0,785.39,584.81
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,746.61,560.28
2016,3,17,14,15,906.5,92.5,1.3,23.0,707.5,703.72,532.0
2016,3,17,14,30,897.0,91.0,1.3,23.0,676.0,658.96,500.05
2016,3,17,14,45,883.0,89.0,1.3,23.0,638.0,609.4,463.85
2016,3,17,15,0,869.0,87.0,1.3,23.0,600.0,558.84,425.88
2016,3,17,15,15,851.0,84.5,1.25,22.5,556.5,504.3,384.31
2016,3,17,15,30,833.0,82.0,1.2,22.0,513.0,450.14,341.6
2016,3,17,15,45,808.0,79.0,1.2,22.0,465.0,393.01,294.84
2016,3,17,16,0,783.0,76.0,1.2,22.0,417.0,337.15,247.73
2016,3,17,16,15,748.5,72.0,1.1,21.0,366.0,279.23,198.84
2016,3,17,16,30,714.0,68.0,1.0,20.0,315.0,224.26,151.79
2016,3,17,16,45,664.5,62.5,0.95,19.5,263.0,166.56,103.74
2016,3,17,17,0,615.0,57.0,0.9,19.0,211.0,115.88,64.45
2016,3,17,17,15,537.0,49.0,0.95,18.5,160.5,66.9,33.62
2016,3,17,17,30,459.0,41.0,1.0,18.0,110.0,30.05,20.34
2016,3,17,17,45,326.5,29.0,1.05,17.5,68.5,21.85,12.35
2016,3,17,18,0,194.0,17.0,1.1,17.0,27.0,13.07,0.0
2016,3,17,18,15,97.0,8.5,1.1,16.5,13.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,81.0,8.0,1.3,10.5,11.5,22.97,0.0
2016,3,18,6,30,162.0,16.0,1.5,11.0,23.0,63.24,0.0
2016,3,18,6,45,299.0,28.5,1.75,12.0,63.5,133.45,91.65
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,211.09,161.04
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,276.92,220.02
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,350.58,284.41
2016,3,18,7,45,300.5,84.5,2.0,13.5,158.0,256.64,210.86
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,111.01,88.29
2016,3,18,8,15,0.0,125.0,1.95,14.0,125.0,124.75,99.81
2016,3,18,8,30,0.0,139.0,1.9,14.0,139.0,138.54,110.92
2016,3,18,8,45,9.5,164.5,1.9,14.5,169.5,171.03,137.25
2016,3,18,9,0,19.0,190.0,1.9,15.0,200.0,204.21,163.66
2016,3,18,9,15,65.0,228.0,1.9,15.0,266.0,287.07,230.58
2016,3,18,9,30,111.0,266.0,1.9,15.0,332.0,365.76,292.45
2016,3,18,9,45,73.0,265.5,1.9,15.5,310.0,335.72,266.51
2016,3,18,10,0,35.0,265.0,1.9,16.0,288.0,303.81,239.58
2016,3,18,10,15,35.5,277.0,1.9,16.0,301.5,316.75,249.27
2016,3,18,10,30,36.0,289.0,1.9,16.0,315.0,329.55,258.66
2016,3,18,10,45,98.0,326.0,1.9,16.5,398.5,423.53,331.25
2016,3,18,11,0,160.0,363.0,1.9,17.0,482.0,527.16,408.11
2016,3,18,11,15,260.5,354.0,1.85,17.0,552.5,615.13,473.69
2016,3,18,11,30,361.0,345.0,1.8,17.0,623.0,694.13,531.37
2016,3,18,11,45,642.0,227.5,1.8,17.5,728.5,829.34,631.87
2016,3,18,12,0,923.0,110.0,1.8,18.0,834.0,942.19,706.05
2016,3,18,12,15,923.0,110.0,1.8,18.0,834.5,932.32,698.09
2016,3,18,12,30,923.0,110.0,1.8,18.0,835.0,918.97,689.35
2016,3,18,12,45,907.5,116.5,1.85,18.0,824.0,895.78,674.69
2016,3,18,13,0,892.0,123.0,1.9,18.0,813.0,869.76,658.19
2016,3,18,13,15,887.0,122.0,1.9,18.0,797.0,841.99,639.94
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,811.43,619.74
2016,3,18,13,45,873.5,120.5,1.95,18.0,756.5,778.17,598.0
2016,3,18,14,0,865.0,120.0,2.0,18.0,732.0,740.2,572.74
2016,3,18,14,15,854.5,118.0,2.05,17.5,701.0,697.35,543.6
2016,3,18,14,30,844.0,116.0,2.1,17.0,670.0,652.87,511.86
2016,3,18,14,45,830.5,113.0,2.15,17.0,632.5,604.23,475.15
2016,3,18,15,0,817.0,110.0,2.2,17.0,595.0,554.72,436.71
2016,3,18,15,15,634.5,146.5,2.2,16.5,507.0,458.21,361.42
2016,3,18,15,30,452.0,183.0,2.2,16.0,419.0,376.8,297.2
2016,3,18,15,45,423.0,169.5,2.2,16.0,374.0,326.9,256.38
2016,3,18,16,0,394.0,156.0,2.2,16.0,329.0,279.49,216.71
2016,3,18,16,15,364.0,144.0,2.0,15.5,289.0,235.88,179.89
2016,3,18,16,30,334.0,132.0,1.8,15.0,249.0,196.5,146.48
2016,3,18,16,45,311.0,113.0,1.6,14.5,208.0,154.31,110.99
2016,3,18,17,0,288.0,94.0,1.4,14.0,167.0,114.75,78.94
2016,3,18,17,15,247.0,75.0,1.3,13.5,127.0,76.94,51.64
2016,3,18,17,30,206.0,56.0,1.2,13.0,87.0,45.18,34.11
2016,3,18,17,45,103.0,39.0,1.1,12.5,54.5,32.03,21.37
2016,3,18,18,0,0.0,22.0,1.0,12.0,22.0,20.58,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.5,11.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,14.48,0.0
2016,3,19,6,45,30.5,34.0,1.35,11.5,39.0,45.77,30.38
2016,3,19,7,0,61.0,53.0,1.5,12.0,63.0,82.76,62.9
2016,3,19,7,15,79.5,75.0,1.55,12.5,92.5,117.58,93.39
2016,3,19,7,30,98.0,97.0,1.6,13.0,122.0,153.87,124.73
2016,3,19,7,45,112.5,118.5,1.65,13.5,153.5,189.03,154.52
2016,3,19,8,0,127.0,140.0,1.7,14.0,185.0,225.27,184.49
2016,3,19,8,15,302.5,139.0,1.75,14.5,266.0,339.89,279.3
2016,3,19,8,30,478.0,138.0,1.8,15.0,347.0,471.55,384.08
2016,3,19,8,45,632.0,112.5,1.85,15.5,420.5,570.54,460.79
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,673.0,536.78
2016,3,19,9,15,561.0,167.0,1.9,16.5,470.5,617.87,490.19
2016,3,19,9,30,336.0,247.0,1.9,17.0,447.0,537.99,424.3
2016,3,19,9,45,398.5,247.0,1.95,17.5,498.5,596.56,468.3
2016,3,19,10,0,461.0,247.0,2.0,18.0,550.0,666.07,518.07
2016,3,19,10,15,408.0,278.0,2.0,18.0,555.0,654.06,506.59
2016,3,19,10,30,355.0,309.0,2.0,18.0,560.0,647.26,499.3
2016,3,19,10,45,610.5,209.5,2.05,18.0,659.5,781.2,601.62
2016,3,19,11,0,866.0,110.0,2.1,18.0,759.0,898.19,681.74
2016,3,19,11,15,870.5,111.0,2.1,18.0,775.0,907.23,686.02
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,912.94,689.29
2016,3,19,11,45,614.0,235.0,2.15,18.0,714.0,813.66,620.05
2016,3,19,12,0,353.0,358.0,2.2,18.0,637.0,694.37,529.35
2016,3,19,12,15,360.0,356.0,2.2,18.0,640.5,692.65,529.17
2016,3,19,12,30,367.0,354.0,2.2,18.0,644.0,689.34,526.95
2016,3,19,12,45,627.5,230.0,2.2,18.5,720.0,782.84,599.61
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,851.16,646.82
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,824.73,628.39
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,795.46,608.86
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,761.23,585.8
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,724.65,560.95
2016,3,19,14,15,859.5,100.5,2.15,18.5,690.5,684.04,533.38
2016,3,19,14,30,851.0,99.0,2.1,18.0,661.0,641.61,502.45
2016,3,19,14,45,560.5,181.0,2.1,18.0,543.0,511.35,401.48
2016,3,19,15,0,270.0,263.0,2.1,18.0,425.0,402.56,315.66
2016,3,19,15,15,318.5,233.5,2.1,17.5,411.0,383.31,301.84
2016,3,19,15,30,367.0,204.0,2.1,17.0,397.0,359.03,282.62
2016,3,19,15,45,242.5,196.5,2.15,17.0,319.0,281.5,221.28
2016,3,19,16,0,118.0,189.0,2.2,17.0,241.0,217.32,171.08
2016,3,19,16,15,112.0,167.0,2.15,16.5,212.0,187.0,146.59
2016,3,19,16,30,106.0,145.0,2.1,16.0,183.0,157.44,122.29
2016,3,19,16,45,99.0,122.5,2.05,15.5,153.5,128.1,98.03
2016,3,19,17,0,92.0,100.0,2.0,15.0,124.0,99.79,74.72
2016,3,19,17,15,77.0,78.0,1.85,14.5,95.0,72.55,53.16
2016,3,19,17,30,62.0,56.0,1.7,14.0,66.0,47.76,36.27
2016,3,19,17,45,31.0,37.0,1.6,13.5,42.0,33.75,22.88
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,17.32,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,1.2,11.5,6.5,6.39,0.0
2016,3,20,6,30,0.0,13.0,1.4,12.0,13.0,12.54,0.0
2016,3,20,6,45,0.0,32.0,1.65,13.0,32.0,31.87,20.09
2016,3,20,7,0,0.0,51.0,1.9,14.0,51.0,51.54,37.52
2016,3,20,7,15,9.0,71.5,2.0,14.5,74.0,76.25,58.77
2016,3,20,7,30,18.0,92.0,2.1,15.0,97.0,101.67,80.45
2016,3,20,7,45,25.0,112.5,2.25,15.5,120.5,131.53,105.46
2016,3,20,8,0,32.0,133.0,2.4,16.0,144.0,157.95,127.18
2016,3,20,8,15,64.0,159.5,2.45,16.0,186.5,206.9,167.65
2016,3,20,8,30,96.0,186.0,2.5,16.0,229.0,258.38,209.55
2016,3,20,8,45,188.5,203.0,2.65,16.5,298.0,350.3,283.87
2016,3,20,9,0,281.0,220.0,2.8,17.0,367.0,449.85,362.04
2016,3,20,9,15,381.0,216.0,2.9,17.0,433.0,529.15,424.19
2016,3,20,9,30,481.0,212.0,3.0,17.0,499.0,623.11,495.94
2016,3,20,9,45,655.0,159.5,3.15,17.5,577.0,723.7,572.71
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,823.46,642.55
2016,3,20,10,15,584.5,211.0,3.4,18.0,606.5,742.82,581.42
2016,3,20,10,30,340.0,315.0,3.5,18.0,558.0,641.63,500.42
2016,3,20,10,45,179.5,295.0,3.65,18.5,424.0,471.25,369.53
2016,3,20,11,0,19.0,275.0,3.8,19.0,290.0,289.94,225.33
2016,3,20,11,15,9.5,209.0,3.9,19.0,216.5,213.93,166.18
2016,3,20,11,30,0.0,143.0,4.0,19.0,143.0,139.33,106.88
2016,3,20,11,45,30.0,252.0,4.1,19.0,276.0,281.33,219.74
2016,3,20,12,0,60.0,361.0,4.2,19.0,409.0,420.94,326.84
2016,3,20,12,15,30.0,222.0,4.25,19.0,246.0,248.73,193.83
2016,3,20,12,30,0.0,83.0,4.3,19.0,83.0,80.4,59.62
2016,3,20,12,45,12.5,192.5,4.35,19.0,202.5,198.47,154.44
2016,3,20,13,0,25.0,302.0,4.4,19.0,322.0,317.1,247.07
2016,3,20,13,15,31.5,309.5,4.35,18.5,334.0,333.32,260.04
2016,3,20,13,30,38.0,317.0,4.3,18.0,346.0,343.88,268.97
2016,3,20,13,45,49.5,318.5,4.3,18.0,355.0,351.53,275.42
2016,3,20,14,0,61.0,320.0,4.3,18.0,364.0,358.15,281.09
2016,3,20,14,15,30.5,214.0,4.2,17.5,236.0,229.81,180.97
2016,3,20,14,30,0.0,108.0,4.1,17.0,108.0,104.55,80.35
2016,3,20,14,45,0.0,59.5,4.05,17.0,59.5,57.55,42.08
2016,3,20,15,0,0.0,11.0,4.0,17.0,11.0,10.63,3.22
2016,3,20,15,15,0.0,51.0,3.85,16.5,51.0,49.3,35.59
2016,3,20,15,30,0.0,91.0,3.7,16.0,91.0,88.01,67.98
2016,3,20,15,45,0.0,95.5,3.55,16.0,95.5,92.24,71.67
2016,3,20,16,0,0.0,100.0,3.4,16.0,100.0,96.36,75.31
2016,3,20,16,15,0.0,88.0,3.15,16.0,88.0,84.81,65.88
2016,3,20,16,30,0.0,76.0,2.9,16.0,76.0,73.3,56.4
2016,3,20,16,45,0.0,63.5,2.7,16.0,63.5,61.37,46.42
2016,3,20,17,0,0.0,51.0,2.5,16.0,51.0,49.27,36.17
2016,3,20,17,15,0.0,39.0,2.3,15.5,39.0,37.66,26.23
2016,3,20,17,30,0.0,27.0,2.1,15.0,27.0,26.06,17.23
2016,3,20,17,45,0.0,17.0,1.95,15.0,17.0,16.4,8.23
2016,3,20,18,0,0.0,7.0,1.8,15.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,1.75,14.5,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.3,11.5,9.5,9.34,0.0
2016,3,21,6,30,0.0,19.0,1.5,12.0,19.0,18.51,2.39
2016,3,21,6,45,33.5,39.5,1.75,12.5,45.0,53.28,37.01
2016,3,21,7,0,67.0,60.0,2.0,13.0,71.0,93.48,71.85
2016,3,21,7,15,90.0,82.5,2.15,13.0,102.5,131.03,104.71
2016,3,21,7,30,113.0,105.0,2.3,13.0,134.0,170.54,138.98
2016,3,21,7,45,135.5,124.5,2.5,13.5,167.5,208.15,170.92
2016,3,21,8,0,158.0,144.0,2.7,14.0,201.0,247.66,203.8
2016,3,21,8,15,209.0,162.5,2.8,14.0,249.0,305.0,251.33
2016,3,21,8,30,260.0,181.0,2.9,14.0,297.0,373.89,307.19
2016,3,21,8,45,390.5,174.0,3.05,14.5,370.0,473.32,387.18
2016,3,21,9,0,521.0,167.0,3.2,15.0,443.0,574.21,466.28
2016,3,21,9,15,517.5,184.0,3.35,15.0,477.0,607.49,490.57
2016,3,21,9,30,514.0,201.0,3.5,15.0,511.0,638.69,513.35
2016,3,21,9,45,410.5,248.0,3.65,15.0,505.0,618.49,494.59
2016,3,21,10,0,307.0,295.0,3.8,15.0,499.0,583.24,464.6
2016,3,21,10,15,573.5,209.0,3.9,15.0,612.5,732.94,584.14
2016,3,21,10,30,840.0,123.0,4.0,15.0,726.0,882.69,693.58
2016,3,21,10,45,420.0,110.0,4.1,15.5,411.5,505.83,409.58
2016,3,21,11,0,0.0,97.0,4.2,16.0,97.0,94.01,71.36
2016,3,21,11,15,0.0,121.5,4.35,16.0,121.5,118.12,91.22
2016,3,21,11,30,0.0,146.0,4.5,16.0,146.0,142.29,110.67
2016,3,21,11,45,2.0,165.5,4.65,16.0,167.5,163.35,127.63
2016,3,21,12,0,4.0,185.0,4.8,16.0,189.0,184.38,144.51
2016,3,21,12,15,4.0,185.0,4.9,16.0,189.0,184.2,144.34
2016,3,21,12,30,4.0,185.0,5.0,16.0,189.0,184.01,144.22
2016,3,21,12,45,5.0,195.0,5.1,16.5,199.5,194.52,152.43
2016,3,21,13,0,6.0,205.0,5.2,17.0,210.0,204.94,160.55
2016,3,21,13,15,5.5,201.0,5.1,16.5,206.0,200.24,157.16
2016,3,21,13,30,5.0,197.0,5.0,16.0,202.0,195.57,153.82
2016,3,21,13,45,74.5,271.5,4.95,16.0,326.0,323.49,257.62
2016,3,21,14,0,144.0,346.0,4.9,16.0,450.0,446.31,354.36
2016,3,21,14,15,73.5,267.0,4.8,16.0,320.0,310.91,247.34
2016,3,21,14,30,3.0,188.0,4.7,16.0,190.0,183.89,145.01
2016,3,21,14,45,1.5,107.5,4.6,16.0,108.5,104.92,81.24
2016,3,21,15,0,0.0,27.0,4.5,16.0,27.0,26.09,16.17
2016,3,21,15,15,3.5,102.0,4.35,15.5,104.0,100.39,78.2
2016,3,21,15,30,7.0,177.0,4.2,15.0,181.0,173.01,138.28
2016,3,21,15,45,25.5,178.0,4.1,15.0,190.0,180.25,144.31
2016,3,21,16,0,44.0,179.0,4.0,15.0,199.0,183.93,147.2
2016,3,21,16,15,22.0,92.0,3.75,14.5,102.0,94.44,73.72
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.86,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,3,21,17,15,102.0,36.5,2.75,12.5,53.0,37.91,23.36
2016,3,21,17,30,204.0,70.0,2.5,12.0,103.0,56.05,44.0
2016,3,21,17,45,142.0,47.5,2.3,12.0,66.5,38.54,27.4
2016,3,21,18,0,80.0,25.0,2.1,12.0,30.0,20.89,4.94
2016,3,21,18,15,40.0,12.5,2.0,11.5,15.0,12.29,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,12.0,1.2,8.5,17.5,29.85,0.0
2016,3,22,6,30,180.0,24.0,1.4,9.0,35.0,81.74,35.97
2016,3,22,6,45,310.5,36.5,1.65,10.0,78.5,150.03,110.34
2016,3,22,7,0,441.0,49.0,1.9,11.0,122.0,228.4,178.76
2016,3,22,7,15,519.5,57.5,2.05,11.0,173.0,294.33,237.89
2016,3,22,7,30,598.0,66.0,2.2,11.0,224.0,367.51,302.03
2016,3,22,7,45,652.0,71.0,2.35,11.5,277.5,430.75,356.12
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,497.72,411.48
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,553.37,456.77
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,612.31,503.29
2016,3,22,8,45,806.0,86.0,2.65,12.5,484.5,665.5,542.91
2016,3,22,9,0,837.0,87.0,2.7,13.0,534.0,718.6,580.08
2016,3,22,9,15,854.5,89.5,2.75,13.0,578.0,762.64,610.97
2016,3,22,9,30,872.0,92.0,2.8,13.0,622.0,800.24,636.88
2016,3,22,9,45,890.0,92.0,2.85,13.5,661.0,838.1,661.61
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,873.78,684.51
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,900.34,701.74
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,923.86,716.9
2016,3,22,10,45,934.5,94.0,2.95,14.5,788.0,942.63,727.86
2016,3,22,11,0,943.0,94.0,3.0,15.0,813.0,958.06,736.58
2016,3,22,11,15,946.5,95.0,3.0,15.0,829.0,966.54,741.62
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,971.39,744.36
2016,3,22,11,45,952.0,96.0,3.05,15.0,853.5,970.14,743.5
2016,3,22,12,0,954.0,96.0,3.1,15.0,862.0,965.22,740.31
2016,3,22,12,15,953.5,96.0,3.15,15.0,861.5,954.42,733.22
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,940.03,723.8
2016,3,22,12,45,948.5,97.0,3.25,15.0,852.0,919.74,710.36
2016,3,22,13,0,944.0,98.0,3.3,15.0,843.0,896.18,694.69
2016,3,22,13,15,939.5,97.0,3.35,15.0,826.0,867.41,675.34
2016,3,22,13,30,935.0,96.0,3.4,15.0,809.0,835.66,653.82
2016,3,22,13,45,928.0,95.0,3.5,15.0,784.5,799.21,629.05
2016,3,22,14,0,921.0,94.0,3.6,15.0,760.0,760.28,602.22
2016,3,22,14,15,911.5,93.0,3.6,15.0,728.5,717.36,571.75
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,672.56,537.87
2016,3,22,14,45,890.0,90.0,3.65,15.0,659.0,623.63,499.73
2016,3,22,15,0,878.0,88.0,3.7,15.0,621.0,573.52,459.65
2016,3,22,15,15,861.0,85.5,3.6,14.5,577.5,519.48,415.84
2016,3,22,15,30,844.0,83.0,3.5,14.0,534.0,464.06,369.61
2016,3,22,15,45,819.5,80.5,3.45,14.0,485.5,406.67,319.89
2016,3,22,16,0,795.0,78.0,3.4,14.0,437.0,350.5,269.94
2016,3,22,16,15,762.0,74.0,3.15,13.5,386.0,291.94,217.64
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,236.17,167.33
2016,3,22,16,45,681.0,65.0,2.65,13.0,282.0,177.78,116.15
2016,3,22,17,0,633.0,60.0,2.4,13.0,229.0,126.29,73.92
2016,3,22,17,15,558.5,52.5,2.15,12.5,177.5,76.21,40.06
2016,3,22,17,30,484.0,45.0,1.9,12.0,126.0,34.76,25.24
2016,3,22,17,45,357.5,34.0,1.7,11.5,82.0,25.65,16.51
2016,3,22,18,0,231.0,23.0,1.5,11.0,38.0,18.08,4.8
2016,3,22,18,15,115.5,11.5,1.5,10.5,19.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,49.0,12.0,1.2,7.5,15.0,21.8,0.0
2016,3,23,6,30,98.0,24.0,1.4,8.0,30.0,57.23,28.67
2016,3,23,6,45,165.5,42.0,1.6,9.0,64.5,111.11,82.98
2016,3,23,7,0,233.0,60.0,1.8,10.0,99.0,164.81,130.44
2016,3,23,7,15,271.0,78.0,1.9,10.5,139.5,213.05,173.48
2016,3,23,7,30,309.0,96.0,2.0,11.0,180.0,264.79,218.56
2016,3,23,7,45,341.0,110.5,2.15,11.5,221.0,312.66,259.43
2016,3,23,8,0,373.0,125.0,2.3,12.0,262.0,362.9,301.14
2016,3,23,8,15,360.5,148.5,2.35,12.5,296.5,397.86,328.67
2016,3,23,8,30,348.0,172.0,2.4,13.0,331.0,422.78,347.54
2016,3,23,8,45,473.0,158.5,2.5,13.5,399.0,516.13,421.99
2016,3,23,9,0,598.0,145.0,2.6,14.0,467.0,613.55,497.27
2016,3,23,9,15,646.0,143.5,2.65,14.5,517.0,668.75,537.56
2016,3,23,9,30,694.0,142.0,2.7,15.0,567.0,724.68,577.04
2016,3,23,9,45,795.0,120.5,2.8,15.5,635.5,799.4,629.07
2016,3,23,10,0,896.0,99.0,2.9,16.0,704.0,874.31,679.93
2016,3,23,10,15,905.5,100.5,2.9,16.0,735.5,901.53,697.15
2016,3,23,10,30,915.0,102.0,2.9,16.0,767.0,925.77,712.68
2016,3,23,10,45,779.0,166.0,2.9,16.5,744.5,892.92,687.38
2016,3,23,11,0,643.0,230.0,2.9,17.0,722.0,843.55,650.34
2016,3,23,11,15,791.0,167.0,2.85,17.0,785.5,909.85,696.8
2016,3,23,11,30,939.0,104.0,2.8,17.0,849.0,972.57,738.26
2016,3,23,11,45,940.0,104.5,2.75,17.5,857.0,970.85,734.29
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,965.51,728.66
2016,3,23,12,15,761.0,190.5,2.7,18.0,805.5,891.19,678.01
2016,3,23,12,30,581.0,276.0,2.7,18.0,746.0,806.2,616.41
2016,3,23,12,45,575.0,274.5,2.7,18.0,735.5,786.82,603.39
2016,3,23,13,0,569.0,273.0,2.7,18.0,725.0,765.52,588.42
2016,3,23,13,15,740.5,192.0,2.65,18.0,767.5,808.75,623.11
2016,3,23,13,30,912.0,111.0,2.6,18.0,810.0,834.86,641.27
2016,3,23,13,45,798.5,152.0,2.6,18.0,750.5,762.75,590.88
2016,3,23,14,0,685.0,193.0,2.6,18.0,691.0,693.08,539.4
2016,3,23,14,15,777.0,151.0,2.55,18.0,693.5,686.23,536.17
2016,3,23,14,30,869.0,109.0,2.5,18.0,696.0,670.42,525.27
2016,3,23,14,45,851.5,108.5,2.5,18.0,657.0,620.51,487.14
2016,3,23,15,0,834.0,108.0,2.5,18.0,618.0,570.01,447.83
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,491.44,386.57
2016,3,23,15,30,653.0,128.0,2.3,17.0,480.0,420.78,330.31
2016,3,23,15,45,549.0,140.5,2.2,17.0,417.5,354.15,275.95
2016,3,23,16,0,445.0,153.0,2.1,17.0,355.0,297.79,229.72
2016,3,23,16,15,561.5,118.0,1.85,16.5,343.0,273.88,204.94
2016,3,23,16,30,678.0,83.0,1.6,16.0,331.0,235.44,165.98
2016,3,23,16,45,625.0,77.0,1.4,15.5,278.0,179.83,118.68
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,129.96,78.8
2016,3,23,17,15,495.0,62.0,1.2,14.0,174.5,81.78,46.38
2016,3,23,17,30,418.0,53.0,1.2,13.0,124.0,42.69,32.15
2016,3,23,17,45,294.0,39.5,1.2,12.5,80.5,30.14,20.39
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,20.31,7.15
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,12.78,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
