Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.5,13.0,1.25,9.5,19.5,31.39,0.0
2016,3,24,6,30,179.0,26.0,1.5,10.0,39.0,86.82,49.72
2016,3,24,6,45,287.5,40.0,1.75,11.0,81.0,147.64,110.06
2016,3,24,7,0,396.0,54.0,2.0,12.0,123.0,220.42,173.38
2016,3,24,7,15,469.5,63.5,2.05,12.5,172.5,283.65,229.17
2016,3,24,7,30,543.0,73.0,2.1,13.0,222.0,353.65,289.29
2016,3,24,7,45,544.5,85.5,2.2,13.5,261.0,395.4,325.1
2016,3,24,8,0,546.0,98.0,2.3,14.0,300.0,436.06,358.61
2016,3,24,8,15,623.5,99.5,2.35,14.5,362.5,510.3,417.76
2016,3,24,8,30,701.0,101.0,2.4,15.0,425.0,589.45,478.75
2016,3,24,8,45,708.5,112.5,2.45,15.5,469.0,635.25,511.99
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,679.42,543.33
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,723.41,574.3
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,766.22,603.94
2016,3,24,9,45,759.5,141.5,2.65,16.5,634.0,798.81,624.8
2016,3,24,10,0,762.0,151.0,2.7,17.0,669.0,828.73,643.66
2016,3,24,10,15,774.0,153.5,2.7,17.0,699.5,856.41,661.74
2016,3,24,10,30,786.0,156.0,2.7,17.0,730.0,877.91,675.48
2016,3,24,10,45,807.0,150.5,2.7,17.5,757.0,900.07,688.47
2016,3,24,11,0,828.0,145.0,2.7,18.0,784.0,919.49,699.54
2016,3,24,11,15,833.5,146.5,2.7,18.0,800.5,929.25,705.41
2016,3,24,11,30,839.0,148.0,2.7,18.0,817.0,935.74,709.26
2016,3,24,11,45,837.0,151.5,2.75,18.5,824.5,934.17,706.87
2016,3,24,12,0,835.0,155.0,2.8,19.0,832.0,929.3,702.44
2016,3,24,12,15,835.0,155.0,2.8,19.0,832.0,919.34,695.64
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,906.19,686.82
2016,3,24,12,45,857.0,141.5,2.85,19.0,830.5,894.99,679.85
2016,3,24,13,0,879.0,128.0,2.9,19.0,829.0,876.45,667.87
2016,3,24,13,15,874.5,127.0,2.9,19.0,812.5,848.97,649.42
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,821.23,630.84
2016,3,24,13,45,866.0,123.5,2.9,19.0,773.0,786.79,607.47
2016,3,24,14,0,862.0,121.0,2.9,19.0,750.0,749.89,582.24
2016,3,24,14,15,851.5,119.0,2.9,19.0,718.5,706.74,551.77
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,662.0,518.44
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,612.78,480.97
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,562.98,442.15
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,510.14,400.64
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,457.54,358.04
2016,3,24,15,45,727.0,109.5,2.75,18.0,474.5,398.41,308.65
2016,3,24,16,0,684.0,111.0,2.7,18.0,424.0,343.91,262.01
2016,3,24,16,15,647.5,104.5,2.5,17.5,373.5,287.52,213.49
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,234.51,167.42
2016,3,24,16,45,568.0,88.5,2.15,16.5,272.5,181.18,122.05
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,132.54,82.79
2016,3,24,17,15,452.5,67.5,1.9,15.0,172.0,84.97,50.15
2016,3,24,17,30,380.0,56.0,1.8,14.0,122.0,45.16,34.21
2016,3,24,17,45,287.5,40.5,1.7,13.5,80.5,30.86,20.98
2016,3,24,18,0,195.0,25.0,1.6,13.0,39.0,19.41,7.37
2016,3,24,18,15,97.5,12.5,1.6,12.5,19.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,22.5,37.11,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,45.0,102.08,63.03
2016,3,25,6,45,318.0,43.0,1.25,10.5,88.5,162.78,122.41
2016,3,25,7,0,420.0,57.0,1.4,11.0,132.0,234.12,184.94
2016,3,25,7,15,492.0,66.0,1.5,11.0,182.5,297.79,241.48
2016,3,25,7,30,564.0,75.0,1.6,11.0,233.0,367.98,302.21
2016,3,25,7,45,383.5,113.0,1.7,11.5,230.5,340.27,281.07
2016,3,25,8,0,203.0,151.0,1.8,12.0,228.0,282.84,233.49
2016,3,25,8,15,463.0,125.5,1.9,12.5,332.5,438.17,361.89
2016,3,25,8,30,723.0,100.0,2.0,13.0,437.0,605.37,493.46
2016,3,25,8,45,758.0,100.0,2.15,14.0,486.0,655.86,529.6
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,709.34,566.18
2016,3,25,9,15,811.0,103.0,2.3,15.5,577.5,752.87,594.88
2016,3,25,9,30,829.0,106.0,2.3,16.0,620.0,794.85,622.03
2016,3,25,9,45,844.5,106.5,2.35,16.5,658.0,830.12,644.43
2016,3,25,10,0,860.0,107.0,2.4,17.0,696.0,863.17,665.11
2016,3,25,10,15,870.0,109.0,2.4,17.0,727.0,885.35,679.01
2016,3,25,10,30,880.0,111.0,2.4,17.0,758.0,909.87,694.62
2016,3,25,10,45,884.0,113.5,2.4,17.5,781.0,926.47,703.49
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,939.78,710.25
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,948.56,715.42
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,953.93,718.46
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,953.39,716.84
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,949.38,713.06
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,938.66,705.83
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,924.56,696.5
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,908.83,686.61
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,889.53,674.34
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,862.02,656.08
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,831.6,635.84
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,796.39,612.5
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,758.6,587.15
2016,3,25,14,15,895.0,97.5,2.7,19.0,731.0,715.94,557.78
2016,3,25,14,30,886.0,96.0,2.7,19.0,700.0,671.44,525.26
2016,3,25,14,45,875.0,93.5,2.7,19.0,662.0,623.11,488.59
2016,3,25,15,0,864.0,91.0,2.7,19.0,624.0,573.57,450.05
2016,3,25,15,15,847.0,88.5,2.65,18.5,580.5,519.09,407.3
2016,3,25,15,30,830.0,86.0,2.6,18.0,537.0,465.08,363.51
2016,3,25,15,45,803.0,83.5,2.6,18.0,488.5,407.19,314.84
2016,3,25,16,0,776.0,81.0,2.6,18.0,440.0,350.84,266.13
2016,3,25,16,15,744.0,77.0,2.45,17.5,389.0,293.41,216.0
2016,3,25,16,30,712.0,73.0,2.3,17.0,338.0,238.7,167.63
2016,3,25,16,45,657.0,69.0,2.2,16.5,284.5,180.53,118.03
2016,3,25,17,0,602.0,65.0,2.1,16.0,231.0,130.2,77.51
2016,3,25,17,15,530.0,57.0,1.95,15.0,180.5,81.25,44.05
2016,3,25,17,30,458.0,49.0,1.8,14.0,130.0,40.68,25.46
2016,3,25,17,45,333.5,37.5,1.7,13.5,85.5,28.37,18.91
2016,3,25,18,0,209.0,26.0,1.6,13.0,41.0,20.49,8.82
2016,3,25,18,15,104.5,13.0,1.6,12.5,20.5,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,45.63,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,124.6,80.01
2016,3,26,6,45,413.5,35.5,2.05,12.0,96.5,187.07,140.36
2016,3,26,7,0,522.0,45.0,2.3,13.0,142.0,261.4,205.66
2016,3,26,7,15,586.5,51.5,2.4,13.5,193.0,324.21,261.65
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,390.95,319.37
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,451.38,370.27
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,514.41,421.47
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,569.71,465.0
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,625.55,507.61
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,674.96,542.68
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,719.2,573.04
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,761.02,601.83
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,801.06,629.0
2016,3,26,9,45,878.0,87.5,3.15,17.5,665.0,834.47,650.26
2016,3,26,10,0,886.0,91.0,3.2,18.0,701.0,865.19,669.49
2016,3,26,10,15,894.0,92.5,3.15,18.0,731.5,890.83,685.71
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,913.46,699.83
2016,3,26,10,45,906.0,96.0,3.1,18.5,784.5,929.86,708.7
2016,3,26,11,0,910.0,98.0,3.1,19.0,807.0,942.89,715.36
2016,3,26,11,15,913.0,98.5,3.05,19.0,822.5,949.92,719.04
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,953.46,720.52
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,952.33,718.01
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,947.65,713.29
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,936.87,705.97
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,922.64,696.48
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,900.5,681.69
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,875.41,664.97
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,847.91,646.28
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,817.59,625.63
2016,3,26,13,45,766.5,160.0,2.9,20.0,743.0,751.03,579.58
2016,3,26,14,0,641.0,216.0,2.9,20.0,689.0,687.47,531.57
2016,3,26,14,15,594.0,220.5,2.9,20.0,644.5,632.69,491.25
2016,3,26,14,30,547.0,225.0,2.9,20.0,600.0,578.83,450.92
2016,3,26,14,45,564.5,204.5,2.9,20.0,573.0,543.45,424.73
2016,3,26,15,0,582.0,184.0,2.9,20.0,546.0,506.42,396.4
2016,3,26,15,15,584.0,168.5,2.85,19.5,510.0,462.38,362.33
2016,3,26,15,30,586.0,153.0,2.8,19.0,474.0,417.08,326.21
2016,3,26,15,45,515.0,155.0,2.8,19.0,419.0,356.5,276.96
2016,3,26,16,0,444.0,157.0,2.8,19.0,364.0,303.25,233.19
2016,3,26,16,15,350.0,151.5,2.7,18.5,303.0,244.45,186.0
2016,3,26,16,30,256.0,146.0,2.6,18.0,242.0,194.57,146.68
2016,3,26,16,45,232.0,127.0,2.55,17.5,204.0,156.24,115.11
2016,3,26,17,0,208.0,108.0,2.5,17.0,166.0,120.68,86.46
2016,3,26,17,15,176.5,87.5,2.4,16.0,129.5,86.25,60.58
2016,3,26,17,30,145.0,67.0,2.3,15.0,93.0,55.77,39.96
2016,3,26,17,45,94.0,47.0,2.2,14.5,61.5,40.35,29.17
2016,3,26,18,0,43.0,27.0,2.1,14.0,30.0,23.88,11.81
2016,3,26,18,15,21.5,13.5,2.05,13.5,15.0,13.27,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.0,2.35,11.5,26.0,50.46,0.0
2016,3,27,6,30,259.0,30.0,2.5,12.0,52.0,117.27,77.85
2016,3,27,6,45,367.5,41.5,2.65,12.5,97.5,180.08,136.17
2016,3,27,7,0,476.0,53.0,2.8,13.0,143.0,254.68,201.57
2016,3,27,7,15,545.0,60.5,2.8,13.0,194.5,318.61,258.59
2016,3,27,7,30,614.0,68.0,2.8,13.0,246.0,388.72,319.38
2016,3,27,7,45,658.0,74.5,2.85,13.5,299.0,449.94,370.82
2016,3,27,8,0,702.0,81.0,2.9,14.0,352.0,513.94,422.69
2016,3,27,8,15,734.5,85.0,2.95,14.0,403.0,568.02,466.13
2016,3,27,8,30,767.0,89.0,3.0,14.0,454.0,625.19,510.74
2016,3,27,8,45,783.5,95.5,3.05,14.5,501.0,674.21,546.2
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,722.09,579.3
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,765.3,609.77
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,806.92,638.84
2016,3,27,9,45,849.5,109.5,3.4,15.5,672.5,842.91,662.41
2016,3,27,10,0,863.0,112.0,3.5,16.0,710.0,876.53,684.15
2016,3,27,10,15,873.0,113.5,3.55,16.0,741.5,898.03,698.22
2016,3,27,10,30,883.0,115.0,3.6,16.0,773.0,921.94,714.13
2016,3,27,10,45,888.0,117.5,3.7,16.0,796.5,939.34,725.84
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,953.45,735.4
2016,3,27,11,15,898.0,121.0,3.8,16.0,836.5,962.57,741.01
2016,3,27,11,30,903.0,122.0,3.8,16.0,853.0,968.26,744.4
2016,3,27,11,45,905.0,122.5,3.85,16.0,861.0,967.17,743.57
2016,3,27,12,0,907.0,123.0,3.9,16.0,869.0,962.58,740.5
2016,3,27,12,15,907.5,123.0,3.85,16.0,869.5,952.63,733.25
2016,3,27,12,30,908.0,123.0,3.8,16.0,870.0,939.27,723.79
2016,3,27,12,45,913.0,119.0,3.8,16.5,863.5,922.36,710.94
2016,3,27,13,0,918.0,115.0,3.8,17.0,857.0,902.01,695.83
2016,3,27,13,15,914.5,114.5,3.8,16.5,841.0,874.77,678.55
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,844.61,659.13
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,807.68,633.51
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,768.56,606.17
2016,3,27,14,15,630.0,203.0,3.8,16.0,660.5,641.54,508.7
2016,3,27,14,30,369.0,291.0,3.8,16.0,546.0,525.89,416.61
2016,3,27,14,45,498.0,230.5,3.8,16.0,554.0,529.0,421.5
2016,3,27,15,0,627.0,170.0,3.8,16.0,562.0,519.13,414.68
2016,3,27,15,15,575.0,172.5,3.75,15.5,512.5,461.55,368.73
2016,3,27,15,30,523.0,175.0,3.7,15.0,463.0,408.76,325.91
2016,3,27,15,45,482.0,167.0,3.7,15.0,414.5,354.94,281.14
2016,3,27,16,0,441.0,159.0,3.7,15.0,366.0,304.71,238.7
2016,3,27,16,15,236.0,151.5,3.5,14.5,261.0,210.65,164.47
2016,3,27,16,30,31.0,144.0,3.3,14.0,156.0,141.47,112.75
2016,3,27,16,45,22.0,123.0,3.15,13.5,131.0,119.55,95.04
2016,3,27,17,0,13.0,102.0,3.0,13.0,106.0,97.02,76.58
2016,3,27,17,15,6.5,81.0,2.85,12.5,83.0,75.9,58.95
2016,3,27,17,30,0.0,60.0,2.7,12.0,60.0,55.82,41.78
2016,3,27,17,45,0.0,39.5,2.55,11.5,39.5,37.34,27.01
2016,3,27,18,0,0.0,19.0,2.4,11.0,19.0,18.34,8.34
2016,3,27,18,15,0.0,9.5,2.45,11.0,9.5,9.34,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,15.5,3.15,8.5,30.5,59.51,0.0
2016,3,28,6,30,325.0,31.0,3.4,9.0,61.0,137.65,94.84
2016,3,28,6,45,444.5,40.0,3.7,9.5,110.0,205.51,157.98
2016,3,28,7,0,564.0,49.0,4.0,10.0,159.0,286.13,229.84
2016,3,28,7,15,628.5,55.0,4.15,10.0,212.5,351.09,289.31
2016,3,28,7,30,693.0,61.0,4.3,10.0,266.0,419.78,350.59
2016,3,28,7,45,738.5,65.0,4.45,10.5,321.0,483.08,405.18
2016,3,28,8,0,784.0,69.0,4.6,11.0,376.0,549.02,460.2
2016,3,28,8,15,812.5,72.5,4.6,11.0,428.0,605.87,506.76
2016,3,28,8,30,841.0,76.0,4.6,11.0,480.0,663.03,552.12
2016,3,28,8,45,862.0,78.5,4.6,11.5,529.0,709.48,585.22
2016,3,28,9,0,883.0,81.0,4.6,12.0,578.0,758.89,620.0
2016,3,28,9,15,898.0,83.5,4.6,12.0,622.0,802.33,650.85
2016,3,28,9,30,913.0,86.0,4.6,12.0,666.0,843.8,679.94
2016,3,28,9,45,583.0,205.0,4.6,12.5,583.5,725.15,586.22
2016,3,28,10,0,253.0,324.0,4.6,13.0,501.0,573.57,459.8
2016,3,28,10,15,602.0,208.0,4.6,13.0,652.5,772.19,620.69
2016,3,28,10,30,951.0,92.0,4.6,13.0,804.0,960.46,757.23
2016,3,28,10,45,955.5,93.5,4.65,13.0,827.5,977.26,767.32
2016,3,28,11,0,960.0,95.0,4.7,13.0,851.0,990.52,776.25
2016,3,28,11,15,963.0,95.5,4.65,13.0,866.5,997.68,780.13
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,1001.16,781.58
2016,3,28,11,45,966.5,96.5,4.6,13.5,889.5,998.61,777.9
2016,3,28,12,0,967.0,97.0,4.6,14.0,897.0,992.35,771.82
2016,3,28,12,15,966.0,97.0,4.55,14.0,896.0,980.52,763.04
2016,3,28,12,30,965.0,97.0,4.5,14.0,895.0,965.09,751.88
2016,3,28,12,45,942.0,108.0,4.5,14.0,880.0,938.32,733.24
2016,3,28,13,0,919.0,119.0,4.5,14.0,865.0,908.83,712.73
2016,3,28,13,15,914.0,118.0,4.4,14.0,848.0,879.74,691.77
2016,3,28,13,30,909.0,117.0,4.3,14.0,831.0,847.81,668.78
2016,3,28,13,45,903.5,115.0,4.25,14.0,806.0,811.81,643.18
2016,3,28,14,0,898.0,113.0,4.2,14.0,781.0,773.35,615.69
2016,3,28,14,15,887.5,111.5,4.1,14.0,748.5,729.63,584.04
2016,3,28,14,30,877.0,110.0,4.0,14.0,716.0,684.6,549.45
2016,3,28,14,45,864.0,107.0,3.9,14.0,677.5,634.29,509.86
2016,3,28,15,0,851.0,104.0,3.8,14.0,639.0,583.01,468.67
2016,3,28,15,15,833.0,101.5,3.65,13.5,594.5,528.96,424.95
2016,3,28,15,30,815.0,99.0,3.5,13.0,550.0,474.97,380.0
2016,3,28,15,45,407.5,74.5,3.4,13.0,300.0,238.35,190.24
2016,3,28,16,0,0.0,50.0,3.3,13.0,50.0,48.31,35.45
2016,3,28,16,15,351.5,65.5,3.0,12.5,199.5,165.8,126.47
2016,3,28,16,30,703.0,81.0,2.7,12.0,349.0,245.47,177.72
2016,3,28,16,45,660.0,74.5,2.4,12.0,296.5,189.45,127.74
2016,3,28,17,0,617.0,68.0,2.1,12.0,244.0,137.97,84.55
2016,3,28,17,15,546.0,60.0,1.95,11.5,192.0,87.87,49.0
2016,3,28,17,30,475.0,52.0,1.8,11.0,140.0,46.05,28.35
2016,3,28,17,45,364.5,40.5,1.65,10.5,95.0,30.62,21.32
2016,3,28,18,0,254.0,29.0,1.5,10.0,50.0,22.88,12.32
2016,3,28,18,15,127.0,14.5,1.5,9.5,25.0,14.25,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.5,16.0,0.95,8.5,31.5,59.97,0.0
2016,3,29,6,30,313.0,32.0,1.0,9.0,63.0,136.5,95.62
2016,3,29,6,45,429.5,41.0,1.1,9.5,111.5,203.19,156.01
2016,3,29,7,0,546.0,50.0,1.2,10.0,160.0,282.28,225.14
2016,3,29,7,15,610.0,56.5,1.35,10.5,213.0,346.89,282.25
2016,3,29,7,30,674.0,63.0,1.5,11.0,266.0,417.08,342.24
2016,3,29,7,45,724.0,66.0,1.65,11.5,321.0,478.96,393.9
2016,3,29,8,0,774.0,69.0,1.8,12.0,376.0,545.87,447.77
2016,3,29,8,15,803.0,72.5,1.8,12.5,428.0,602.63,491.25
2016,3,29,8,30,832.0,76.0,1.8,13.0,480.0,659.77,533.23
2016,3,29,8,45,855.5,78.0,1.85,13.5,529.0,707.09,565.48
2016,3,29,9,0,879.0,80.0,1.9,14.0,578.0,757.59,599.48
2016,3,29,9,15,894.0,82.0,1.9,14.0,622.0,800.32,627.99
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,841.09,654.82
2016,3,29,9,45,921.0,86.0,1.9,14.5,704.0,877.1,676.81
2016,3,29,10,0,933.0,88.0,1.9,15.0,742.0,910.49,696.78
2016,3,29,10,15,941.0,89.0,1.9,15.0,773.5,936.37,712.81
2016,3,29,10,30,949.0,90.0,1.9,15.0,805.0,959.08,726.77
2016,3,29,10,45,954.0,91.5,1.95,15.5,829.0,976.26,736.36
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,989.92,743.72
2016,3,29,11,15,962.5,93.5,2.05,16.0,868.5,997.49,748.58
2016,3,29,11,30,966.0,94.0,2.1,16.0,884.0,1001.38,751.2
2016,3,29,11,45,966.5,94.5,2.2,16.0,891.5,998.76,750.28
2016,3,29,12,0,967.0,95.0,2.3,16.0,899.0,992.45,747.04
2016,3,29,12,15,966.5,95.0,2.35,16.0,898.0,981.02,739.95
2016,3,29,12,30,966.0,95.0,2.4,16.0,897.0,965.98,730.56
2016,3,29,12,45,961.5,96.0,2.45,16.0,887.0,944.94,717.19
2016,3,29,13,0,957.0,97.0,2.5,16.0,877.0,920.6,701.63
2016,3,29,13,15,952.5,96.0,2.5,16.0,859.5,891.05,682.03
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,858.5,660.34
2016,3,29,13,45,938.5,95.5,2.55,16.0,816.5,820.8,635.31
2016,3,29,14,0,929.0,96.0,2.6,16.0,791.0,780.77,608.39
2016,3,29,14,15,919.5,94.5,2.55,16.0,758.5,736.62,577.62
2016,3,29,14,30,910.0,93.0,2.5,16.0,726.0,690.62,544.3
2016,3,29,14,45,893.5,93.0,2.5,16.0,686.5,640.18,505.93
2016,3,29,15,0,877.0,93.0,2.5,16.0,647.0,588.95,465.97
2016,3,29,15,15,860.0,90.5,2.45,15.5,602.5,533.57,422.42
2016,3,29,15,30,843.0,88.0,2.4,15.0,558.0,478.72,377.83
2016,3,29,15,45,818.0,85.5,2.35,15.0,509.0,420.74,328.76
2016,3,29,16,0,793.0,83.0,2.3,15.0,460.0,364.09,279.45
2016,3,29,16,15,761.5,79.0,2.1,14.5,408.0,305.65,228.09
2016,3,29,16,30,730.0,75.0,1.9,14.0,356.0,249.86,178.34
2016,3,29,16,45,684.5,69.5,1.7,13.5,302.5,190.7,126.89
2016,3,29,17,0,639.0,64.0,1.5,13.0,249.0,138.34,83.45
2016,3,29,17,15,571.0,57.0,1.4,12.0,196.5,87.98,47.8
2016,3,29,17,30,503.0,50.0,1.3,11.0,144.0,45.51,26.92
2016,3,29,17,45,391.0,39.0,1.25,10.5,98.0,29.01,19.97
2016,3,29,18,0,279.0,28.0,1.2,10.0,52.0,21.7,11.74
2016,3,29,18,15,139.5,14.0,1.2,9.5,26.0,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,55.87,8.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,125.44,89.25
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,187.71,145.21
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,259.79,208.65
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,323.32,264.99
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,392.71,324.79
2016,3,30,7,45,631.5,85.0,2.3,11.5,310.5,454.31,376.03
2016,3,30,8,0,679.0,91.0,2.3,12.0,363.0,518.98,427.93
2016,3,30,8,15,711.0,96.0,2.3,12.5,414.0,575.24,471.52
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,632.34,514.37
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,681.09,549.17
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,732.0,583.79
2016,3,30,9,15,814.5,108.5,2.35,14.0,604.5,774.7,613.21
2016,3,30,9,30,832.0,111.0,2.4,14.0,647.0,815.77,641.23
2016,3,30,9,45,847.0,112.5,2.45,14.5,685.0,851.72,664.16
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,885.39,685.32
2016,3,30,10,15,871.5,115.5,2.55,15.0,753.5,906.23,698.76
2016,3,30,10,30,881.0,117.0,2.6,15.0,784.0,929.52,714.07
2016,3,30,10,45,888.0,118.0,2.65,15.5,807.5,946.94,724.02
2016,3,30,11,0,895.0,119.0,2.7,16.0,831.0,961.11,731.86
2016,3,30,11,15,899.0,119.5,2.7,16.0,846.5,968.62,736.22
2016,3,30,11,30,903.0,120.0,2.7,16.0,862.0,972.69,738.44
2016,3,30,11,45,904.5,120.5,2.75,16.0,869.5,970.96,737.35
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,965.74,734.08
2016,3,30,12,15,906.0,121.0,2.8,16.0,876.5,955.17,726.88
2016,3,30,12,30,906.0,121.0,2.8,16.0,876.0,941.22,717.53
2016,3,30,12,45,908.0,118.0,2.8,16.5,868.0,922.62,703.79
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,900.71,687.92
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,872.17,668.82
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,840.8,647.76
2016,3,30,13,45,895.0,111.5,2.85,17.0,802.0,805.1,623.87
2016,3,30,14,0,889.0,110.0,2.9,17.0,778.0,767.0,598.07
2016,3,30,14,15,879.5,108.5,2.9,16.5,746.0,724.23,569.45
2016,3,30,14,30,870.0,107.0,2.9,16.0,714.0,679.72,537.71
2016,3,30,14,45,857.0,104.5,2.9,16.0,675.5,630.44,500.02
2016,3,30,15,0,844.0,102.0,2.9,16.0,637.0,579.92,460.45
2016,3,30,15,15,826.0,99.5,2.9,15.5,593.5,526.13,418.06
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,472.42,374.33
2016,3,30,15,45,784.5,93.5,2.95,15.0,501.5,415.83,326.41
2016,3,30,16,0,761.0,90.0,3.0,15.0,453.0,360.48,278.17
2016,3,30,16,15,728.5,85.5,3.0,14.5,402.0,300.99,226.17
2016,3,30,16,30,696.0,81.0,3.0,14.0,351.0,246.03,177.19
2016,3,30,16,45,649.5,75.0,3.0,13.5,298.0,190.06,128.35
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,139.05,85.87
2016,3,30,17,15,534.5,61.0,2.8,12.5,194.0,89.74,50.43
2016,3,30,17,30,466.0,53.0,2.6,12.0,143.0,48.41,29.14
2016,3,30,17,45,355.0,42.0,2.4,11.5,97.5,31.62,22.19
2016,3,30,18,0,244.0,31.0,2.2,11.0,52.0,24.46,14.17
2016,3,30,18,15,122.0,15.5,2.1,10.5,26.0,12.12,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,19.0,1.75,11.0,34.0,60.31,18.06
2016,3,31,6,30,277.0,38.0,1.8,11.0,68.0,134.06,96.28
2016,3,31,6,45,363.5,51.5,1.9,11.0,114.0,194.73,150.97
2016,3,31,7,0,450.0,65.0,2.0,11.0,160.0,264.22,212.45
2016,3,31,7,15,225.0,74.0,1.95,11.0,121.5,187.47,153.72
2016,3,31,7,30,0.0,83.0,1.9,11.0,83.0,81.6,64.52
2016,3,31,7,45,0.0,100.0,1.9,11.5,100.0,98.61,78.9
2016,3,31,8,0,0.0,117.0,1.9,12.0,117.0,115.61,92.82
2016,3,31,8,15,6.0,145.5,1.9,12.5,148.5,148.56,119.89
2016,3,31,8,30,12.0,174.0,1.9,13.0,180.0,182.03,146.87
2016,3,31,8,45,7.0,173.0,1.9,13.5,177.0,176.87,141.71
2016,3,31,9,0,2.0,172.0,1.9,14.0,174.0,171.6,136.59
2016,3,31,9,15,3.0,181.0,1.95,14.0,184.0,181.2,144.05
2016,3,31,9,30,4.0,190.0,2.0,14.0,194.0,190.9,151.52
2016,3,31,9,45,22.0,243.0,2.05,14.5,259.5,260.44,206.82
2016,3,31,10,0,40.0,296.0,2.1,15.0,325.0,340.48,268.64
2016,3,31,10,15,40.5,308.0,2.15,15.5,338.5,353.43,277.31
2016,3,31,10,30,41.0,320.0,2.2,16.0,352.0,366.21,286.13
2016,3,31,10,45,481.5,213.0,2.3,16.5,598.0,682.42,535.18
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,974.46,737.89
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,981.65,739.54
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,985.29,741.95
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,983.84,741.6
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,978.8,738.98
2016,3,31,12,15,935.0,106.0,2.8,17.0,889.0,967.96,732.56
2016,3,31,12,30,935.0,106.0,2.9,17.0,888.0,953.62,723.87
2016,3,31,12,45,938.5,102.5,3.05,17.0,880.5,935.33,712.89
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,913.55,699.48
2016,3,31,13,15,938.0,98.0,3.25,17.0,856.0,884.67,680.38
2016,3,31,13,30,934.0,97.0,3.3,17.0,839.0,852.82,659.16
2016,3,31,13,45,927.5,96.0,3.4,17.0,814.5,816.24,634.72
2016,3,31,14,0,921.0,95.0,3.5,17.0,790.0,777.18,608.27
2016,3,31,14,15,912.0,94.0,3.55,16.5,758.0,734.1,579.44
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,689.14,548.03
2016,3,31,14,45,890.5,91.5,3.65,16.0,687.5,639.89,510.13
2016,3,31,15,0,878.0,90.0,3.7,16.0,649.0,589.55,470.4
2016,3,31,15,15,862.0,87.5,3.7,15.5,605.5,535.58,427.44
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,479.97,381.82
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,422.67,332.75
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,366.58,283.37
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,308.4,231.76
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,252.64,181.54
2016,3,31,16,45,694.5,68.5,3.3,13.5,309.0,196.2,131.81
2016,3,31,17,0,650.0,64.0,3.2,13.0,256.0,142.01,86.3
2016,3,31,17,15,585.5,57.0,2.85,12.5,203.5,91.08,49.4
2016,3,31,17,30,521.0,50.0,2.5,12.0,151.0,47.62,27.12
2016,3,31,17,45,412.5,40.0,2.15,11.5,104.5,29.57,20.44
2016,3,31,18,0,304.0,30.0,1.8,11.0,58.0,23.28,13.48
2016,3,31,18,15,152.0,15.0,1.7,10.5,29.0,11.51,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.0,2.45,10.0,37.0,68.84,28.47
2016,4,1,6,30,336.0,36.0,2.5,10.0,74.0,150.89,109.73
2016,4,1,6,45,427.0,46.5,2.55,10.5,121.5,213.05,166.0
2016,4,1,7,0,518.0,57.0,2.6,11.0,169.0,284.76,229.58
2016,4,1,7,15,578.0,64.5,2.6,11.5,221.0,347.96,285.39
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,416.31,343.66
2016,4,1,7,45,319.0,91.5,2.65,12.5,192.0,288.53,239.93
2016,4,1,8,0,0.0,111.0,2.7,13.0,111.0,109.25,86.91
2016,4,1,8,15,0.0,132.0,2.65,13.0,132.0,130.42,104.54
2016,4,1,8,30,0.0,153.0,2.6,13.0,153.0,151.58,121.66
2016,4,1,8,45,11.5,185.5,2.6,13.5,192.0,193.15,155.38
2016,4,1,9,0,23.0,218.0,2.6,14.0,231.0,235.6,189.14
2016,4,1,9,15,25.0,235.5,2.6,14.0,251.0,255.37,204.38
2016,4,1,9,30,27.0,253.0,2.6,14.0,271.0,275.18,219.6
2016,4,1,9,45,219.0,272.5,2.6,14.5,428.5,485.52,388.08
2016,4,1,10,0,411.0,292.0,2.6,15.0,586.0,687.15,539.78
2016,4,1,10,15,654.5,199.5,2.55,15.0,690.5,816.58,637.25
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,938.77,720.08
2016,4,1,10,45,904.5,108.0,2.5,15.5,818.0,955.88,728.3
2016,4,1,11,0,911.0,109.0,2.5,16.0,841.0,969.68,735.38
2016,4,1,11,15,914.5,109.5,2.45,16.0,856.5,976.73,738.9
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,980.29,740.24
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,978.39,736.7
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,972.95,731.0
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,962.16,723.26
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,947.93,713.4
2016,4,1,12,45,923.5,107.5,2.2,17.0,877.0,929.08,701.08
2016,4,1,13,0,925.0,105.0,2.2,17.0,869.0,906.87,686.59
2016,4,1,13,15,921.0,104.5,2.2,17.0,852.0,878.83,668.17
2016,4,1,13,30,917.0,104.0,2.2,17.0,835.0,847.89,647.75
2016,4,1,13,45,911.5,102.5,2.25,17.0,811.0,812.02,624.24
2016,4,1,14,0,906.0,101.0,2.3,17.0,787.0,773.68,598.77
2016,4,1,14,15,897.0,99.5,2.3,17.0,755.0,730.59,569.3
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,685.68,537.34
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.5,636.65,500.67
2016,4,1,15,0,865.0,93.0,2.4,17.0,648.0,586.49,462.11
2016,4,1,15,15,849.0,90.5,2.4,16.5,604.0,532.02,419.73
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,478.09,376.29
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,421.5,328.78
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,365.88,280.64
2016,4,1,16,15,760.5,78.0,2.45,15.5,413.0,308.1,230.11
2016,4,1,16,30,731.0,74.0,2.4,15.0,362.0,252.75,180.84
2016,4,1,16,45,688.0,69.0,2.4,14.5,309.0,194.35,129.91
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,142.41,86.43
2016,4,1,17,15,582.0,57.0,2.15,13.5,204.5,91.81,49.71
2016,4,1,17,30,519.0,50.0,1.9,13.0,153.0,48.49,27.2
2016,4,1,17,45,415.0,40.0,1.65,12.5,106.5,29.39,20.23
2016,4,1,18,0,311.0,30.0,1.4,12.0,60.0,23.09,13.47
2016,4,1,18,15,155.5,15.0,1.3,11.5,30.0,11.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,10.0,38.5,69.93,34.41
2016,4,2,6,30,319.0,39.0,0.8,10.0,77.0,150.14,109.99
2016,4,2,6,45,401.0,51.0,0.85,10.5,123.5,210.23,163.57
2016,4,2,7,0,483.0,63.0,0.9,11.0,170.0,278.89,223.46
2016,4,2,7,15,241.5,81.5,0.85,11.5,135.0,205.07,167.27
2016,4,2,7,30,0.0,100.0,0.8,12.0,100.0,99.45,79.11
2016,4,2,7,45,0.5,118.5,0.75,12.5,119.0,118.27,94.86
2016,4,2,8,0,1.0,137.0,0.7,13.0,138.0,137.11,109.95
2016,4,2,8,15,13.5,164.0,0.7,13.5,171.0,172.83,138.83
2016,4,2,8,30,26.0,191.0,0.7,14.0,204.0,209.57,167.87
2016,4,2,8,45,76.0,227.5,0.7,14.5,271.0,292.78,233.82
2016,4,2,9,0,126.0,264.0,0.7,15.0,338.0,380.98,300.99
2016,4,2,9,15,188.5,281.0,0.7,15.5,401.0,452.44,354.09
2016,4,2,9,30,251.0,298.0,0.7,16.0,464.0,536.0,414.37
2016,4,2,9,45,426.0,259.0,0.7,16.5,558.5,657.22,502.77
2016,4,2,10,0,601.0,220.0,0.7,17.0,653.0,780.82,588.55
2016,4,2,10,15,713.0,184.5,0.75,17.5,718.5,854.7,636.29
2016,4,2,10,30,825.0,149.0,0.8,18.0,784.0,925.31,680.04
2016,4,2,10,45,828.5,152.0,0.85,18.5,806.0,940.67,687.71
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,952.86,694.24
2016,4,2,11,15,836.5,156.0,0.95,19.5,843.0,960.63,698.09
2016,4,2,11,30,841.0,157.0,1.0,20.0,858.0,965.13,700.02
2016,4,2,11,45,846.0,155.5,1.1,20.5,865.5,964.16,699.53
2016,4,2,12,0,851.0,154.0,1.2,21.0,873.0,959.87,697.02
2016,4,2,12,15,850.5,153.5,1.25,21.0,872.0,948.21,690.39
2016,4,2,12,30,850.0,153.0,1.3,21.0,871.0,933.35,681.85
2016,4,2,12,45,862.0,143.5,1.4,21.0,865.0,917.16,673.22
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,893.98,659.93
2016,4,2,13,15,763.0,187.5,1.55,21.0,811.0,836.78,623.26
2016,4,2,13,30,652.0,241.0,1.6,21.0,763.0,776.18,581.7
2016,4,2,13,45,645.0,233.5,1.7,21.0,737.5,739.93,558.37
2016,4,2,14,0,638.0,226.0,1.8,21.0,712.0,702.21,533.19
2016,4,2,14,15,587.5,231.5,1.85,21.0,664.5,644.22,491.95
2016,4,2,14,30,537.0,237.0,1.9,21.0,617.0,589.59,452.41
2016,4,2,14,45,488.0,241.0,1.95,21.0,572.5,537.15,413.72
2016,4,2,15,0,439.0,245.0,2.0,21.0,528.0,487.77,376.59
2016,4,2,15,15,588.5,184.0,2.0,20.5,536.0,484.73,375.6
2016,4,2,15,30,738.0,123.0,2.0,20.0,544.0,466.6,360.99
2016,4,2,15,45,703.5,114.0,2.05,19.5,487.0,403.29,310.43
2016,4,2,16,0,669.0,105.0,2.1,19.0,430.0,342.61,260.64
2016,4,2,16,15,634.5,99.5,2.1,18.5,381.0,288.12,214.39
2016,4,2,16,30,600.0,94.0,2.1,18.0,332.0,236.8,170.08
2016,4,2,16,45,553.0,92.5,2.1,17.5,287.5,190.15,130.29
2016,4,2,17,0,506.0,91.0,2.1,17.0,243.0,148.12,96.11
2016,4,2,17,15,439.0,80.0,2.0,16.0,193.0,101.28,62.47
2016,4,2,17,30,372.0,69.0,1.9,15.0,143.0,62.1,40.34
2016,4,2,17,45,270.5,53.5,1.8,14.5,98.5,40.56,29.8
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.5,18.8
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,14.88,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
