Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,10.0,18.04,0.0
2016,4,3,6,15,174.0,26.0,1.15,9.0,45.0,81.33,45.54
2016,4,3,6,30,305.0,42.0,1.2,9.0,80.0,149.54,111.06
2016,4,3,6,45,398.0,53.5,1.3,9.5,128.0,213.25,167.6
2016,4,3,7,0,491.0,65.0,1.4,10.0,176.0,286.05,231.28
2016,4,3,7,15,245.5,67.0,1.4,10.5,122.5,197.38,162.36
2016,4,3,7,30,0.0,69.0,1.4,11.0,69.0,66.86,51.91
2016,4,3,7,45,0.0,82.0,1.4,11.5,82.0,79.75,62.85
2016,4,3,8,0,0.0,95.0,1.4,12.0,95.0,92.64,73.42
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,115.77,92.35
2016,4,3,8,30,0.0,141.0,1.4,13.0,141.0,138.95,110.96
2016,4,3,8,45,2.5,163.0,1.4,13.5,164.5,162.95,130.01
2016,4,3,9,0,5.0,185.0,1.4,14.0,188.0,187.12,148.92
2016,4,3,9,15,55.5,245.0,1.4,14.5,281.5,297.79,237.44
2016,4,3,9,30,106.0,305.0,1.4,15.0,375.0,405.96,320.25
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.0,656.17,514.58
2016,4,3,10,0,857.0,121.0,1.5,16.0,741.0,898.05,682.68
2016,4,3,10,15,866.5,122.5,1.5,16.5,771.5,924.0,694.69
2016,4,3,10,30,876.0,124.0,1.5,17.0,802.0,941.42,703.63
2016,4,3,10,45,879.5,127.0,1.55,17.5,824.5,957.4,712.47
2016,4,3,11,0,883.0,130.0,1.6,18.0,847.0,970.08,719.23
2016,4,3,11,15,887.0,131.0,1.65,18.0,862.5,977.76,724.22
2016,4,3,11,30,891.0,132.0,1.7,18.0,878.0,982.04,727.18
2016,4,3,11,45,703.5,227.0,1.75,18.5,819.5,910.53,679.0
2016,4,3,12,0,516.0,322.0,1.8,19.0,761.0,824.99,616.37
2016,4,3,12,15,486.0,331.5,1.85,19.0,744.5,798.93,599.05
2016,4,3,12,30,456.0,341.0,1.9,19.0,728.0,771.52,580.07
2016,4,3,12,45,663.0,242.0,1.95,19.0,798.0,845.17,637.44
2016,4,3,13,0,870.0,143.0,2.0,19.0,868.0,904.75,678.62
2016,4,3,13,15,709.0,214.0,2.1,19.0,797.0,819.45,621.3
2016,4,3,13,30,548.0,285.0,2.2,19.0,726.0,735.47,560.18
2016,4,3,13,45,692.0,214.5,2.3,19.0,754.0,758.78,581.75
2016,4,3,14,0,836.0,144.0,2.4,19.0,782.0,768.8,591.76
2016,4,3,14,15,825.5,141.5,2.45,18.5,750.0,725.5,562.6
2016,4,3,14,30,815.0,139.0,2.5,18.0,718.0,680.73,531.13
2016,4,3,14,45,803.0,135.0,2.55,18.0,680.5,632.34,495.15
2016,4,3,15,0,791.0,131.0,2.6,18.0,643.0,583.11,457.57
2016,4,3,15,15,772.5,127.5,2.6,17.5,599.0,529.06,415.9
2016,4,3,15,30,754.0,124.0,2.6,17.0,555.0,476.26,373.83
2016,4,3,15,45,742.0,115.0,2.65,16.5,509.0,421.56,329.02
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,367.06,282.79
2016,4,3,16,15,698.0,100.5,2.6,15.5,412.0,309.94,233.33
2016,4,3,16,30,666.0,95.0,2.5,15.0,361.0,255.65,185.53
2016,4,3,16,45,630.5,86.0,2.45,14.5,309.5,200.53,137.48
2016,4,3,17,0,595.0,77.0,2.4,14.0,258.0,149.18,94.29
2016,4,3,17,15,529.5,68.5,2.15,13.5,206.5,99.74,58.09
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,57.99,35.15
2016,4,3,17,45,365.0,47.5,1.65,12.5,108.5,36.02,26.13
2016,4,3,18,0,266.0,35.0,1.4,12.0,62.0,26.95,17.03
2016,4,3,18,15,133.0,17.5,1.3,11.5,31.0,13.59,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,8.85,0.0
2016,4,4,6,15,62.0,27.5,2.15,11.5,35.5,51.77,30.0
2016,4,4,6,30,124.0,46.0,2.3,12.0,62.0,94.93,70.22
2016,4,4,6,45,163.5,67.0,2.45,12.5,98.0,139.14,109.19
2016,4,4,7,0,203.0,88.0,2.6,13.0,134.0,187.21,151.21
2016,4,4,7,15,228.0,108.5,2.55,13.5,173.5,231.7,189.61
2016,4,4,7,30,253.0,129.0,2.5,14.0,213.0,278.31,228.75
2016,4,4,7,45,281.0,145.0,2.5,14.5,253.0,323.4,265.72
2016,4,4,8,0,309.0,161.0,2.5,15.0,293.0,370.57,303.42
2016,4,4,8,15,548.5,129.0,2.55,15.0,397.5,516.46,421.53
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,668.75,540.1
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,719.23,574.04
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,768.88,607.48
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,811.43,636.75
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,852.14,664.55
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,886.44,686.4
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,912.82,702.64
2016,4,4,10,15,895.0,115.5,3.05,17.0,789.5,938.78,718.85
2016,4,4,10,30,904.0,117.0,3.0,17.0,820.0,961.74,732.97
2016,4,4,10,45,909.0,119.0,3.0,17.5,843.0,978.37,741.81
2016,4,4,11,0,914.0,121.0,3.0,18.0,866.0,991.62,748.47
2016,4,4,11,15,917.5,121.5,3.0,18.0,881.5,998.43,752.34
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,1001.73,754.04
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,999.19,750.57
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,993.12,744.93
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,981.6,737.22
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,966.67,727.37
2016,4,4,12,45,924.0,120.5,3.0,19.0,900.0,947.93,715.06
2016,4,4,13,0,927.0,117.0,3.0,19.0,892.0,925.81,700.54
2016,4,4,13,15,922.5,116.0,3.0,19.0,874.5,896.57,681.18
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,864.46,659.85
2016,4,4,13,45,910.0,115.0,3.0,19.0,831.5,827.92,635.34
2016,4,4,14,0,902.0,115.0,3.0,19.0,806.0,789.06,609.06
2016,4,4,14,15,892.0,113.0,3.05,19.0,773.0,744.72,578.89
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,698.66,546.05
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,648.22,508.4
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,596.83,468.98
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,542.05,426.68
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,487.37,382.96
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,429.31,335.16
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,371.07,285.79
2016,4,4,16,15,725.5,93.5,3.5,16.5,420.0,313.2,235.35
2016,4,4,16,30,693.0,89.0,3.3,16.0,368.0,258.16,186.62
2016,4,4,16,45,642.0,84.0,3.15,15.5,314.0,202.03,138.07
2016,4,4,17,0,591.0,79.0,3.0,15.0,260.0,151.41,96.06
2016,4,4,17,15,522.5,70.5,2.55,14.0,208.0,101.86,59.89
2016,4,4,17,30,454.0,62.0,2.1,13.0,156.0,60.37,36.89
2016,4,4,17,45,345.0,50.0,1.7,12.5,109.5,37.54,27.5
2016,4,4,18,0,236.0,38.0,1.3,12.0,63.0,29.33,19.2
2016,4,4,18,15,118.0,19.0,1.2,11.5,31.5,14.77,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,56.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,112.0,13.0,1.2,10.0,17.0,34.96,0.0
2016,4,5,6,15,262.5,26.0,1.3,10.5,55.5,107.29,67.26
2016,4,5,6,30,413.0,39.0,1.4,11.0,94.0,182.67,135.86
2016,4,5,6,45,494.0,48.5,1.55,12.0,144.0,245.64,192.05
2016,4,5,7,0,575.0,58.0,1.7,13.0,194.0,316.9,254.11
2016,4,5,7,15,631.5,64.5,1.75,13.5,247.5,380.99,309.37
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,449.75,366.46
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,509.19,414.61
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,572.81,464.32
2016,4,5,8,15,797.5,82.5,2.0,15.5,462.0,628.71,506.05
2016,4,5,8,30,825.0,86.0,2.0,16.0,514.0,684.82,545.66
2016,4,5,8,45,847.5,88.0,2.0,16.5,562.5,735.36,579.27
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,780.55,608.38
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,822.92,635.87
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,863.29,661.68
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,896.84,683.04
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,927.72,702.51
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,953.01,717.71
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,975.14,730.83
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,991.02,740.29
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,1003.45,747.55
2016,4,5,11,15,949.0,103.0,3.05,21.0,893.0,1010.51,751.96
2016,4,5,11,30,952.0,104.0,3.1,21.0,908.0,1013.94,754.15
2016,4,5,11,45,954.0,104.0,3.2,21.5,915.0,1011.71,751.71
2016,4,5,12,0,956.0,104.0,3.3,22.0,922.0,1005.83,747.02
2016,4,5,12,15,955.5,103.5,3.25,22.0,920.5,993.49,738.44
2016,4,5,12,30,955.0,103.0,3.2,22.0,919.0,977.62,727.69
2016,4,5,12,45,953.0,102.5,3.2,22.0,909.5,956.95,714.22
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,932.96,698.61
2016,4,5,13,15,947.0,101.5,3.15,22.0,882.5,904.08,679.37
2016,4,5,13,30,943.0,101.0,3.1,22.0,865.0,872.23,658.12
2016,4,5,13,45,936.5,99.5,3.05,22.5,840.0,834.61,631.64
2016,4,5,14,0,930.0,98.0,3.0,23.0,815.0,794.51,603.44
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.5,750.73,573.43
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,705.04,541.55
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,655.17,504.29
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,604.21,465.39
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.5,549.6,423.47
2016,4,5,15,30,856.0,87.0,2.3,22.0,583.0,493.26,379.01
2016,4,5,15,45,834.0,84.5,2.2,22.0,533.5,435.63,331.68
2016,4,5,16,0,812.0,82.0,2.1,22.0,484.0,379.0,283.85
2016,4,5,16,15,782.5,78.0,1.85,21.5,432.0,319.88,233.41
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,263.17,184.2
2016,4,5,16,45,711.0,69.5,1.4,20.5,326.0,206.17,135.49
2016,4,5,17,0,669.0,65.0,1.2,20.0,272.0,151.11,90.24
2016,4,5,17,15,607.0,58.5,1.15,19.0,219.0,99.32,53.0
2016,4,5,17,30,545.0,52.0,1.1,18.0,166.0,54.67,29.13
2016,4,5,17,45,443.5,42.5,1.1,17.0,117.5,30.96,21.32
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,25.24,15.56
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,12.31,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.0,7.0,1.1,13.5,9.0,6.88,0.0
2016,4,6,6,0,104.0,14.0,1.1,14.0,18.0,40.03,0.0
2016,4,6,6,15,245.5,28.0,1.15,15.0,56.5,105.88,67.59
2016,4,6,6,30,387.0,42.0,1.2,16.0,95.0,179.16,131.62
2016,4,6,6,45,475.5,51.0,1.25,17.0,145.0,243.29,187.06
2016,4,6,7,0,564.0,60.0,1.3,18.0,195.0,316.44,248.83
2016,4,6,7,15,620.5,66.5,1.35,18.5,249.0,380.14,302.27
2016,4,6,7,30,677.0,73.0,1.4,19.0,303.0,448.5,357.5
2016,4,6,7,45,715.5,78.0,1.5,19.5,356.5,509.03,405.08
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,569.76,451.28
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,625.58,492.05
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,681.62,530.98
2016,4,6,8,45,829.0,94.0,1.8,21.5,561.0,730.83,563.56
2016,4,6,9,0,849.0,97.0,1.9,22.0,609.0,779.01,594.92
2016,4,6,9,15,863.5,99.5,1.95,22.5,652.0,820.83,620.99
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,855.75,642.1
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,889.02,661.97
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,919.61,679.9
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,944.32,692.86
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,965.96,703.76
2016,4,6,10,45,913.5,114.0,1.95,25.5,849.0,981.32,710.6
2016,4,6,11,0,916.0,117.0,1.9,26.0,871.0,993.23,715.32
2016,4,6,11,15,919.0,117.5,1.8,26.0,885.5,999.47,717.31
2016,4,6,11,30,922.0,118.0,1.7,26.0,900.0,1002.21,717.19
2016,4,6,11,45,920.5,119.5,1.65,26.5,905.5,998.2,712.26
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,990.69,705.35
2016,4,6,12,15,918.0,121.0,1.55,27.0,909.0,978.65,697.16
2016,4,6,12,30,917.0,121.0,1.5,27.0,907.0,963.23,687.02
2016,4,6,12,45,907.0,124.5,1.45,27.5,895.0,940.02,670.77
2016,4,6,13,0,897.0,128.0,1.4,28.0,883.0,913.93,652.89
2016,4,6,13,15,892.0,127.0,1.3,28.0,865.0,884.87,633.83
2016,4,6,13,30,887.0,126.0,1.2,28.0,847.0,853.09,613.07
2016,4,6,13,45,878.5,125.0,1.15,28.0,821.5,816.01,589.53
2016,4,6,14,0,870.0,124.0,1.1,28.0,796.0,776.76,564.5
2016,4,6,14,15,859.5,122.0,1.05,28.0,763.5,734.03,537.0
2016,4,6,14,30,849.0,120.0,1.0,28.0,731.0,688.4,506.06
2016,4,6,14,45,716.5,157.5,0.95,28.5,654.5,603.04,444.38
2016,4,6,15,0,584.0,195.0,0.9,29.0,578.0,527.32,388.89
2016,4,6,15,15,474.0,213.0,0.85,29.0,510.5,454.61,336.06
2016,4,6,15,30,364.0,231.0,0.8,29.0,443.0,392.5,290.25
2016,4,6,15,45,488.5,177.5,0.8,29.0,436.0,374.4,275.9
2016,4,6,16,0,613.0,124.0,0.8,29.0,429.0,343.46,249.51
2016,4,6,16,15,608.0,110.5,0.75,28.5,386.0,293.74,209.14
2016,4,6,16,30,603.0,97.0,0.7,28.0,343.0,244.05,167.88
2016,4,6,16,45,543.5,95.0,0.7,27.5,293.5,193.94,127.95
2016,4,6,17,0,484.0,93.0,0.7,27.0,244.0,150.0,94.29
2016,4,6,17,15,429.0,80.5,0.75,26.0,196.0,103.9,61.77
2016,4,6,17,30,374.0,68.0,0.8,25.0,148.0,64.14,38.86
2016,4,6,17,45,292.0,53.5,0.85,24.5,105.0,40.13,28.32
2016,4,6,18,0,210.0,39.0,0.9,24.0,62.0,29.97,18.88
2016,4,6,18,15,105.0,19.5,0.85,23.5,31.0,15.08,0.64
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,16.73,0.0
2016,4,7,6,15,117.0,34.5,2.7,15.0,51.0,75.11,49.27
2016,4,7,6,30,234.0,52.0,2.9,15.0,85.0,142.35,106.66
2016,4,7,6,45,300.0,67.5,3.1,15.5,129.0,196.6,154.12
2016,4,7,7,0,366.0,83.0,3.3,16.0,173.0,257.77,207.08
2016,4,7,7,15,435.5,88.5,3.4,16.0,220.0,315.75,257.24
2016,4,7,7,30,505.0,94.0,3.5,16.0,267.0,383.23,314.15
2016,4,7,7,45,448.5,124.0,3.6,16.5,296.5,405.63,332.11
2016,4,7,8,0,392.0,154.0,3.7,17.0,326.0,424.25,345.87
2016,4,7,8,15,399.0,174.0,3.65,17.0,366.5,467.9,379.84
2016,4,7,8,30,406.0,194.0,3.6,17.0,407.0,510.96,412.48
2016,4,7,8,45,314.5,233.0,3.6,17.0,407.5,492.73,395.5
2016,4,7,9,0,223.0,272.0,3.6,17.0,408.0,466.17,371.95
2016,4,7,9,15,344.0,261.5,3.55,17.0,487.5,567.6,451.55
2016,4,7,9,30,465.0,251.0,3.5,17.0,567.0,676.09,533.65
2016,4,7,9,45,646.0,191.0,3.45,17.5,655.0,783.79,614.3
2016,4,7,10,0,827.0,131.0,3.4,18.0,743.0,890.74,686.9
2016,4,7,10,15,667.0,210.0,3.35,18.0,716.5,848.42,654.92
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,790.27,608.41
2016,4,7,10,45,677.5,215.0,3.3,18.5,766.0,879.3,674.11
2016,4,7,11,0,848.0,141.0,3.3,19.0,842.0,962.09,728.42
2016,4,7,11,15,683.5,232.0,3.25,19.0,803.5,907.89,689.71
2016,4,7,11,30,519.0,323.0,3.2,19.0,765.0,842.49,639.14
2016,4,7,11,45,532.0,313.0,3.15,19.0,769.5,840.36,638.18
2016,4,7,12,0,545.0,303.0,3.1,19.0,774.0,835.98,635.23
2016,4,7,12,15,505.0,324.0,3.05,19.0,759.5,811.83,616.68
2016,4,7,12,30,465.0,345.0,3.0,19.0,745.0,786.32,597.34
2016,4,7,12,45,424.0,360.0,3.0,19.0,722.0,753.05,572.95
2016,4,7,13,0,383.0,375.0,3.0,19.0,699.0,715.87,545.8
2016,4,7,13,15,333.0,381.5,3.0,18.5,659.5,667.48,511.34
2016,4,7,13,30,283.0,388.0,3.0,18.0,620.0,620.51,477.48
2016,4,7,13,45,300.5,371.0,3.0,18.0,610.5,605.37,467.56
2016,4,7,14,0,318.0,354.0,3.0,18.0,601.0,588.32,455.92
2016,4,7,14,15,265.5,348.0,3.0,18.0,548.5,530.13,412.14
2016,4,7,14,30,213.0,342.0,3.0,18.0,496.0,474.19,369.79
2016,4,7,14,45,309.0,302.0,3.0,18.0,512.5,485.26,380.35
2016,4,7,15,0,405.0,262.0,3.0,18.0,529.0,486.34,382.2
2016,4,7,15,15,318.5,260.0,2.95,17.5,461.5,416.45,328.05
2016,4,7,15,30,232.0,258.0,2.9,17.0,394.0,354.95,280.17
2016,4,7,15,45,169.0,237.0,2.85,17.0,332.0,294.28,232.35
2016,4,7,16,0,106.0,216.0,2.8,17.0,270.0,241.59,190.77
2016,4,7,16,15,102.0,193.0,2.65,16.5,240.5,211.84,167.04
2016,4,7,16,30,98.0,170.0,2.5,16.0,211.0,182.62,143.32
2016,4,7,16,45,85.0,148.5,2.4,16.0,180.5,153.38,119.44
2016,4,7,17,0,72.0,127.0,2.3,16.0,150.0,125.75,96.95
2016,4,7,17,15,58.0,104.0,2.15,15.5,120.5,98.53,75.19
2016,4,7,17,30,44.0,81.0,2.0,15.0,91.0,73.31,55.28
2016,4,7,17,45,25.0,59.0,1.85,15.0,64.5,52.51,40.36
2016,4,7,18,0,6.0,37.0,1.7,15.0,38.0,34.74,23.85
2016,4,7,18,15,3.0,18.5,1.6,14.5,19.0,17.86,3.51
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,26.0,1.2,13.5,26.0,25.12,14.32
2016,4,8,6,30,0.0,43.0,1.4,14.0,43.0,42.45,29.86
2016,4,8,6,45,0.5,64.0,1.6,14.5,64.5,64.15,48.6
2016,4,8,7,0,1.0,85.0,1.8,15.0,86.0,85.72,66.99
2016,4,8,7,15,9.5,105.5,1.8,15.0,109.0,110.51,87.92
2016,4,8,7,30,18.0,126.0,1.8,15.0,132.0,136.09,109.24
2016,4,8,7,45,17.0,143.0,1.8,15.5,149.5,153.16,122.84
2016,4,8,8,0,16.0,160.0,1.8,16.0,167.0,170.13,136.08
2016,4,8,8,15,10.5,166.5,1.8,16.0,171.5,172.87,137.72
2016,4,8,8,30,5.0,173.0,1.8,16.0,176.0,175.3,139.08
2016,4,8,8,45,36.5,219.5,1.85,16.5,241.5,254.27,202.3
2016,4,8,9,0,68.0,266.0,1.9,17.0,307.0,330.02,261.05
2016,4,8,9,15,44.0,258.0,1.9,17.0,285.5,302.33,237.97
2016,4,8,9,30,20.0,250.0,1.9,17.0,264.0,265.76,208.35
2016,4,8,9,45,32.5,283.5,1.9,17.0,307.5,319.96,250.3
2016,4,8,10,0,45.0,317.0,1.9,17.0,351.0,366.82,285.64
2016,4,8,10,15,98.0,353.0,1.95,17.0,430.0,453.61,351.96
2016,4,8,10,30,151.0,389.0,2.0,17.0,509.0,550.59,423.78
2016,4,8,10,45,128.5,396.5,2.05,17.0,500.5,537.51,412.48
2016,4,8,11,0,106.0,404.0,2.1,17.0,492.0,514.84,395.06
2016,4,8,11,15,62.0,351.5,2.15,17.0,403.5,416.42,321.26
2016,4,8,11,30,18.0,299.0,2.2,17.0,315.0,311.9,241.26
2016,4,8,11,45,15.0,275.5,2.25,17.0,289.0,284.97,220.95
2016,4,8,12,0,12.0,252.0,2.3,17.0,263.0,258.24,200.37
2016,4,8,12,15,15.5,280.0,2.3,17.0,294.0,288.92,224.17
2016,4,8,12,30,19.0,308.0,2.3,17.0,325.0,319.34,247.41
2016,4,8,12,45,14.0,266.0,2.3,17.5,278.5,272.43,210.92
2016,4,8,13,0,9.0,224.0,2.3,18.0,232.0,226.07,174.85
2016,4,8,13,15,34.0,297.5,2.35,18.0,326.0,322.44,250.1
2016,4,8,13,30,59.0,371.0,2.4,18.0,420.0,413.7,319.3
2016,4,8,13,45,33.0,288.5,2.45,18.0,316.0,308.55,239.25
2016,4,8,14,0,7.0,206.0,2.5,18.0,212.0,204.89,158.9
2016,4,8,14,15,40.0,267.5,2.5,17.5,297.0,288.48,225.83
2016,4,8,14,30,73.0,329.0,2.5,17.0,382.0,366.86,287.1
2016,4,8,14,45,55.0,298.5,2.5,17.0,337.5,321.61,252.09
2016,4,8,15,0,37.0,268.0,2.5,17.0,293.0,278.23,218.67
2016,4,8,15,15,18.5,188.0,2.5,16.5,200.5,190.55,150.12
2016,4,8,15,30,0.0,108.0,2.5,16.0,108.0,104.34,80.9
2016,4,8,15,45,0.0,98.5,2.5,16.0,98.5,95.18,73.72
2016,4,8,16,0,0.0,89.0,2.5,16.0,89.0,86.05,66.41
2016,4,8,16,15,0.0,105.5,2.45,15.5,105.5,101.44,79.58
2016,4,8,16,30,0.0,122.0,2.4,15.0,122.0,116.19,92.23
2016,4,8,16,45,0.0,104.0,2.35,15.0,104.0,99.01,78.12
2016,4,8,17,0,0.0,86.0,2.3,15.0,86.0,81.94,63.92
2016,4,8,17,15,0.0,68.5,2.15,14.5,68.5,65.43,50.08
2016,4,8,17,30,0.0,51.0,2.0,14.0,51.0,49.07,36.11
2016,4,8,17,45,0.0,36.0,1.9,14.0,36.0,34.77,25.04
2016,4,8,18,0,0.0,21.0,1.8,14.0,21.0,20.26,11.71
2016,4,8,18,15,0.0,10.5,1.75,14.0,10.5,10.12,0.19
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.55,13.0,6.5,6.39,0.0
2016,4,9,6,0,0.0,13.0,1.6,13.0,13.0,12.54,0.0
2016,4,9,6,15,10.0,33.0,1.75,13.0,34.5,37.26,24.03
2016,4,9,6,30,20.0,53.0,1.9,13.0,56.0,62.4,46.32
2016,4,9,6,45,35.5,74.5,2.05,13.5,82.5,92.07,71.95
2016,4,9,7,0,51.0,96.0,2.2,14.0,109.0,123.12,98.59
2016,4,9,7,15,63.0,118.0,2.2,14.0,138.0,154.49,125.3
2016,4,9,7,30,75.0,140.0,2.2,14.0,167.0,186.9,152.44
2016,4,9,7,45,37.5,124.5,2.25,14.5,138.0,149.48,120.69
2016,4,9,8,0,0.0,109.0,2.3,15.0,109.0,106.68,84.05
2016,4,9,8,15,2.5,141.5,2.25,15.0,143.0,141.3,112.44
2016,4,9,8,30,5.0,174.0,2.2,15.0,177.0,176.25,140.56
2016,4,9,8,45,3.5,175.0,2.2,15.5,177.0,175.67,139.26
2016,4,9,9,0,2.0,176.0,2.2,16.0,177.0,175.12,138.11
2016,4,9,9,15,4.5,190.0,2.15,16.0,193.0,191.14,150.64
2016,4,9,9,30,7.0,204.0,2.1,16.0,209.0,207.29,163.15
2016,4,9,9,45,12.5,234.5,2.1,16.0,244.0,243.06,191.16
2016,4,9,10,0,18.0,265.0,2.1,16.0,279.0,279.06,218.95
2016,4,9,10,15,14.0,250.0,2.1,16.0,261.5,259.89,203.44
2016,4,9,10,30,10.0,235.0,2.1,16.0,244.0,240.8,188.2
2016,4,9,10,45,28.0,299.5,2.1,16.5,323.5,331.03,257.89
2016,4,9,11,0,46.0,364.0,2.1,17.0,403.0,415.33,320.7
2016,4,9,11,15,51.5,377.5,2.05,17.0,421.5,433.72,333.7
2016,4,9,11,30,57.0,391.0,2.0,17.0,440.0,451.79,346.77
2016,4,9,11,45,41.0,363.5,1.95,17.0,399.5,406.34,312.27
2016,4,9,12,0,25.0,336.0,1.9,17.0,359.0,361.37,278.18
2016,4,9,12,15,25.0,334.5,1.85,17.0,357.0,358.44,276.09
2016,4,9,12,30,25.0,333.0,1.8,17.0,355.0,355.41,273.77
2016,4,9,12,45,143.5,374.0,1.8,17.0,496.5,506.9,390.24
2016,4,9,13,0,262.0,415.0,1.8,17.0,638.0,651.08,495.62
2016,4,9,13,15,193.5,409.5,1.8,16.5,573.0,573.65,438.43
2016,4,9,13,30,125.0,404.0,1.8,16.0,508.0,503.87,387.33
2016,4,9,13,45,76.0,354.0,1.8,16.0,417.0,406.76,315.09
2016,4,9,14,0,27.0,304.0,1.8,16.0,326.0,316.85,246.52
2016,4,9,14,15,30.5,299.5,1.8,16.0,323.0,312.65,244.14
2016,4,9,14,30,34.0,295.0,1.8,16.0,320.0,308.06,241.07
2016,4,9,14,45,22.5,256.5,1.85,16.0,273.0,261.1,204.92
2016,4,9,15,0,11.0,218.0,1.9,16.0,226.0,216.07,169.94
2016,4,9,15,15,5.5,188.0,1.9,16.0,192.0,183.62,144.57
2016,4,9,15,30,0.0,158.0,1.9,16.0,158.0,151.86,119.45
2016,4,9,15,45,0.0,141.0,1.9,16.0,141.0,135.46,106.56
2016,4,9,16,0,0.0,124.0,1.9,16.0,124.0,119.12,93.57
2016,4,9,16,15,0.0,89.5,1.7,15.5,89.5,86.41,66.99
2016,4,9,16,30,0.0,55.0,1.5,15.0,55.0,53.14,39.46
2016,4,9,16,45,0.0,47.0,1.35,15.0,47.0,45.4,33.05
2016,4,9,17,0,0.0,39.0,1.2,15.0,39.0,37.65,26.54
2016,4,9,17,15,0.0,31.5,1.05,14.5,31.5,30.4,20.4
2016,4,9,17,30,0.0,24.0,0.9,14.0,24.0,23.15,14.16
2016,4,9,17,45,0.0,17.0,0.8,14.0,17.0,16.39,8.89
2016,4,9,18,0,0.0,10.0,0.7,14.0,10.0,9.64,2.66
2016,4,9,18,15,0.0,5.0,0.65,14.0,5.0,4.82,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,1.8,13.0,7.5,7.23,0.54
2016,4,10,7,0,0.0,10.0,1.9,13.0,10.0,9.64,2.66
2016,4,10,7,15,0.0,13.0,1.9,13.0,13.0,12.54,5.17
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,15.44,7.66
2016,4,10,7,45,0.0,16.5,1.95,13.5,16.5,15.92,8.02
2016,4,10,8,0,0.0,17.0,2.0,14.0,17.0,16.41,8.37
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,26.56,16.95
2016,4,10,8,30,0.0,38.0,2.0,14.0,38.0,36.72,25.46
2016,4,10,8,45,0.0,61.5,2.05,14.0,61.5,59.47,44.44
2016,4,10,9,0,0.0,85.0,2.1,14.0,85.0,82.25,63.22
2016,4,10,9,15,0.0,88.0,2.15,14.0,88.0,85.18,65.44
2016,4,10,9,30,0.0,91.0,2.2,14.0,91.0,88.1,67.68
2016,4,10,9,45,0.0,107.5,2.25,14.5,107.5,104.32,80.68
2016,4,10,10,0,0.0,124.0,2.3,15.0,124.0,120.62,93.59
2016,4,10,10,15,0.0,103.5,2.35,15.0,103.5,100.41,77.01
2016,4,10,10,30,0.0,83.0,2.4,15.0,83.0,80.4,60.63
2016,4,10,10,45,0.0,100.5,2.45,15.0,100.5,97.51,74.5
2016,4,10,11,0,0.0,118.0,2.5,15.0,118.0,114.7,88.33
2016,4,10,11,15,0.0,110.0,2.55,15.0,110.0,106.84,81.89
2016,4,10,11,30,0.0,102.0,2.6,15.0,102.0,99.01,75.51
2016,4,10,11,45,0.5,127.0,2.7,15.0,128.0,123.97,95.68
2016,4,10,12,0,1.0,152.0,2.8,15.0,154.0,148.94,115.71
2016,4,10,12,15,2.0,158.5,2.85,15.0,161.0,156.17,121.5
2016,4,10,12,30,3.0,165.0,2.9,15.0,168.0,163.35,127.29
2016,4,10,12,45,1.5,116.0,2.95,15.0,117.5,113.94,87.6
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,64.92,47.8
2016,4,10,13,15,0.0,76.0,3.05,15.0,76.0,73.64,55.0
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,82.36,62.18
2016,4,10,13,45,0.0,84.5,3.15,15.0,84.5,81.86,61.84
2016,4,10,14,0,0.0,84.0,3.2,15.0,84.0,81.36,61.52
2016,4,10,14,15,0.0,113.0,3.15,14.5,113.0,109.43,84.71
2016,4,10,14,30,0.0,142.0,3.1,14.0,142.0,137.38,107.78
2016,4,10,14,45,9.5,192.0,3.1,14.0,198.5,191.25,151.81
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,243.53,194.05
2016,4,10,15,15,9.5,172.0,3.0,14.0,178.5,170.59,135.48
2016,4,10,15,30,0.0,102.0,2.9,14.0,102.0,98.61,76.82
2016,4,10,15,45,0.0,100.5,2.85,14.0,100.5,97.09,75.88
2016,4,10,16,0,0.0,99.0,2.8,14.0,99.0,95.55,74.85
2016,4,10,16,15,0.0,87.5,2.65,13.5,87.5,84.52,66.0
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,73.49,57.03
2016,4,10,16,45,0.0,65.5,2.45,13.0,65.5,63.31,48.56
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,53.14,39.98
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,42.49,30.94
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,31.85,21.74
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,22.67,14.58
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,13.5,6.08
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,7.23,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,11.5,13.5,17.48,0.0
2016,4,11,6,0,75.0,23.0,0.9,12.0,27.0,45.25,15.16
2016,4,11,6,15,172.0,41.5,1.05,12.0,65.5,103.64,73.96
2016,4,11,6,30,269.0,60.0,1.2,12.0,104.0,165.49,127.3
2016,4,11,6,45,134.5,62.0,1.35,12.5,84.0,123.88,97.93
2016,4,11,7,0,0.0,64.0,1.5,13.0,64.0,62.37,47.73
2016,4,11,7,15,0.0,80.0,1.55,13.0,80.0,78.32,61.4
2016,4,11,7,30,0.0,96.0,1.6,13.0,96.0,94.26,74.75
2016,4,11,7,45,3.5,125.5,1.65,13.5,127.5,126.35,101.26
2016,4,11,8,0,7.0,155.0,1.7,14.0,159.0,158.82,127.54
2016,4,11,8,15,65.0,197.5,1.7,14.0,233.0,249.13,201.79
2016,4,11,8,30,123.0,240.0,1.7,14.0,307.0,346.66,279.45
2016,4,11,8,45,426.0,188.0,1.75,14.5,449.0,538.89,433.24
2016,4,11,9,0,729.0,136.0,1.8,15.0,591.0,740.89,583.78
2016,4,11,9,15,514.0,222.5,1.8,15.0,554.0,676.95,530.64
2016,4,11,9,30,299.0,309.0,1.8,15.0,517.0,592.82,462.88
2016,4,11,9,45,205.0,334.0,1.85,15.5,480.0,534.89,416.97
2016,4,11,10,0,111.0,359.0,1.9,16.0,443.0,471.48,366.05
2016,4,11,10,15,114.0,371.0,1.9,16.0,460.0,496.68,384.5
2016,4,11,10,30,117.0,383.0,1.9,16.0,477.0,512.54,395.5
2016,4,11,10,45,75.5,361.5,1.9,16.5,423.5,441.32,340.57
2016,4,11,11,0,34.0,340.0,1.9,17.0,370.0,378.41,291.61
2016,4,11,11,15,33.0,347.0,1.9,17.0,376.0,383.83,295.7
2016,4,11,11,30,32.0,354.0,1.9,17.0,382.0,389.05,299.32
2016,4,11,11,45,452.0,243.5,1.95,17.0,639.0,694.85,537.39
2016,4,11,12,0,872.0,133.0,2.0,17.0,896.0,966.48,725.22
2016,4,11,12,15,871.5,133.0,2.0,17.0,895.0,955.11,714.57
2016,4,11,12,30,871.0,133.0,2.0,17.0,894.0,940.53,705.09
2016,4,11,12,45,852.5,142.0,2.05,17.0,880.0,915.62,689.33
2016,4,11,13,0,834.0,151.0,2.1,17.0,866.0,892.11,674.55
2016,4,11,13,15,584.5,265.5,2.1,17.0,762.0,772.25,589.54
2016,4,11,13,30,335.0,380.0,2.1,17.0,658.0,656.22,501.35
2016,4,11,13,45,574.0,261.5,2.1,17.0,720.5,718.04,553.41
2016,4,11,14,0,813.0,143.0,2.1,17.0,783.0,760.02,587.46
2016,4,11,14,15,803.0,141.0,2.1,17.0,751.5,718.23,558.05
2016,4,11,14,30,793.0,139.0,2.1,17.0,720.0,675.04,526.57
2016,4,11,14,45,783.0,134.5,2.15,17.0,683.5,628.24,492.07
2016,4,11,15,0,773.0,130.0,2.2,17.0,647.0,580.5,455.91
2016,4,11,15,15,755.0,126.5,2.15,17.0,604.0,527.36,414.26
2016,4,11,15,30,737.0,123.0,2.1,17.0,561.0,475.56,372.54
2016,4,11,15,45,712.0,119.0,2.1,17.0,514.0,420.81,327.58
2016,4,11,16,0,687.0,115.0,2.1,17.0,467.0,367.62,282.68
2016,4,11,16,15,655.0,109.5,2.05,16.5,417.0,312.6,235.88
2016,4,11,16,30,623.0,104.0,2.0,16.0,367.0,260.47,190.67
2016,4,11,16,45,584.5,95.5,1.95,16.0,316.5,207.35,144.63
2016,4,11,17,0,546.0,87.0,1.9,16.0,266.0,158.38,103.38
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.5,111.1,67.81
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,70.55,43.08
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,41.25,30.76
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,32.0,21.99
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,19.74,8.26
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,1.75,11.5,1.5,1.47,0.0
2016,4,12,6,0,0.0,3.0,2.0,12.0,3.0,2.89,0.0
2016,4,12,6,15,0.0,7.5,2.15,12.0,7.5,7.23,0.31
2016,4,12,6,30,0.0,12.0,2.3,12.0,12.0,11.57,4.19
2016,4,12,6,45,0.0,17.5,2.45,12.5,17.5,16.88,8.85
2016,4,12,7,0,0.0,23.0,2.6,13.0,23.0,22.19,13.46
2016,4,12,7,15,0.0,28.5,2.55,13.0,28.5,27.5,18.05
2016,4,12,7,30,0.0,34.0,2.5,13.0,34.0,32.82,22.58
2016,4,12,7,45,0.0,54.5,2.5,13.0,54.5,52.66,39.42
2016,4,12,8,0,0.0,75.0,2.5,13.0,75.0,72.52,56.07
2016,4,12,8,15,0.0,83.0,2.5,13.0,83.0,80.28,62.38
2016,4,12,8,30,0.0,91.0,2.5,13.0,91.0,88.08,68.68
2016,4,12,8,45,0.0,68.0,2.5,13.5,68.0,65.77,49.73
2016,4,12,9,0,0.0,45.0,2.5,14.0,45.0,43.51,30.92
2016,4,12,9,15,0.0,88.5,2.55,14.0,88.5,85.66,65.86
2016,4,12,9,30,0.0,132.0,2.6,14.0,132.0,128.62,100.87
2016,4,12,9,45,2.5,162.0,2.65,14.5,164.0,160.7,126.47
2016,4,12,10,0,5.0,192.0,2.7,15.0,196.0,192.99,151.89
2016,4,12,10,15,7.0,210.0,2.75,15.0,216.0,212.85,167.44
2016,4,12,10,30,9.0,228.0,2.8,15.0,236.0,232.73,182.96
2016,4,12,10,45,8.0,219.0,2.9,15.0,226.5,222.6,174.73
2016,4,12,11,0,7.0,210.0,3.0,15.0,217.0,212.52,166.63
2016,4,12,11,15,13.5,262.0,3.05,15.0,274.0,270.63,212.42
2016,4,12,11,30,20.0,314.0,3.1,15.0,331.0,328.83,257.45
2016,4,12,11,45,14.0,262.5,3.2,15.0,274.5,270.95,212.25
2016,4,12,12,0,8.0,211.0,3.3,15.0,218.0,213.74,167.31
2016,4,12,12,15,35.0,308.0,3.3,15.0,338.5,340.58,267.39
2016,4,12,12,30,62.0,405.0,3.3,15.0,459.0,462.49,360.27
2016,4,12,12,45,61.5,399.5,3.35,15.0,453.0,453.67,353.26
2016,4,12,13,0,61.0,394.0,3.4,15.0,447.0,444.67,346.73
2016,4,12,13,15,62.0,385.5,3.4,15.0,438.5,433.8,338.81
2016,4,12,13,30,63.0,377.0,3.4,15.0,430.0,422.73,330.76
2016,4,12,13,45,150.5,377.5,3.45,15.0,498.0,491.49,385.95
2016,4,12,14,0,238.0,378.0,3.5,15.0,566.0,550.41,432.42
2016,4,12,14,15,158.0,357.0,3.55,15.0,480.0,461.08,363.27
2016,4,12,14,30,78.0,336.0,3.6,15.0,394.0,376.96,297.61
2016,4,12,14,45,118.5,324.5,3.65,15.0,407.5,386.87,306.85
2016,4,12,15,0,159.0,313.0,3.7,15.0,421.0,391.93,311.66
2016,4,12,15,15,341.0,251.5,3.7,15.0,462.0,422.45,337.5
2016,4,12,15,30,523.0,190.0,3.7,15.0,503.0,434.4,346.54
2016,4,12,15,45,460.5,189.0,3.7,15.0,448.0,376.63,298.95
2016,4,12,16,0,398.0,188.0,3.7,15.0,393.0,324.66,255.93
2016,4,12,16,15,408.5,164.5,3.6,14.5,356.0,282.54,219.85
2016,4,12,16,30,419.0,141.0,3.5,14.0,319.0,239.12,181.67
2016,4,12,16,45,363.0,135.0,3.45,13.5,274.5,195.56,145.23
2016,4,12,17,0,307.0,129.0,3.4,13.0,230.0,160.42,116.96
2016,4,12,17,15,265.0,110.5,3.15,12.5,186.5,120.02,85.46
2016,4,12,17,30,223.0,92.0,2.9,12.0,143.0,84.53,60.56
2016,4,12,17,45,167.5,71.0,2.65,12.0,104.0,56.31,44.43
2016,4,12,18,0,112.0,50.0,2.4,12.0,65.0,40.52,29.61
2016,4,12,18,15,56.0,29.0,2.35,11.5,36.5,25.42,13.06
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
