Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.5,13.5,1.75,10.5,16.5,20.88,0.0
2016,4,13,6,0,89.0,27.0,1.9,11.0,33.0,54.5,27.28
2016,4,13,6,15,191.5,45.0,2.1,11.5,73.0,113.87,82.97
2016,4,13,6,30,294.0,63.0,2.3,12.0,113.0,178.73,138.75
2016,4,13,6,45,392.0,72.5,2.55,12.5,164.0,243.27,194.95
2016,4,13,7,0,490.0,82.0,2.8,13.0,215.0,319.96,260.86
2016,4,13,7,15,544.0,90.0,2.8,13.0,267.5,381.59,313.88
2016,4,13,7,30,598.0,98.0,2.8,13.0,320.0,447.58,369.01
2016,4,13,7,45,641.0,103.0,2.85,13.5,373.0,507.71,417.4
2016,4,13,8,0,684.0,108.0,2.9,14.0,426.0,570.3,466.25
2016,4,13,8,15,711.5,113.0,2.9,14.5,476.0,624.35,506.86
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,678.77,546.61
2016,4,13,8,45,759.0,122.5,2.9,15.5,572.5,726.91,579.38
2016,4,13,9,0,779.0,127.0,2.9,16.0,619.0,771.44,608.86
2016,4,13,9,15,794.5,130.0,2.85,16.0,660.5,812.18,636.03
2016,4,13,9,30,810.0,133.0,2.8,16.0,702.0,851.18,661.64
2016,4,13,9,45,837.0,127.5,2.8,16.5,741.5,889.13,685.34
2016,4,13,10,0,864.0,122.0,2.8,17.0,781.0,919.8,703.72
2016,4,13,10,15,871.5,124.0,2.8,17.0,810.0,943.99,718.95
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,965.22,732.22
2016,4,13,10,45,882.5,128.0,2.85,17.0,860.0,979.54,741.34
2016,4,13,11,0,886.0,130.0,2.9,17.0,881.0,990.58,748.42
2016,4,13,11,15,889.0,131.0,2.9,17.0,895.0,996.75,751.92
2016,4,13,11,30,892.0,132.0,2.9,17.0,909.0,999.53,753.32
2016,4,13,11,45,893.0,132.5,2.95,17.5,915.0,996.47,749.99
2016,4,13,12,0,894.0,133.0,3.0,18.0,921.0,990.03,744.56
2016,4,13,12,15,893.5,133.0,3.05,18.0,919.5,978.32,737.13
2016,4,13,12,30,893.0,133.0,3.1,18.0,918.0,963.33,727.61
2016,4,13,12,45,888.0,134.0,3.15,18.0,907.5,942.08,713.9
2016,4,13,13,0,883.0,135.0,3.2,18.0,897.0,917.88,698.22
2016,4,13,13,15,879.0,134.0,3.2,18.0,879.5,889.75,679.49
2016,4,13,13,30,875.0,133.0,3.2,18.0,862.0,858.93,658.86
2016,4,13,13,45,862.0,134.5,3.25,18.0,835.5,822.77,634.69
2016,4,13,14,0,849.0,136.0,3.3,18.0,809.0,782.45,607.37
2016,4,13,14,15,839.5,134.0,3.3,17.5,777.5,739.66,578.86
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,695.33,547.49
2016,4,13,14,45,705.5,167.5,3.3,17.0,670.5,612.16,483.34
2016,4,13,15,0,581.0,203.0,3.3,17.0,595.0,537.45,424.78
2016,4,13,15,15,537.5,202.5,3.2,16.5,547.0,483.13,382.64
2016,4,13,15,30,494.0,202.0,3.1,16.0,499.0,431.96,342.06
2016,4,13,15,45,597.0,161.5,3.05,16.0,491.0,412.27,324.51
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,380.13,294.9
2016,4,13,16,15,669.0,115.0,2.9,15.5,432.5,324.19,246.77
2016,4,13,16,30,638.0,109.0,2.8,15.0,382.0,271.04,200.27
2016,4,13,16,45,594.0,102.0,2.7,14.5,329.5,217.2,153.67
2016,4,13,17,0,550.0,95.0,2.6,14.0,277.0,168.15,112.33
2016,4,13,17,15,489.0,85.0,2.3,13.5,226.0,119.61,75.19
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,77.24,48.33
2016,4,13,17,45,330.0,62.5,1.7,12.5,127.5,46.63,35.84
2016,4,13,18,0,232.0,50.0,1.4,12.0,80.0,38.39,27.87
2016,4,13,18,15,128.0,30.5,1.4,11.5,46.0,23.76,12.39
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.81,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,14.5,1.65,10.5,20.0,26.37,0.0
2016,4,14,6,0,139.0,29.0,1.8,11.0,40.0,73.02,40.97
2016,4,14,6,15,257.0,44.5,2.0,11.0,83.0,132.31,96.89
2016,4,14,6,30,375.0,60.0,2.2,11.0,126.0,203.62,158.66
2016,4,14,6,45,451.0,70.5,2.4,11.5,176.5,266.8,214.58
2016,4,14,7,0,527.0,81.0,2.6,12.0,227.0,337.02,275.55
2016,4,14,7,15,562.5,83.5,2.7,12.0,269.0,385.44,318.24
2016,4,14,7,30,598.0,86.0,2.8,12.0,311.0,436.08,361.59
2016,4,14,7,45,461.0,133.0,2.9,12.5,321.5,431.64,356.89
2016,4,14,8,0,324.0,180.0,3.0,13.0,332.0,408.81,336.25
2016,4,14,8,15,327.0,202.0,3.05,13.0,369.5,448.49,367.42
2016,4,14,8,30,330.0,224.0,3.1,13.0,407.0,487.48,397.16
2016,4,14,8,45,366.5,236.5,3.15,13.5,455.5,540.81,437.54
2016,4,14,9,0,403.0,249.0,3.2,14.0,504.0,595.69,478.22
2016,4,14,9,15,504.5,229.0,3.25,14.5,570.0,679.32,541.43
2016,4,14,9,30,606.0,209.0,3.3,15.0,636.0,762.22,602.52
2016,4,14,9,45,731.0,170.5,3.4,15.5,712.0,846.86,662.48
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,930.67,719.17
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,954.72,734.44
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,975.79,748.2
2016,4,14,10,45,609.5,262.0,3.7,16.0,765.0,872.02,673.66
2016,4,14,11,0,348.0,388.0,3.8,16.0,685.0,746.79,576.3
2016,4,14,11,15,607.0,270.5,3.85,16.0,797.5,881.8,681.88
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,1003.47,767.4
2016,4,14,11,45,850.0,164.0,3.95,16.0,911.5,994.75,760.45
2016,4,14,12,0,834.0,175.0,4.0,16.0,913.0,982.75,752.41
2016,4,14,12,15,833.5,174.5,4.1,16.0,911.0,970.57,744.68
2016,4,14,12,30,833.0,174.0,4.2,16.0,909.0,955.3,734.84
2016,4,14,12,45,857.5,157.0,4.35,16.0,906.0,942.95,727.53
2016,4,14,13,0,882.0,140.0,4.5,16.0,903.0,923.12,715.28
2016,4,14,13,15,877.5,139.0,4.55,16.0,886.0,894.54,696.01
2016,4,14,13,30,873.0,138.0,4.6,16.0,869.0,863.29,674.81
2016,4,14,13,45,855.0,143.0,4.65,16.0,841.0,826.75,649.65
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,786.23,621.4
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,742.96,590.6
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,698.24,556.72
2016,4,14,14,45,800.5,142.0,4.7,16.0,710.0,649.61,519.1
2016,4,14,15,0,784.0,141.0,4.7,16.0,671.0,600.56,480.36
2016,4,14,15,15,765.5,137.0,4.65,15.5,627.0,545.98,437.23
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,492.85,394.02
2016,4,14,15,45,735.0,124.0,4.6,15.0,537.0,438.5,348.07
2016,4,14,16,0,723.0,115.0,4.6,15.0,491.0,384.4,301.05
2016,4,14,16,15,691.5,110.0,4.5,14.5,439.5,327.98,251.77
2016,4,14,16,30,660.0,105.0,4.4,14.0,388.0,274.35,204.11
2016,4,14,16,45,622.5,97.0,4.3,14.0,336.0,219.73,155.63
2016,4,14,17,0,585.0,89.0,4.2,14.0,284.0,169.11,111.95
2016,4,14,17,15,524.0,80.0,3.9,13.5,232.0,119.36,73.52
2016,4,14,17,30,463.0,71.0,3.6,13.0,180.0,76.78,46.66
2016,4,14,17,45,372.5,59.5,3.35,12.5,132.5,44.14,33.65
2016,4,14,18,0,282.0,48.0,3.1,12.0,85.0,36.65,26.39
2016,4,14,18,15,161.0,30.5,2.95,11.5,50.0,23.69,12.76
2016,4,14,18,30,40.0,13.0,2.8,11.0,15.0,12.78,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.0,1.6,8.5,22.5,33.64,0.0
2016,4,15,6,0,224.0,28.0,1.7,9.0,45.0,93.22,55.72
2016,4,15,6,15,341.0,40.0,2.05,9.5,90.0,153.04,112.74
2016,4,15,6,30,458.0,52.0,2.4,10.0,135.0,225.68,176.47
2016,4,15,6,45,530.0,60.5,2.8,10.5,187.0,289.1,233.58
2016,4,15,7,0,602.0,69.0,3.2,11.0,239.0,359.51,295.62
2016,4,15,7,15,651.0,75.5,3.4,11.5,293.5,422.68,350.22
2016,4,15,7,30,700.0,82.0,3.6,12.0,348.0,489.6,406.19
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.5,547.56,453.35
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,604.58,498.49
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,659.38,540.1
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,714.17,579.13
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,762.03,611.88
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,808.5,643.05
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.5,849.73,670.94
2016,4,15,9,30,870.0,117.0,3.9,15.0,734.0,888.98,697.12
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.5,918.38,715.04
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,950.6,734.87
2016,4,15,10,15,907.5,118.5,3.9,16.5,838.5,974.84,748.98
2016,4,15,10,30,915.0,120.0,3.9,17.0,868.0,995.99,760.99
2016,4,15,10,45,922.5,119.5,3.95,17.5,891.0,1011.8,769.7
2016,4,15,11,0,930.0,119.0,4.0,18.0,914.0,1024.29,776.25
2016,4,15,11,15,933.0,120.0,4.05,18.0,928.0,1030.57,780.19
2016,4,15,11,30,936.0,121.0,4.1,18.0,942.0,1033.32,781.92
2016,4,15,11,45,940.0,119.0,4.2,18.0,949.0,1030.35,780.25
2016,4,15,12,0,944.0,117.0,4.3,18.0,956.0,1023.82,776.32
2016,4,15,12,15,943.0,117.0,4.35,18.0,953.5,1011.08,767.95
2016,4,15,12,30,942.0,117.0,4.4,18.0,951.0,994.9,757.48
2016,4,15,12,45,944.0,113.5,4.45,18.5,941.5,974.55,742.83
2016,4,15,13,0,946.0,110.0,4.5,19.0,932.0,950.84,725.94
2016,4,15,13,15,941.0,109.5,4.55,19.0,913.5,920.83,706.11
2016,4,15,13,30,936.0,109.0,4.6,19.0,895.0,887.98,684.22
2016,4,15,13,45,932.0,106.5,4.65,19.0,869.5,851.26,659.44
2016,4,15,14,0,928.0,104.0,4.7,19.0,844.0,811.99,632.64
2016,4,15,14,15,918.5,102.0,4.7,19.0,810.5,766.84,601.05
2016,4,15,14,30,909.0,100.0,4.7,19.0,777.0,719.93,567.88
2016,4,15,14,45,896.0,98.5,4.7,19.0,737.0,669.74,529.82
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,618.56,489.84
2016,4,15,15,15,867.5,94.5,4.55,18.5,652.5,564.34,446.95
2016,4,15,15,30,852.0,92.0,4.4,18.0,608.0,508.23,401.45
2016,4,15,15,45,830.0,89.5,4.25,18.0,558.5,450.67,352.83
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,394.16,303.94
2016,4,15,16,15,781.0,83.0,3.8,17.5,457.0,335.9,253.14
2016,4,15,16,30,754.0,79.0,3.5,17.0,405.0,279.82,203.29
2016,4,15,16,45,717.5,74.0,3.25,17.0,352.0,223.15,153.01
2016,4,15,17,0,681.0,69.0,3.0,17.0,299.0,167.71,105.32
2016,4,15,17,15,626.5,63.0,2.75,16.0,246.0,115.76,65.31
2016,4,15,17,30,572.0,57.0,2.5,15.0,193.0,70.04,37.11
2016,4,15,17,45,491.0,48.0,2.25,14.5,143.5,34.16,24.61
2016,4,15,18,0,410.0,39.0,2.0,14.0,94.0,29.1,19.69
2016,4,15,18,15,271.0,26.0,1.9,13.5,56.0,19.81,9.96
2016,4,15,18,30,132.0,13.0,1.8,13.0,18.0,12.78,0.0
2016,4,15,18,45,66.0,6.5,1.7,12.5,9.0,6.39,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,1.25,10.0,24.0,36.25,0.0
2016,4,16,6,0,249.0,28.0,1.3,11.0,48.0,100.13,61.8
2016,4,16,6,15,357.5,40.0,1.4,11.5,93.0,158.9,116.61
2016,4,16,6,30,466.0,52.0,1.5,12.0,138.0,229.85,178.33
2016,4,16,6,45,534.5,60.5,1.6,12.5,189.5,292.46,233.73
2016,4,16,7,0,603.0,69.0,1.7,13.0,241.0,361.69,293.3
2016,4,16,7,15,650.0,75.0,1.7,13.5,295.0,423.42,345.05
2016,4,16,7,30,697.0,81.0,1.7,14.0,349.0,488.68,397.68
2016,4,16,7,45,729.5,86.5,1.7,15.0,402.0,547.75,442.78
2016,4,16,8,0,762.0,92.0,1.7,16.0,455.0,606.3,485.74
2016,4,16,8,15,786.5,95.5,1.75,16.5,505.5,659.97,524.76
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,713.53,561.03
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,761.49,592.49
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,808.27,622.6
2016,4,16,9,15,862.0,107.5,1.95,18.5,692.0,849.25,648.25
2016,4,16,9,30,876.0,110.0,2.0,19.0,734.0,883.16,668.82
2016,4,16,9,45,888.5,111.0,2.1,19.5,771.0,916.75,689.59
2016,4,16,10,0,901.0,112.0,2.2,20.0,808.0,947.83,708.54
2016,4,16,10,15,908.0,113.5,2.25,20.5,837.0,971.6,722.06
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,992.26,733.62
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,1007.68,741.79
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,1019.74,747.91
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,1025.45,751.5
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,1027.65,752.99
2016,4,16,11,45,937.0,115.5,2.55,22.0,945.0,1025.19,751.63
2016,4,16,12,0,941.0,114.0,2.6,22.0,952.0,1019.19,748.13
2016,4,16,12,15,940.5,113.5,2.6,22.0,950.0,1006.42,739.86
2016,4,16,12,30,940.0,113.0,2.6,22.0,948.0,990.22,729.51
2016,4,16,12,45,939.0,112.0,2.65,22.5,938.0,969.72,715.5
2016,4,16,13,0,938.0,111.0,2.7,23.0,928.0,945.97,699.43
2016,4,16,13,15,934.0,110.0,2.65,23.0,910.0,916.49,680.11
2016,4,16,13,30,930.0,109.0,2.6,23.0,892.0,884.15,658.89
2016,4,16,13,45,923.0,108.0,2.6,23.0,866.0,846.71,634.54
2016,4,16,14,0,916.0,107.0,2.6,23.0,840.0,806.93,608.43
2016,4,16,14,15,907.5,105.5,2.55,23.0,807.5,763.44,579.21
2016,4,16,14,30,899.0,104.0,2.5,23.0,775.0,718.12,548.47
2016,4,16,14,45,888.0,101.5,2.45,23.0,736.5,668.66,512.4
2016,4,16,15,0,877.0,99.0,2.4,23.0,698.0,618.05,474.5
2016,4,16,15,15,862.0,96.5,2.3,22.5,653.5,564.38,433.98
2016,4,16,15,30,847.0,94.0,2.2,22.0,609.0,508.8,390.81
2016,4,16,15,45,829.0,90.5,2.1,22.0,561.0,452.31,344.89
2016,4,16,16,0,811.0,87.0,2.0,22.0,513.0,396.46,298.19
2016,4,16,16,15,784.0,83.0,1.8,21.5,461.0,338.04,248.82
2016,4,16,16,30,757.0,79.0,1.6,21.0,409.0,281.79,200.27
2016,4,16,16,45,718.5,74.5,1.45,20.5,355.5,224.96,151.56
2016,4,16,17,0,680.0,70.0,1.3,20.0,302.0,169.54,105.19
2016,4,16,17,15,627.0,64.0,1.25,19.0,249.0,117.76,65.88
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,72.04,37.81
2016,4,16,17,45,477.0,50.0,1.15,17.5,145.5,35.76,25.71
2016,4,16,18,0,380.0,42.0,1.1,17.0,95.0,31.73,21.74
2016,4,16,18,15,251.5,28.5,1.1,16.5,57.0,22.04,11.81
2016,4,16,18,30,123.0,15.0,1.1,16.0,19.0,11.7,0.0
2016,4,16,18,45,61.5,7.5,1.1,16.0,9.5,7.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,15.0,0.8,13.5,25.0,39.87,0.0
2016,4,17,6,0,221.0,30.0,0.8,14.0,50.0,95.38,60.07
2016,4,17,6,15,323.0,43.5,0.85,14.5,93.5,153.44,112.04
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,222.15,170.67
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.5,282.43,222.39
2016,4,17,7,0,552.0,77.0,1.0,17.0,238.0,348.82,277.52
2016,4,17,7,15,600.0,84.5,1.0,17.0,290.5,410.31,328.04
2016,4,17,7,30,648.0,92.0,1.0,17.0,343.0,475.48,379.72
2016,4,17,7,45,681.0,98.0,1.05,17.5,395.0,533.19,423.61
2016,4,17,8,0,714.0,104.0,1.1,18.0,447.0,592.37,467.16
2016,4,17,8,15,739.5,108.5,1.15,18.5,497.0,645.76,505.16
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,696.91,539.82
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,744.25,569.8
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,790.52,598.48
2016,4,17,9,15,817.0,123.5,1.45,21.5,680.5,830.86,623.27
2016,4,17,9,30,832.0,126.0,1.5,22.0,722.0,869.37,646.58
2016,4,17,9,45,849.5,125.0,1.6,22.5,759.5,904.21,667.85
2016,4,17,10,0,867.0,124.0,1.7,23.0,797.0,931.29,683.96
2016,4,17,10,15,874.5,125.5,1.75,23.5,825.5,954.79,697.16
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,975.31,708.48
2016,4,17,10,45,891.5,126.0,1.85,24.5,877.0,992.02,717.41
2016,4,17,11,0,901.0,125.0,1.9,25.0,900.0,1005.57,724.43
2016,4,17,11,15,904.0,126.0,1.9,25.0,914.0,1011.61,727.59
2016,4,17,11,30,907.0,127.0,1.9,25.0,928.0,1014.23,728.79
2016,4,17,11,45,910.0,126.0,1.9,25.5,934.5,1011.34,725.26
2016,4,17,12,0,913.0,125.0,1.9,26.0,941.0,1005.01,719.76
2016,4,17,12,15,912.5,124.5,1.85,26.0,939.0,992.46,711.26
2016,4,17,12,30,912.0,124.0,1.8,26.0,937.0,976.6,700.85
2016,4,17,12,45,911.0,123.0,1.75,26.0,927.0,956.53,687.89
2016,4,17,13,0,910.0,122.0,1.7,26.0,917.0,933.33,673.03
2016,4,17,13,15,905.5,121.0,1.6,26.0,899.0,904.06,653.74
2016,4,17,13,30,901.0,120.0,1.5,26.0,881.0,872.06,632.74
2016,4,17,13,45,897.0,117.5,1.4,26.5,856.5,836.41,608.17
2016,4,17,14,0,893.0,115.0,1.3,27.0,832.0,798.31,582.04
2016,4,17,14,15,884.0,113.5,1.25,27.0,799.5,755.28,554.29
2016,4,17,14,30,875.0,112.0,1.2,27.0,767.0,710.54,525.02
2016,4,17,14,45,868.0,107.5,1.15,27.0,729.5,662.72,491.5
2016,4,17,15,0,861.0,103.0,1.1,27.0,692.0,613.48,456.16
2016,4,17,15,15,846.0,100.5,1.1,26.5,648.0,559.27,417.49
2016,4,17,15,30,831.0,98.0,1.1,26.0,604.0,505.79,377.92
2016,4,17,15,45,815.0,93.0,1.1,26.0,557.0,449.58,334.22
2016,4,17,16,0,799.0,88.0,1.1,26.0,510.0,393.85,289.43
2016,4,17,16,15,772.5,84.0,1.1,25.5,458.5,336.25,242.52
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,280.78,196.09
2016,4,17,16,45,711.5,75.0,1.1,24.5,354.5,224.99,149.25
2016,4,17,17,0,677.0,70.0,1.1,24.0,302.0,170.16,104.1
2016,4,17,17,15,625.0,63.5,1.1,22.5,249.5,118.18,65.24
2016,4,17,17,30,573.0,57.0,1.1,21.0,197.0,72.14,37.05
2016,4,17,17,45,492.0,48.5,1.1,20.0,147.5,34.27,24.15
2016,4,17,18,0,411.0,40.0,1.1,19.0,98.0,29.67,19.82
2016,4,17,18,15,282.5,27.0,1.1,18.5,59.5,20.45,10.65
2016,4,17,18,30,154.0,14.0,1.1,18.0,21.0,10.58,0.0
2016,4,17,18,45,77.0,7.0,1.15,17.5,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.0,15.0,0.65,15.0,27.5,46.36,0.0
2016,4,18,6,0,274.0,30.0,0.6,15.0,55.0,109.67,70.33
2016,4,18,6,15,378.5,42.0,0.6,15.5,101.0,169.41,123.26
2016,4,18,6,30,483.0,54.0,0.6,16.0,147.0,240.74,183.76
2016,4,18,6,45,552.5,61.5,0.65,17.0,199.5,303.93,237.4
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,373.77,294.63
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,435.86,344.95
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,501.29,396.0
2016,4,18,7,45,745.0,85.5,0.7,18.5,413.5,557.96,438.01
2016,4,18,8,0,777.0,90.0,0.7,19.0,467.0,617.71,480.64
2016,4,18,8,15,800.5,94.0,0.8,19.5,517.5,671.83,518.6
2016,4,18,8,30,824.0,98.0,0.9,20.0,568.0,725.74,554.16
2016,4,18,8,45,841.5,101.0,1.0,21.0,615.0,773.35,583.65
2016,4,18,9,0,859.0,104.0,1.1,22.0,662.0,819.67,611.76
2016,4,18,9,15,872.0,106.0,1.2,22.5,703.5,854.67,633.13
2016,4,18,9,30,885.0,108.0,1.3,23.0,745.0,892.25,656.14
2016,4,18,9,45,898.5,108.0,1.45,23.5,781.5,925.8,677.01
2016,4,18,10,0,912.0,108.0,1.6,24.0,818.0,956.86,696.18
2016,4,18,10,15,918.5,109.0,1.65,24.5,846.5,979.73,708.72
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,999.46,719.36
2016,4,18,10,45,929.5,111.0,1.75,25.5,896.5,1014.0,726.8
2016,4,18,11,0,934.0,112.0,1.8,26.0,918.0,1025.13,732.22
2016,4,18,11,15,936.5,112.5,1.8,26.0,931.5,1030.31,734.82
2016,4,18,11,30,939.0,113.0,1.8,26.0,945.0,1031.95,735.4
2016,4,18,11,45,939.5,113.5,1.8,26.0,950.5,1028.11,732.73
2016,4,18,12,0,940.0,114.0,1.8,26.0,956.0,1020.74,728.04
2016,4,18,12,15,938.5,114.0,1.75,26.0,953.0,1007.47,719.13
2016,4,18,12,30,937.0,114.0,1.7,26.0,950.0,990.82,708.26
2016,4,18,12,45,930.5,115.5,1.65,26.5,938.5,967.83,692.16
2016,4,18,13,0,924.0,117.0,1.6,27.0,927.0,941.83,674.32
2016,4,18,13,15,919.0,116.0,1.55,27.0,908.5,911.79,655.32
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,879.0,634.57
2016,4,18,13,45,903.5,116.0,1.45,27.0,863.0,841.18,610.51
2016,4,18,14,0,893.0,117.0,1.4,27.0,836.0,801.31,585.0
2016,4,18,14,15,883.5,115.5,1.4,26.5,803.5,757.9,558.57
2016,4,18,14,30,874.0,114.0,1.4,26.0,771.0,712.83,530.43
2016,4,18,14,45,853.5,115.5,1.4,26.0,730.0,661.78,494.61
2016,4,18,15,0,833.0,117.0,1.4,26.0,689.0,610.48,457.72
2016,4,18,15,15,816.5,114.0,1.35,26.0,645.5,557.14,418.15
2016,4,18,15,30,800.0,111.0,1.3,26.0,602.0,503.85,377.51
2016,4,18,15,45,598.0,153.5,1.3,26.0,503.5,408.94,305.94
2016,4,18,16,0,396.0,196.0,1.3,26.0,405.0,334.12,249.52
2016,4,18,16,15,536.5,148.5,1.3,25.0,402.0,314.66,231.52
2016,4,18,16,30,677.0,101.0,1.3,24.0,399.0,279.36,198.09
2016,4,18,16,45,630.5,96.0,1.35,23.5,346.0,224.43,152.56
2016,4,18,17,0,584.0,91.0,1.4,23.0,293.0,174.49,111.98
2016,4,18,17,15,528.0,82.0,1.3,21.5,241.0,125.09,75.12
2016,4,18,17,30,472.0,73.0,1.2,20.0,189.0,82.23,48.23
2016,4,18,17,45,387.0,61.5,1.2,19.0,141.0,45.32,33.86
2016,4,18,18,0,302.0,50.0,1.2,18.0,93.0,37.89,27.0
2016,4,18,18,15,151.0,35.0,1.2,17.5,56.5,27.11,16.26
2016,4,18,18,30,0.0,20.0,1.2,17.0,20.0,18.7,0.0
2016,4,18,18,45,0.0,10.0,1.2,16.5,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.0,17.0,0.55,14.5,27.5,43.97,0.0
2016,4,19,6,0,226.0,34.0,0.5,15.0,55.0,102.27,67.27
2016,4,19,6,15,325.0,47.0,0.5,15.5,99.5,158.56,116.26
2016,4,19,6,30,424.0,60.0,0.5,16.0,144.0,227.42,174.35
2016,4,19,6,45,503.5,67.5,0.55,16.5,196.0,291.89,228.87
2016,4,19,7,0,583.0,75.0,0.6,17.0,248.0,364.01,288.15
2016,4,19,7,15,629.0,81.0,0.55,17.0,301.0,424.52,336.82
2016,4,19,7,30,675.0,87.0,0.5,17.0,354.0,488.43,386.25
2016,4,19,7,45,715.5,90.0,0.5,17.5,408.0,548.62,430.77
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,609.07,473.88
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.5,662.09,508.54
2016,4,19,8,30,804.0,100.0,0.3,19.0,563.0,714.98,540.3
2016,4,19,8,45,821.5,103.5,0.25,20.0,609.0,762.36,567.0
2016,4,19,9,0,839.0,107.0,0.2,21.0,655.0,808.51,592.13
2016,4,19,9,15,852.5,110.0,0.3,21.5,696.5,849.21,616.82
2016,4,19,9,30,866.0,113.0,0.4,22.0,738.0,882.78,636.97
2016,4,19,9,45,868.0,119.0,0.55,23.0,771.5,911.96,654.18
2016,4,19,10,0,870.0,125.0,0.7,24.0,805.0,938.13,669.49
2016,4,19,10,15,668.5,224.0,0.8,24.0,758.0,879.39,632.98
2016,4,19,10,30,467.0,323.0,0.9,24.0,711.0,797.91,576.42
2016,4,19,10,45,672.5,232.0,1.0,24.5,806.0,906.08,652.47
2016,4,19,11,0,878.0,141.0,1.1,25.0,901.0,1002.63,711.31
2016,4,19,11,15,706.0,240.5,1.2,25.0,858.0,951.23,679.23
2016,4,19,11,30,534.0,340.0,1.3,25.0,815.0,882.92,632.82
2016,4,19,11,45,519.0,348.0,1.4,25.5,812.0,871.97,625.96
2016,4,19,12,0,504.0,356.0,1.5,26.0,809.0,858.96,617.05
2016,4,19,12,15,422.0,387.0,1.55,26.0,766.0,803.74,579.37
2016,4,19,12,30,340.0,418.0,1.6,26.0,723.0,744.83,539.13
2016,4,19,12,45,352.0,409.0,1.65,26.0,721.5,737.29,535.58
2016,4,19,13,0,364.0,400.0,1.7,26.0,720.0,728.06,530.41
2016,4,19,13,15,436.5,360.5,1.75,25.5,737.0,742.16,543.79
2016,4,19,13,30,509.0,321.0,1.8,25.0,754.0,748.13,551.45
2016,4,19,13,45,411.5,346.5,1.9,25.0,689.5,675.03,500.08
2016,4,19,14,0,314.0,372.0,2.0,25.0,625.0,605.59,450.8
2016,4,19,14,15,196.0,359.0,2.0,24.5,515.0,491.09,368.87
2016,4,19,14,30,78.0,346.0,2.0,24.0,405.0,386.54,291.87
2016,4,19,14,45,73.5,326.0,2.05,24.0,379.5,359.46,272.8
2016,4,19,15,0,69.0,306.0,2.1,24.0,354.0,332.79,253.44
2016,4,19,15,15,48.0,270.5,2.15,23.0,303.0,283.2,217.24
2016,4,19,15,30,27.0,235.0,2.2,22.0,252.0,237.51,183.36
2016,4,19,15,45,69.0,233.5,2.3,21.5,271.5,250.29,194.24
2016,4,19,16,0,111.0,232.0,2.4,21.0,291.0,257.9,200.3
2016,4,19,16,15,78.5,203.0,2.45,20.5,243.0,214.75,166.99
2016,4,19,16,30,46.0,174.0,2.5,20.0,195.0,173.7,135.34
2016,4,19,16,45,39.5,153.5,2.6,19.5,169.5,149.71,116.54
2016,4,19,17,0,33.0,133.0,2.7,19.0,144.0,126.6,98.22
2016,4,19,17,15,242.5,105.0,2.6,18.0,167.0,116.71,81.6
2016,4,19,17,30,452.0,77.0,2.5,17.0,190.0,85.06,51.59
2016,4,19,17,45,387.0,63.0,2.45,16.5,143.5,46.4,35.19
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,36.99,26.49
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,25.39,15.2
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.22,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,8.36,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,31.0,51.96,0.97
2016,4,20,6,0,297.0,33.0,0.9,13.0,62.0,120.03,80.46
2016,4,20,6,15,398.0,44.0,1.0,13.5,108.5,179.64,133.12
2016,4,20,6,30,499.0,55.0,1.1,14.0,155.0,250.31,194.1
2016,4,20,6,45,569.5,61.5,1.25,15.0,208.0,313.98,249.07
2016,4,20,7,0,640.0,68.0,1.4,16.0,261.0,384.33,307.9
2016,4,20,7,15,683.0,73.5,1.35,16.5,315.0,445.59,357.78
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,508.24,406.75
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.5,566.6,450.84
2016,4,20,8,0,791.0,86.0,1.3,18.0,476.0,626.17,494.22
2016,4,20,8,15,813.0,89.5,1.35,18.5,526.0,679.23,531.04
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,731.92,565.72
2016,4,20,8,45,851.0,96.0,1.5,19.5,622.0,778.7,596.08
2016,4,20,9,0,867.0,99.0,1.6,20.0,668.0,819.49,621.97
2016,4,20,9,15,879.0,101.0,1.65,20.0,709.0,858.49,647.08
2016,4,20,9,30,891.0,103.0,1.7,20.0,750.0,895.33,670.58
2016,4,20,9,45,903.0,103.0,1.8,20.5,785.5,927.61,690.23
2016,4,20,10,0,915.0,103.0,1.9,21.0,821.0,957.33,708.13
2016,4,20,10,15,921.0,104.5,1.95,21.0,849.5,980.24,722.33
2016,4,20,10,30,927.0,106.0,2.0,21.0,878.0,999.99,734.61
2016,4,20,10,45,922.5,112.0,2.05,21.5,896.5,1011.12,740.01
2016,4,20,11,0,918.0,118.0,2.1,22.0,915.0,1018.63,743.26
2016,4,20,11,15,920.5,119.0,2.15,22.0,929.0,1024.14,746.81
2016,4,20,11,30,923.0,120.0,2.2,22.0,943.0,1026.18,748.27
2016,4,20,11,45,912.0,127.5,2.3,22.5,945.0,1018.35,742.67
2016,4,20,12,0,901.0,135.0,2.4,23.0,947.0,1007.12,735.03
2016,4,20,12,15,900.0,135.0,2.45,23.0,944.5,994.58,727.54
2016,4,20,12,30,899.0,135.0,2.5,23.0,942.0,978.8,718.0
2016,4,20,12,45,898.0,133.0,2.55,23.0,931.5,957.85,705.14
2016,4,20,13,0,897.0,131.0,2.6,23.0,921.0,933.84,690.28
2016,4,20,13,15,892.0,130.0,2.65,22.5,903.0,904.39,673.07
2016,4,20,13,30,887.0,129.0,2.7,22.0,885.0,872.29,653.92
2016,4,20,13,45,879.0,128.0,2.75,22.0,859.0,835.28,629.96
2016,4,20,14,0,871.0,127.0,2.8,22.0,833.0,796.16,604.34
2016,4,20,14,15,861.0,125.5,2.85,22.0,800.5,753.17,575.72
2016,4,20,14,30,851.0,124.0,2.9,22.0,768.0,708.83,545.29
2016,4,20,14,45,836.5,122.5,2.95,22.0,728.5,659.61,509.33
2016,4,20,15,0,822.0,121.0,3.0,22.0,689.0,609.74,471.98
2016,4,20,15,15,805.5,117.5,3.0,21.5,645.5,556.45,431.79
2016,4,20,15,30,789.0,114.0,3.0,21.0,602.0,503.24,390.37
2016,4,20,15,45,768.5,110.0,3.0,20.5,554.0,448.11,346.15
2016,4,20,16,0,748.0,106.0,3.0,20.0,506.0,391.87,299.71
2016,4,20,16,15,719.0,101.0,2.9,19.5,455.0,334.96,251.46
2016,4,20,16,30,690.0,96.0,2.8,19.0,404.0,280.52,204.3
2016,4,20,16,45,654.5,89.5,2.7,18.5,352.0,225.97,157.06
2016,4,20,17,0,619.0,83.0,2.6,18.0,300.0,175.12,113.8
2016,4,20,17,15,565.0,75.5,2.3,17.0,248.0,125.18,75.01
2016,4,20,17,30,511.0,68.0,2.0,16.0,196.0,81.48,46.6
2016,4,20,17,45,434.0,57.5,1.7,15.5,148.0,41.76,31.29
2016,4,20,18,0,357.0,47.0,1.4,15.0,100.0,35.69,25.54
2016,4,20,18,15,178.5,35.5,1.3,14.5,62.0,27.37,17.1
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,22.07,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,47.0,19.0,0.3,14.0,24.0,32.04,3.88
2016,4,21,6,0,94.0,38.0,0.4,14.0,48.0,70.48,48.06
2016,4,21,6,15,146.0,58.0,0.5,14.5,83.5,113.51,85.13
2016,4,21,6,30,198.0,78.0,0.6,15.0,119.0,161.97,126.45
2016,4,21,6,45,233.0,98.0,0.75,15.5,159.5,208.74,166.36
2016,4,21,7,0,268.0,118.0,0.9,16.0,200.0,258.89,208.25
2016,4,21,7,15,308.5,130.5,1.0,16.0,242.0,306.59,247.72
2016,4,21,7,30,349.0,143.0,1.1,16.0,284.0,357.91,289.28
2016,4,21,7,45,323.0,170.5,1.25,16.5,314.5,388.26,312.26
2016,4,21,8,0,297.0,198.0,1.4,17.0,345.0,415.34,332.02
2016,4,21,8,15,204.0,228.5,1.5,17.0,334.5,387.98,308.8
2016,4,21,8,30,111.0,259.0,1.6,17.0,324.0,351.76,278.32
2016,4,21,8,45,125.0,282.0,1.75,17.5,360.5,398.4,313.47
2016,4,21,9,0,139.0,305.0,1.9,18.0,397.0,438.02,342.4
2016,4,21,9,15,70.5,238.5,2.0,18.0,285.5,303.09,237.84
2016,4,21,9,30,2.0,172.0,2.1,18.0,174.0,170.23,131.79
2016,4,21,9,45,146.0,269.0,2.25,18.5,384.0,413.83,324.89
2016,4,21,10,0,290.0,366.0,2.4,19.0,594.0,661.49,506.79
2016,4,21,10,15,363.0,352.5,2.45,19.0,648.5,719.35,547.79
2016,4,21,10,30,436.0,339.0,2.5,19.0,703.0,786.14,595.63
2016,4,21,10,45,450.5,343.0,2.55,19.0,728.0,807.4,609.83
2016,4,21,11,0,465.0,347.0,2.6,19.0,753.0,826.99,623.26
2016,4,21,11,15,649.0,254.5,2.65,19.0,830.5,911.8,687.18
2016,4,21,11,30,833.0,162.0,2.7,19.0,908.0,988.98,738.74
2016,4,21,11,45,840.5,159.0,2.75,19.0,915.0,988.1,737.61
2016,4,21,12,0,848.0,156.0,2.8,19.0,922.0,983.95,735.19
2016,4,21,12,15,432.5,223.0,2.85,19.0,613.5,647.39,499.05
2016,4,21,12,30,17.0,290.0,2.9,19.0,305.0,299.4,229.35
2016,4,21,12,45,16.0,288.5,3.0,19.5,303.0,296.26,227.73
2016,4,21,13,0,15.0,287.0,3.1,20.0,301.0,293.11,225.03
2016,4,21,13,15,15.0,283.0,3.2,20.0,296.5,288.36,221.64
2016,4,21,13,30,15.0,279.0,3.3,20.0,292.0,283.56,218.23
2016,4,21,13,45,9.5,226.5,3.4,20.0,234.5,227.23,175.0
2016,4,21,14,0,4.0,174.0,3.5,20.0,177.0,171.58,131.75
2016,4,21,14,15,117.5,266.5,3.55,20.0,356.0,345.32,270.0
2016,4,21,14,30,231.0,359.0,3.6,20.0,535.0,504.87,391.46
2016,4,21,14,45,542.0,229.0,3.65,20.0,613.0,571.05,446.54
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,609.12,478.46
2016,4,21,15,15,838.0,97.0,3.7,19.5,648.0,557.13,437.94
2016,4,21,15,30,823.0,95.0,3.7,19.0,605.0,503.21,395.17
2016,4,21,15,45,543.5,160.0,3.7,19.0,486.0,392.45,306.88
2016,4,21,16,0,264.0,225.0,3.7,19.0,367.0,310.8,242.57
2016,4,21,16,15,496.5,153.5,3.6,18.5,388.0,307.72,235.59
2016,4,21,16,30,729.0,82.0,3.5,18.0,409.0,282.28,206.15
2016,4,21,16,45,692.0,77.5,3.4,17.5,357.0,224.88,155.9
2016,4,21,17,0,655.0,73.0,3.3,17.0,305.0,173.47,111.62
2016,4,21,17,15,603.0,67.0,3.0,16.5,253.0,123.02,71.74
2016,4,21,17,30,551.0,61.0,2.7,16.0,201.0,78.49,42.49
2016,4,21,17,45,475.0,52.5,2.4,15.5,153.0,37.81,27.83
2016,4,21,18,0,399.0,44.0,2.1,15.0,105.0,32.65,22.92
2016,4,21,18,15,199.5,35.5,1.95,14.5,66.0,27.29,17.18
2016,4,21,18,30,0.0,27.0,1.8,14.0,27.0,24.5,0.0
2016,4,21,18,45,0.0,13.5,1.7,14.0,13.5,13.27,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,2.9,13.5,16.5,15.93,1.42
2016,4,22,6,0,0.0,33.0,3.2,14.0,33.0,32.57,20.73
2016,4,22,6,15,10.5,53.5,3.3,14.0,56.0,56.87,41.8
2016,4,22,6,30,21.0,74.0,3.4,14.0,79.0,84.75,65.87
2016,4,22,6,45,30.0,95.5,3.5,14.0,104.5,112.04,89.39
2016,4,22,7,0,39.0,117.0,3.6,14.0,130.0,140.13,113.31
2016,4,22,7,15,46.5,139.0,3.65,14.0,156.5,168.81,137.36
2016,4,22,7,30,54.0,161.0,3.7,14.0,183.0,198.11,161.55
2016,4,22,7,45,27.0,137.0,3.75,14.5,148.0,156.22,125.97
2016,4,22,8,0,0.0,113.0,3.8,15.0,113.0,110.26,86.8
2016,4,22,8,15,5.0,154.5,3.9,15.0,157.5,155.69,124.09
2016,4,22,8,30,10.0,196.0,4.0,15.0,202.0,201.81,161.3
2016,4,22,8,45,185.0,235.5,4.1,15.0,357.5,394.49,319.84
2016,4,22,9,0,360.0,275.0,4.2,15.0,513.0,594.37,476.67
2016,4,22,9,15,180.0,162.0,4.45,15.0,281.0,328.93,267.49
2016,4,22,9,30,0.0,49.0,4.7,15.0,49.0,47.41,33.66
2016,4,22,9,45,6.0,149.0,4.95,15.5,154.0,150.79,118.33
2016,4,22,10,0,12.0,249.0,5.2,16.0,259.0,256.76,202.61
2016,4,22,10,15,6.0,171.0,5.3,16.0,176.0,172.78,135.19
2016,4,22,10,30,0.0,93.0,5.4,16.0,93.0,90.19,68.22
2016,4,22,10,45,8.5,194.0,5.5,16.0,201.5,198.04,155.38
2016,4,22,11,0,17.0,295.0,5.6,16.0,310.0,307.29,241.58
2016,4,22,11,15,445.0,217.5,5.6,16.0,617.0,675.22,539.58
2016,4,22,11,30,873.0,140.0,5.6,16.0,924.0,1000.32,778.41
2016,4,22,11,45,438.5,152.5,5.65,16.0,546.5,594.59,477.12
2016,4,22,12,0,4.0,165.0,5.7,16.0,169.0,164.57,127.6
2016,4,22,12,15,2.0,124.0,5.65,15.5,126.0,122.4,94.27
2016,4,22,12,30,0.0,83.0,5.6,15.0,83.0,80.5,60.39
2016,4,22,12,45,69.0,263.0,5.6,15.0,324.5,327.51,260.71
2016,4,22,13,0,138.0,443.0,5.6,15.0,566.0,565.84,444.72
2016,4,22,13,15,337.5,380.0,5.45,14.5,671.5,673.51,532.47
2016,4,22,13,30,537.0,317.0,5.3,14.0,777.0,768.89,609.33
2016,4,22,13,45,689.5,227.5,5.2,14.0,800.0,784.87,625.16
2016,4,22,14,0,842.0,138.0,5.1,14.0,823.0,787.69,628.89
2016,4,22,14,15,833.5,136.0,4.9,14.0,792.5,745.87,597.59
2016,4,22,14,30,825.0,134.0,4.7,14.0,762.0,702.49,564.36
2016,4,22,14,45,577.0,217.5,4.55,14.0,646.0,583.86,468.59
2016,4,22,15,0,329.0,301.0,4.4,14.0,530.0,483.65,386.53
2016,4,22,15,15,176.5,267.0,4.4,14.0,389.0,350.37,280.93
2016,4,22,15,30,24.0,233.0,4.4,14.0,248.0,234.24,187.26
2016,4,22,15,45,142.5,230.0,4.45,14.0,308.0,279.1,224.15
2016,4,22,16,0,261.0,227.0,4.5,14.0,368.0,311.71,248.87
2016,4,22,16,15,136.5,192.5,4.4,14.0,266.0,223.86,178.28
2016,4,22,16,30,12.0,158.0,4.3,14.0,164.0,152.6,122.3
2016,4,22,16,45,8.0,139.5,4.2,14.0,143.5,133.15,106.6
2016,4,22,17,0,4.0,121.0,4.1,14.0,123.0,114.23,91.14
2016,4,22,17,15,274.0,94.0,3.7,13.5,165.0,109.15,75.31
2016,4,22,17,30,544.0,67.0,3.3,13.0,207.0,84.39,47.96
2016,4,22,17,45,452.0,59.0,2.9,12.5,157.0,44.47,34.14
2016,4,22,18,0,360.0,51.0,2.5,12.0,107.0,39.15,28.98
2016,4,22,18,15,234.5,37.0,2.25,11.5,68.0,28.46,18.55
2016,4,22,18,30,109.0,23.0,2.0,11.0,29.0,18.07,0.17
2016,4,22,18,45,54.5,11.5,1.8,11.0,14.5,11.3,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
