Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,19.5,1.7,11.5,34.5,53.5,19.9
2016,4,23,6,0,265.0,39.0,1.9,12.0,69.0,119.88,83.92
2016,4,23,6,15,361.5,50.5,2.0,12.0,114.5,178.3,135.25
2016,4,23,6,30,458.0,62.0,2.1,12.0,160.0,246.71,195.21
2016,4,23,6,45,518.0,71.0,2.25,12.5,211.0,307.06,248.45
2016,4,23,7,0,578.0,80.0,2.4,13.0,262.0,373.02,305.04
2016,4,23,7,15,622.5,86.5,2.4,13.0,314.5,433.34,355.99
2016,4,23,7,30,667.0,93.0,2.4,13.0,367.0,496.9,408.0
2016,4,23,7,45,703.0,96.5,2.4,13.5,419.5,554.69,453.21
2016,4,23,8,0,739.0,100.0,2.4,14.0,472.0,614.12,498.25
2016,4,23,8,15,762.0,104.0,2.45,14.5,521.0,664.22,534.97
2016,4,23,8,30,785.0,108.0,2.5,15.0,570.0,716.14,570.7
2016,4,23,8,45,803.5,110.5,2.6,15.5,615.5,762.39,601.9
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,807.5,631.88
2016,4,23,9,15,835.0,115.0,2.75,16.0,701.0,845.97,657.66
2016,4,23,9,30,848.0,117.0,2.8,16.0,741.0,882.43,681.92
2016,4,23,9,45,867.5,114.0,2.85,16.5,778.0,911.86,699.86
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,944.36,719.85
2016,4,23,10,15,894.0,112.0,2.95,17.0,843.0,966.98,734.36
2016,4,23,10,30,901.0,113.0,3.0,17.0,871.0,986.58,746.96
2016,4,23,10,45,903.5,115.0,3.1,17.5,891.5,999.71,754.29
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,1009.51,759.51
2016,4,23,11,15,909.0,117.5,3.2,18.0,925.0,1014.83,762.48
2016,4,23,11,30,912.0,118.0,3.2,18.0,938.0,1016.73,763.33
2016,4,23,11,45,911.5,119.0,3.2,18.0,943.0,1012.32,760.11
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,1004.52,754.79
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,991.88,746.36
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,975.97,735.86
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,953.8,721.58
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,928.72,705.34
2016,4,23,13,15,892.5,122.0,3.35,18.0,902.0,899.72,686.37
2016,4,23,13,30,888.0,121.0,3.4,18.0,884.0,868.07,665.48
2016,4,23,13,45,875.5,123.0,3.5,18.0,857.0,830.37,640.48
2016,4,23,14,0,863.0,125.0,3.6,18.0,830.0,790.85,613.93
2016,4,23,14,15,853.5,123.5,3.65,17.5,798.0,748.57,585.95
2016,4,23,14,30,844.0,122.0,3.7,17.0,766.0,704.83,556.18
2016,4,23,14,45,826.5,122.0,3.8,17.0,726.5,655.47,519.04
2016,4,23,15,0,809.0,122.0,3.9,17.0,687.0,605.74,480.69
2016,4,23,15,15,792.0,119.0,3.85,16.5,644.0,553.31,439.86
2016,4,23,15,30,775.0,116.0,3.8,16.0,601.0,501.04,397.94
2016,4,23,15,45,747.0,115.0,3.8,16.0,552.5,444.16,350.63
2016,4,23,16,0,719.0,114.0,3.8,16.0,504.0,390.71,304.9
2016,4,23,16,15,690.0,109.0,3.75,15.5,454.0,335.34,257.2
2016,4,23,16,30,661.0,104.0,3.7,15.0,404.0,282.48,210.69
2016,4,23,16,45,616.0,99.5,3.65,15.0,351.5,229.09,163.78
2016,4,23,17,0,571.0,95.0,3.6,15.0,299.0,180.54,122.01
2016,4,23,17,15,516.0,86.5,3.35,14.5,248.5,132.19,83.68
2016,4,23,17,30,461.0,78.0,3.1,14.0,198.0,89.9,54.94
2016,4,23,17,45,372.5,67.5,2.85,13.5,150.0,51.89,40.6
2016,4,23,18,0,284.0,57.0,2.6,13.0,102.0,43.07,32.34
2016,4,23,18,15,181.0,40.0,2.45,12.5,64.5,30.84,20.6
2016,4,23,18,30,78.0,23.0,2.3,12.0,27.0,19.29,2.44
2016,4,23,18,45,39.0,11.5,2.15,12.0,13.5,11.3,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,71.5,24.0,2.55,11.5,32.5,44.07,19.1
2016,4,24,6,0,143.0,48.0,2.9,12.0,65.0,95.57,68.43
2016,4,24,6,15,227.0,66.0,2.9,12.0,108.5,149.06,114.57
2016,4,24,6,30,311.0,84.0,2.9,12.0,152.0,216.2,172.71
2016,4,24,6,45,383.0,96.0,2.95,12.5,202.5,276.55,225.04
2016,4,24,7,0,455.0,108.0,3.0,13.0,253.0,344.07,282.42
2016,4,24,7,15,265.0,138.0,2.95,13.0,226.0,293.83,242.27
2016,4,24,7,30,75.0,168.0,2.9,13.0,199.0,217.88,178.21
2016,4,24,7,45,107.5,193.5,2.9,13.0,244.5,274.58,224.96
2016,4,24,8,0,140.0,219.0,2.9,13.0,290.0,328.07,268.07
2016,4,24,8,15,427.0,180.0,2.9,13.5,427.0,509.27,416.0
2016,4,24,8,30,714.0,141.0,2.9,14.0,564.0,702.94,565.87
2016,4,24,8,45,755.0,136.0,2.95,14.5,614.0,756.09,601.51
2016,4,24,9,0,796.0,131.0,3.0,15.0,664.0,807.08,635.72
2016,4,24,9,15,811.0,133.5,3.0,15.5,705.0,846.98,661.16
2016,4,24,9,30,826.0,136.0,3.0,16.0,746.0,885.04,685.05
2016,4,24,9,45,848.5,132.0,3.05,16.5,784.0,920.81,707.42
2016,4,24,10,0,871.0,128.0,3.1,17.0,822.0,948.97,724.38
2016,4,24,10,15,878.5,129.5,3.1,17.0,850.5,972.17,738.96
2016,4,24,10,30,886.0,131.0,3.1,17.0,879.0,992.41,751.59
2016,4,24,10,45,678.5,239.5,3.1,17.5,821.0,923.83,702.49
2016,4,24,11,0,471.0,348.0,3.1,18.0,763.0,835.18,633.46
2016,4,24,11,15,686.0,241.5,3.25,18.0,855.5,936.67,711.31
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,1024.52,770.78
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,1019.61,766.52
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,1011.36,760.85
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,999.23,755.14
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,983.88,747.25
2016,4,24,12,45,710.0,241.5,4.35,18.0,881.5,904.5,693.96
2016,4,24,13,0,526.0,342.0,4.6,18.0,811.0,820.12,631.08
2016,4,24,13,15,491.5,342.5,4.7,18.0,773.5,773.83,598.4
2016,4,24,13,30,457.0,343.0,4.8,18.0,736.0,727.79,565.18
2016,4,24,13,45,429.5,344.5,4.95,18.0,705.5,689.01,537.13
2016,4,24,14,0,402.0,346.0,5.1,18.0,675.0,649.36,508.03
2016,4,24,14,15,586.0,260.5,5.15,17.5,719.5,685.67,541.16
2016,4,24,14,30,770.0,175.0,5.2,17.0,764.0,705.27,560.64
2016,4,24,14,45,642.5,206.0,5.3,16.5,681.0,616.56,492.13
2016,4,24,15,0,515.0,237.0,5.4,16.0,598.0,536.6,429.45
2016,4,24,15,15,581.0,211.0,5.35,15.5,594.5,521.89,418.56
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,500.4,400.99
2016,4,24,15,45,615.5,181.0,5.3,14.5,543.0,447.04,357.04
2016,4,24,16,0,584.0,177.0,5.3,14.0,495.0,395.23,313.48
2016,4,24,16,15,551.0,168.0,5.2,13.5,445.0,341.67,267.68
2016,4,24,16,30,518.0,159.0,5.1,13.0,395.0,291.19,223.87
2016,4,24,16,45,497.5,142.5,5.0,13.0,346.5,240.37,178.96
2016,4,24,17,0,477.0,126.0,4.9,13.0,298.0,191.74,136.5
2016,4,24,17,15,420.5,113.5,4.65,12.5,247.0,144.47,98.92
2016,4,24,17,30,364.0,101.0,4.4,12.0,196.0,103.62,70.21
2016,4,24,17,45,305.0,82.5,4.2,12.0,150.0,64.25,51.86
2016,4,24,18,0,246.0,64.0,4.0,12.0,104.0,48.7,37.46
2016,4,24,18,15,154.0,44.0,3.9,11.5,66.0,35.9,25.11
2016,4,24,18,30,62.0,24.0,3.8,11.0,28.0,20.1,4.41
2016,4,24,18,45,31.0,12.0,3.75,11.0,14.0,11.8,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,75.0,10.0,2.0,8.0,12.0,21.31,0.0
2016,4,25,5,45,232.5,22.5,2.3,8.5,47.0,80.71,40.8
2016,4,25,6,0,390.0,35.0,2.6,9.0,82.0,150.55,107.29
2016,4,25,6,15,481.5,44.0,2.9,9.5,130.5,211.46,162.31
2016,4,25,6,30,573.0,53.0,3.2,10.0,179.0,282.16,225.64
2016,4,25,6,45,632.5,58.5,3.55,10.5,232.5,344.58,282.0
2016,4,25,7,0,692.0,64.0,3.9,11.0,286.0,411.04,340.41
2016,4,25,7,15,731.5,69.0,4.0,11.5,340.5,472.83,393.13
2016,4,25,7,30,771.0,74.0,4.1,12.0,395.0,537.16,446.19
2016,4,25,7,45,798.5,77.5,4.2,12.5,448.5,594.48,492.13
2016,4,25,8,0,826.0,81.0,4.3,13.0,502.0,652.47,537.27
2016,4,25,8,15,847.0,84.0,4.3,13.0,552.5,705.6,576.36
2016,4,25,8,30,868.0,87.0,4.3,13.0,603.0,754.2,611.13
2016,4,25,8,45,884.0,89.5,4.3,13.5,650.0,801.24,643.03
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,846.79,673.31
2016,4,25,9,15,912.0,94.0,4.35,14.0,739.0,886.61,700.7
2016,4,25,9,30,924.0,96.0,4.4,14.0,781.0,924.17,726.35
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.5,955.54,746.06
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,984.06,763.7
2016,4,25,10,15,947.5,100.0,4.55,15.0,880.5,1007.13,779.0
2016,4,25,10,30,954.0,101.0,4.6,15.0,909.0,1026.98,792.16
2016,4,25,10,45,958.5,102.0,4.65,15.5,930.5,1041.53,800.22
2016,4,25,11,0,963.0,103.0,4.7,16.0,952.0,1052.59,805.98
2016,4,25,11,15,965.0,103.5,4.7,16.0,965.0,1057.11,808.47
2016,4,25,11,30,967.0,104.0,4.7,16.0,978.0,1058.02,808.67
2016,4,25,11,45,966.0,105.0,4.75,16.5,983.0,1052.9,803.8
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,1044.2,796.65
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,1030.96,786.69
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,1014.27,774.52
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,989.61,757.86
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,962.05,739.26
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,931.97,718.1
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,899.1,695.0
2016,4,25,13,45,924.0,113.0,4.3,17.0,891.5,861.57,668.61
2016,4,25,14,0,917.0,112.0,4.2,17.0,865.0,821.75,640.76
2016,4,25,14,15,908.5,110.5,4.15,17.0,832.5,778.24,610.28
2016,4,25,14,30,900.0,109.0,4.1,17.0,800.0,732.96,578.28
2016,4,25,14,45,888.0,107.5,4.05,17.0,760.5,683.84,541.44
2016,4,25,15,0,876.0,106.0,4.0,17.0,721.0,633.7,502.47
2016,4,25,15,15,860.5,103.5,3.95,16.5,676.5,578.51,459.62
2016,4,25,15,30,845.0,101.0,3.9,16.0,632.0,524.19,416.11
2016,4,25,15,45,825.5,97.5,3.9,16.0,583.5,467.24,368.59
2016,4,25,16,0,806.0,94.0,3.9,16.0,535.0,411.13,320.42
2016,4,25,16,15,779.5,90.5,3.75,15.5,483.0,353.67,270.49
2016,4,25,16,30,753.0,87.0,3.6,15.0,431.0,298.33,221.31
2016,4,25,16,45,716.0,82.0,3.5,15.0,377.5,238.93,168.57
2016,4,25,17,0,679.0,77.0,3.4,15.0,324.0,185.66,121.88
2016,4,25,17,15,628.0,71.0,3.15,14.0,271.0,133.8,80.19
2016,4,25,17,30,577.0,65.0,2.9,13.0,218.0,87.75,48.71
2016,4,25,17,45,495.0,57.0,2.65,12.5,167.5,45.6,29.84
2016,4,25,18,0,413.0,49.0,2.4,12.0,117.0,36.58,26.82
2016,4,25,18,15,292.5,36.0,2.25,11.5,75.5,27.67,18.19
2016,4,25,18,30,172.0,23.0,2.1,11.0,34.0,17.89,4.47
2016,4,25,18,45,86.0,11.5,2.0,10.5,17.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.81,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,64.27,35.22
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,124.21,89.67
2016,4,26,6,15,336.5,56.0,1.45,10.5,119.0,177.73,136.86
2016,4,26,6,30,415.0,69.0,1.5,11.0,163.0,239.8,191.23
2016,4,26,6,45,461.0,81.5,1.55,11.5,210.5,295.48,240.05
2016,4,26,7,0,507.0,94.0,1.6,12.0,258.0,357.8,292.86
2016,4,26,7,15,570.5,92.5,1.65,12.5,308.0,416.39,341.47
2016,4,26,7,30,634.0,91.0,1.7,13.0,358.0,479.75,392.51
2016,4,26,7,45,481.5,145.5,1.75,13.5,363.0,470.3,382.71
2016,4,26,8,0,329.0,200.0,1.8,14.0,368.0,441.31,356.94
2016,4,26,8,15,342.5,219.5,1.8,14.5,410.0,485.56,390.06
2016,4,26,8,30,356.0,239.0,1.8,15.0,452.0,529.96,422.01
2016,4,26,8,45,467.5,220.5,1.8,15.5,522.5,618.86,488.67
2016,4,26,9,0,579.0,202.0,1.8,16.0,593.0,709.59,554.36
2016,4,26,9,15,448.0,266.5,1.8,16.0,580.0,681.02,528.29
2016,4,26,9,30,317.0,331.0,1.8,16.0,567.0,638.05,492.72
2016,4,26,9,45,335.0,343.0,1.8,16.5,602.5,673.93,517.33
2016,4,26,10,0,353.0,355.0,1.8,17.0,638.0,709.34,540.55
2016,4,26,10,15,427.5,338.0,1.9,17.0,692.5,774.38,587.75
2016,4,26,10,30,502.0,321.0,2.0,17.0,747.0,832.95,629.79
2016,4,26,10,45,501.0,332.5,2.1,17.0,766.5,847.66,639.29
2016,4,26,11,0,500.0,344.0,2.2,17.0,786.0,860.18,647.79
2016,4,26,11,15,484.0,355.0,2.3,17.0,788.5,855.3,644.19
2016,4,26,11,30,468.0,366.0,2.4,17.0,791.0,848.23,639.3
2016,4,26,11,45,369.5,407.5,2.55,17.5,744.0,784.26,591.8
2016,4,26,12,0,271.0,449.0,2.7,18.0,697.0,726.0,547.82
2016,4,26,12,15,270.0,447.5,2.8,18.0,694.5,717.33,542.63
2016,4,26,12,30,269.0,446.0,2.9,18.0,692.0,707.6,536.3
2016,4,26,12,45,345.5,410.5,3.05,18.0,722.5,734.08,558.58
2016,4,26,13,0,422.0,375.0,3.2,18.0,753.0,759.91,579.92
2016,4,26,13,15,465.5,352.0,3.3,18.0,761.5,761.1,582.58
2016,4,26,13,30,509.0,329.0,3.4,18.0,770.0,758.57,582.69
2016,4,26,13,45,653.0,246.0,3.5,18.0,794.5,775.63,599.84
2016,4,26,14,0,797.0,163.0,3.6,18.0,819.0,780.62,606.75
2016,4,26,14,15,787.0,160.5,3.65,17.5,787.5,738.84,578.54
2016,4,26,14,30,777.0,158.0,3.7,17.0,756.0,695.76,547.91
2016,4,26,14,45,770.5,151.5,3.75,17.0,720.0,650.07,513.7
2016,4,26,15,0,764.0,145.0,3.8,17.0,684.0,603.23,477.79
2016,4,26,15,15,747.0,141.5,3.8,16.5,641.5,550.86,437.39
2016,4,26,15,30,730.0,138.0,3.8,16.0,599.0,499.99,396.92
2016,4,26,15,45,714.5,131.0,3.8,16.0,553.5,447.05,353.01
2016,4,26,16,0,699.0,124.0,3.8,16.0,508.0,394.75,308.45
2016,4,26,16,15,670.0,118.5,3.75,15.5,458.0,339.96,261.5
2016,4,26,16,30,641.0,113.0,3.7,15.0,408.0,287.73,215.78
2016,4,26,16,45,609.5,104.5,3.65,14.5,358.0,234.95,169.44
2016,4,26,17,0,578.0,96.0,3.6,14.0,308.0,185.48,126.49
2016,4,26,17,15,525.0,88.0,3.4,13.5,257.0,137.3,87.77
2016,4,26,17,30,472.0,80.0,3.2,13.0,206.0,95.28,58.59
2016,4,26,17,45,394.0,69.0,3.0,12.5,158.5,55.67,38.55
2016,4,26,18,0,316.0,58.0,2.8,12.0,111.0,43.57,33.03
2016,4,26,18,15,213.0,42.0,2.65,11.5,72.0,32.24,22.2
2016,4,26,18,30,110.0,26.0,2.5,11.0,33.0,21.72,7.77
2016,4,26,18,45,55.0,13.0,2.4,11.0,16.5,12.78,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,17.14,0.0
2016,4,27,5,45,169.0,26.0,2.35,11.5,46.5,72.28,41.07
2016,4,27,6,0,298.0,41.0,2.6,12.0,80.0,133.04,95.53
2016,4,27,6,15,386.5,52.0,2.65,12.0,126.0,191.66,147.22
2016,4,27,6,30,475.0,63.0,2.7,12.0,172.0,258.72,206.38
2016,4,27,6,45,237.5,65.0,2.75,12.5,119.5,181.15,147.36
2016,4,27,7,0,0.0,67.0,2.8,13.0,67.0,64.8,49.82
2016,4,27,7,15,0.0,61.5,2.85,13.0,61.5,59.43,45.26
2016,4,27,7,30,0.0,56.0,2.9,13.0,56.0,54.11,40.61
2016,4,27,7,45,0.0,104.5,3.0,13.5,104.5,101.82,80.51
2016,4,27,8,0,0.0,153.0,3.1,14.0,153.0,150.87,120.61
2016,4,27,8,15,29.5,203.5,3.3,14.0,221.5,229.83,185.37
2016,4,27,8,30,59.0,254.0,3.5,14.0,290.0,306.96,247.31
2016,4,27,8,45,29.5,197.0,3.7,14.5,215.0,223.5,178.84
2016,4,27,9,0,0.0,140.0,3.9,15.0,140.0,136.59,107.04
2016,4,27,9,15,35.5,238.5,4.0,15.0,265.0,273.15,217.85
2016,4,27,9,30,71.0,337.0,4.1,15.0,390.0,409.8,324.71
2016,4,27,9,45,120.5,364.5,4.25,15.0,460.0,493.49,389.53
2016,4,27,10,0,170.0,392.0,4.4,15.0,530.0,570.26,448.38
2016,4,27,10,15,264.0,389.0,4.5,14.5,610.5,666.3,523.3
2016,4,27,10,30,358.0,386.0,4.6,14.0,691.0,755.65,592.28
2016,4,27,10,45,226.0,408.0,4.7,14.0,602.5,644.28,505.49
2016,4,27,11,0,94.0,430.0,4.8,14.0,514.0,529.92,415.21
2016,4,27,11,15,481.0,293.5,4.85,14.0,730.0,789.12,622.99
2016,4,27,11,30,868.0,157.0,4.9,14.0,946.0,1023.37,794.36
2016,4,27,11,45,869.0,158.0,4.95,14.0,952.5,1020.02,790.54
2016,4,27,12,0,870.0,159.0,5.0,14.0,959.0,1013.38,786.2
2016,4,27,12,15,870.5,159.0,5.0,14.0,957.5,1001.97,778.23
2016,4,27,12,30,871.0,159.0,5.0,14.0,956.0,987.38,768.13
2016,4,27,12,45,855.0,167.5,5.0,14.0,942.5,963.01,751.2
2016,4,27,13,0,839.0,176.0,5.0,14.0,929.0,936.19,732.6
2016,4,27,13,15,834.5,174.5,4.95,14.0,911.0,907.35,712.21
2016,4,27,13,30,830.0,173.0,4.9,14.0,893.0,876.07,690.05
2016,4,27,13,45,829.5,167.5,4.9,14.0,869.5,841.83,666.02
2016,4,27,14,0,829.0,162.0,4.9,14.0,846.0,805.19,640.12
2016,4,27,14,15,818.5,160.0,4.85,14.0,813.5,762.32,609.17
2016,4,27,14,30,808.0,158.0,4.8,14.0,781.0,718.12,575.48
2016,4,27,14,45,613.5,219.5,4.8,14.0,679.0,612.31,491.31
2016,4,27,15,0,419.0,281.0,4.8,14.0,577.0,520.84,417.37
2016,4,27,15,15,584.0,211.0,4.7,14.0,596.5,525.46,422.41
2016,4,27,15,30,749.0,141.0,4.6,14.0,616.0,513.35,412.1
2016,4,27,15,45,719.0,139.0,4.55,14.0,566.5,457.45,364.99
2016,4,27,16,0,689.0,137.0,4.5,14.0,517.0,403.65,318.74
2016,4,27,16,15,682.5,114.5,4.35,13.5,461.0,341.62,265.25
2016,4,27,16,30,676.0,92.0,4.2,13.0,405.0,279.97,210.73
2016,4,27,16,45,584.5,105.5,4.05,13.0,353.0,230.81,168.12
2016,4,27,17,0,493.0,119.0,3.9,13.0,301.0,191.02,135.2
2016,4,27,17,15,455.0,105.5,3.7,12.5,253.0,144.29,97.06
2016,4,27,17,30,417.0,92.0,3.5,12.0,205.0,101.91,66.23
2016,4,27,17,45,348.5,77.5,3.3,12.0,158.0,62.69,44.49
2016,4,27,18,0,280.0,63.0,3.1,12.0,111.0,47.52,36.54
2016,4,27,18,15,182.5,45.0,3.0,11.5,72.0,34.62,24.33
2016,4,27,18,30,85.0,27.0,2.9,11.0,33.0,22.51,9.22
2016,4,27,18,45,42.5,13.5,2.8,11.0,16.5,13.27,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.5,6.5,1.8,9.5,7.5,6.39,0.0
2016,4,28,5,30,65.0,13.0,2.1,10.0,15.0,23.22,0.0
2016,4,28,5,45,194.5,27.5,2.4,10.5,50.0,80.22,47.76
2016,4,28,6,0,324.0,42.0,2.7,11.0,85.0,142.85,103.56
2016,4,28,6,15,411.5,52.0,2.75,11.5,131.5,200.73,154.79
2016,4,28,6,30,499.0,62.0,2.8,12.0,178.0,267.87,213.91
2016,4,28,6,45,556.0,69.5,2.85,12.5,229.5,327.93,266.89
2016,4,28,7,0,613.0,77.0,2.9,13.0,281.0,393.19,322.72
2016,4,28,7,15,654.0,82.5,2.9,13.5,333.5,452.46,372.08
2016,4,28,7,30,695.0,88.0,2.9,14.0,386.0,514.55,422.04
2016,4,28,7,45,728.5,91.0,2.9,14.5,438.0,569.85,465.21
2016,4,28,8,0,762.0,94.0,2.9,15.0,490.0,628.27,509.38
2016,4,28,8,15,784.5,97.5,2.9,15.5,539.5,680.3,546.38
2016,4,28,8,30,807.0,101.0,2.9,16.0,589.0,732.04,581.62
2016,4,28,8,45,825.5,103.0,2.9,16.5,634.5,778.35,612.19
2016,4,28,9,0,844.0,105.0,2.9,17.0,680.0,823.48,641.41
2016,4,28,9,15,857.0,107.0,2.9,17.5,720.5,857.62,662.44
2016,4,28,9,30,870.0,109.0,2.9,18.0,761.0,894.35,685.11
2016,4,28,9,45,890.0,105.5,2.95,18.5,798.5,929.28,706.64
2016,4,28,10,0,910.0,102.0,3.0,19.0,836.0,962.07,726.54
2016,4,28,10,15,916.5,103.0,3.05,19.0,864.5,984.45,740.73
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,1003.72,752.98
2016,4,28,10,45,926.0,106.5,3.15,19.5,913.5,1017.93,760.52
2016,4,28,11,0,929.0,109.0,3.2,20.0,934.0,1028.74,765.9
2016,4,28,11,15,932.0,109.5,3.25,20.0,947.5,1034.0,769.21
2016,4,28,11,30,935.0,110.0,3.3,20.0,961.0,1035.79,770.39
2016,4,28,11,45,934.5,111.5,3.35,20.5,966.5,1031.69,766.35
2016,4,28,12,0,934.0,113.0,3.4,21.0,972.0,1024.13,760.2
2016,4,28,12,15,933.5,112.5,3.5,21.0,969.5,1011.13,752.4
2016,4,28,12,30,933.0,112.0,3.6,21.0,967.0,994.81,742.46
2016,4,28,12,45,933.5,110.5,3.7,21.0,958.0,975.15,730.31
2016,4,28,13,0,934.0,109.0,3.8,21.0,949.0,952.28,715.97
2016,4,28,13,15,930.5,108.0,3.85,20.5,931.0,923.27,698.47
2016,4,28,13,30,927.0,107.0,3.9,20.0,913.0,891.46,678.9
2016,4,28,13,45,920.5,106.5,3.95,20.0,887.5,855.04,654.66
2016,4,28,14,0,914.0,106.0,4.0,20.0,862.0,816.3,628.61
2016,4,28,14,15,906.5,104.5,4.0,20.0,830.5,773.74,599.39
2016,4,28,14,30,899.0,103.0,4.0,20.0,799.0,729.35,568.58
2016,4,28,14,45,885.5,102.5,4.05,20.0,760.0,680.36,532.94
2016,4,28,15,0,872.0,102.0,4.1,20.0,721.0,630.49,494.85
2016,4,28,15,15,858.0,100.0,4.1,19.5,677.5,578.3,454.79
2016,4,28,15,30,844.0,98.0,4.1,19.0,634.0,523.96,411.88
2016,4,28,15,45,819.0,97.0,4.1,18.5,585.0,466.99,365.54
2016,4,28,16,0,794.0,96.0,4.1,18.0,536.0,411.41,318.9
2016,4,28,16,15,768.5,92.5,4.05,17.5,485.0,354.99,270.34
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,300.61,222.39
2016,4,28,16,45,699.5,86.0,3.95,16.5,380.0,241.91,171.16
2016,4,28,17,0,656.0,83.0,3.9,16.0,326.0,190.11,126.38
2016,4,28,17,15,606.0,76.5,3.75,15.0,274.0,139.12,85.22
2016,4,28,17,30,556.0,70.0,3.6,14.0,222.0,93.84,53.6
2016,4,28,17,45,467.5,62.5,3.5,13.5,171.5,52.95,34.14
2016,4,28,18,0,379.0,55.0,3.4,13.0,121.0,41.68,31.28
2016,4,28,18,15,267.5,41.0,3.2,12.5,80.0,31.26,21.41
2016,4,28,18,30,156.0,27.0,3.0,12.0,39.0,21.02,8.92
2016,4,28,18,45,78.0,13.5,2.85,11.5,19.5,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,82.0,35.0,2.45,11.0,46.0,61.52,38.54
2016,4,29,6,0,164.0,57.0,2.5,11.0,79.0,112.54,83.5
2016,4,29,6,15,245.0,74.5,2.55,11.0,124.0,166.57,130.28
2016,4,29,6,30,326.0,92.0,2.6,11.0,169.0,233.82,188.64
2016,4,29,6,45,395.5,103.0,2.65,11.5,219.5,293.57,240.31
2016,4,29,7,0,465.0,114.0,2.7,12.0,270.0,360.12,296.6
2016,4,29,7,15,510.5,123.0,2.7,12.0,321.0,417.94,345.07
2016,4,29,7,30,556.0,132.0,2.7,12.0,372.0,479.32,395.18
2016,4,29,7,45,593.5,137.5,2.75,12.5,422.5,537.94,441.14
2016,4,29,8,0,631.0,143.0,2.8,13.0,473.0,596.15,485.6
2016,4,29,8,15,656.5,148.5,2.8,13.0,521.0,647.26,524.16
2016,4,29,8,30,682.0,154.0,2.8,13.0,569.0,698.58,562.09
2016,4,29,8,45,704.0,157.5,2.85,13.5,613.0,744.88,594.39
2016,4,29,9,0,726.0,161.0,2.9,14.0,657.0,790.52,625.0
2016,4,29,9,15,740.5,164.5,2.9,14.0,696.5,828.76,650.73
2016,4,29,9,30,755.0,168.0,2.9,14.0,736.0,865.35,675.12
2016,4,29,9,45,789.0,157.5,2.95,14.0,775.0,899.34,697.89
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,935.71,722.23
2016,4,29,10,15,831.0,148.5,3.0,14.0,841.5,958.38,736.58
2016,4,29,10,30,839.0,150.0,3.0,14.0,869.0,978.22,749.14
2016,4,29,10,45,845.5,150.5,3.0,14.5,890.0,992.58,756.61
2016,4,29,11,0,852.0,151.0,3.0,15.0,911.0,1003.85,762.09
2016,4,29,11,15,855.5,152.0,3.15,15.5,924.5,1009.51,765.18
2016,4,29,11,30,859.0,153.0,3.3,16.0,938.0,1005.96,762.15
2016,4,29,11,45,859.0,154.0,3.5,16.5,943.0,1001.87,759.28
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,994.6,754.27
2016,4,29,12,15,859.5,155.0,3.8,17.0,946.5,983.69,747.56
2016,4,29,12,30,860.0,155.0,3.9,17.0,945.0,974.4,742.05
2016,4,29,12,45,862.5,151.5,4.05,17.0,936.5,951.1,727.2
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,929.47,713.53
2016,4,29,13,15,861.5,147.0,4.2,17.0,911.0,902.05,694.96
2016,4,29,13,30,858.0,146.0,4.2,17.0,894.0,874.52,676.32
2016,4,29,13,45,849.0,146.0,4.25,17.0,868.5,838.05,651.47
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,799.65,625.14
2016,4,29,14,15,831.0,144.0,4.3,16.5,811.0,757.6,596.86
2016,4,29,14,30,822.0,142.0,4.3,16.0,779.0,714.07,566.32
2016,4,29,14,45,808.0,140.0,4.35,16.0,741.0,665.99,529.94
2016,4,29,15,0,794.0,138.0,4.4,16.0,703.0,617.31,492.25
2016,4,29,15,15,777.5,134.5,4.35,16.0,660.0,565.46,450.88
2016,4,29,15,30,761.0,131.0,4.3,16.0,617.0,511.92,407.29
2016,4,29,15,45,561.5,173.0,4.25,16.0,516.5,418.03,331.19
2016,4,29,16,0,362.0,215.0,4.2,16.0,416.0,344.51,271.78
2016,4,29,16,15,507.0,165.5,4.1,15.5,418.0,327.67,254.8
2016,4,29,16,30,652.0,116.0,4.0,15.0,420.0,296.59,223.2
2016,4,29,16,45,614.0,109.5,3.95,15.0,369.0,243.44,176.32
2016,4,29,17,0,576.0,103.0,3.9,15.0,318.0,194.33,133.67
2016,4,29,17,15,523.5,94.5,3.7,14.5,266.5,145.76,94.51
2016,4,29,17,30,471.0,86.0,3.5,14.0,215.0,102.54,63.85
2016,4,29,17,45,395.0,74.5,3.3,13.5,167.0,62.56,42.53
2016,4,29,18,0,319.0,63.0,3.1,13.0,119.0,47.31,36.28
2016,4,29,18,15,215.5,46.5,2.95,12.5,79.0,35.68,25.3
2016,4,29,18,30,112.0,30.0,2.8,12.0,39.0,24.9,12.32
2016,4,29,18,45,56.0,15.0,2.7,11.5,19.5,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.5,7.5,2.4,10.5,10.0,13.35,0.0
2016,4,30,5,30,105.0,15.0,2.6,11.0,20.0,36.24,0.0
2016,4,30,5,45,231.5,29.0,2.8,12.0,56.5,91.71,57.33
2016,4,30,6,0,358.0,43.0,3.0,13.0,93.0,154.78,112.3
2016,4,30,6,15,443.0,53.0,3.25,13.5,141.0,214.06,164.67
2016,4,30,6,30,528.0,63.0,3.5,14.0,189.0,282.27,224.6
2016,4,30,6,45,586.0,70.0,3.75,14.5,242.0,343.93,278.81
2016,4,30,7,0,644.0,77.0,4.0,15.0,295.0,410.82,335.97
2016,4,30,7,15,683.0,82.0,4.15,15.5,348.0,470.06,385.45
2016,4,30,7,30,722.0,87.0,4.3,16.0,401.0,531.86,435.57
2016,4,30,7,45,751.5,91.0,4.5,16.5,453.5,587.07,479.39
2016,4,30,8,0,781.0,95.0,4.7,17.0,506.0,644.88,524.07
2016,4,30,8,15,802.5,98.5,4.7,17.0,555.0,696.93,562.38
2016,4,30,8,30,824.0,102.0,4.7,17.0,604.0,748.57,599.22
2016,4,30,8,45,840.0,104.5,4.7,17.5,649.5,794.0,629.73
2016,4,30,9,0,856.0,107.0,4.7,18.0,695.0,838.03,658.76
2016,4,30,9,15,868.0,109.5,4.7,18.0,735.5,872.11,681.56
2016,4,30,9,30,880.0,112.0,4.7,18.0,776.0,908.7,706.07
2016,4,30,9,45,896.0,109.5,4.75,18.5,812.0,941.24,726.52
2016,4,30,10,0,912.0,107.0,4.8,19.0,848.0,971.43,745.22
2016,4,30,10,15,918.0,108.5,4.8,19.0,875.5,993.79,759.5
2016,4,30,10,30,924.0,110.0,4.8,19.0,903.0,1013.02,771.71
2016,4,30,10,45,928.5,110.5,4.8,19.5,923.5,1026.48,778.51
2016,4,30,11,0,933.0,111.0,4.8,20.0,944.0,1036.58,783.14
2016,4,30,11,15,935.0,111.5,4.75,20.0,957.0,1040.79,784.97
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,1041.53,784.61
2016,4,30,11,45,938.0,112.0,4.7,20.5,975.0,1037.28,779.94
2016,4,30,12,0,939.0,112.0,4.7,21.0,980.0,1029.58,773.11
2016,4,30,12,15,938.0,112.0,4.65,21.0,977.0,1016.54,763.9
2016,4,30,12,30,937.0,112.0,4.6,21.0,974.0,1000.17,752.58
2016,4,30,12,45,933.5,112.0,4.55,21.5,963.0,978.25,736.14
2016,4,30,13,0,930.0,112.0,4.5,22.0,952.0,953.27,717.77
2016,4,30,13,15,925.5,111.0,4.45,22.0,933.5,923.5,697.62
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,891.01,675.71
2016,4,30,13,45,916.0,108.5,4.35,22.0,889.5,855.03,651.33
2016,4,30,14,0,911.0,107.0,4.3,22.0,864.0,816.68,625.19
2016,4,30,14,15,902.5,105.5,4.2,22.0,831.5,773.54,595.3
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,728.67,563.97
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,680.33,528.87
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,630.83,491.19
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,578.16,450.08
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,525.19,407.71
2016,4,30,15,45,829.5,90.5,3.7,22.0,588.5,467.84,360.97
2016,4,30,16,0,813.0,87.0,3.6,22.0,541.0,412.93,314.81
2016,4,30,16,15,789.0,84.0,3.4,21.5,490.0,356.57,266.91
2016,4,30,16,30,765.0,81.0,3.2,21.0,439.0,302.03,219.47
2016,4,30,16,45,734.0,76.0,3.0,20.5,387.0,246.02,170.64
2016,4,30,17,0,703.0,71.0,2.8,20.0,335.0,193.11,124.95
2016,4,30,17,15,656.5,65.5,2.6,19.5,282.5,138.31,80.74
2016,4,30,17,30,610.0,60.0,2.4,19.0,230.0,91.22,47.82
2016,4,30,17,45,542.0,53.0,2.2,18.5,180.0,47.8,26.83
2016,4,30,18,0,474.0,46.0,2.0,18.0,130.0,32.95,23.11
2016,4,30,18,15,363.0,35.5,1.95,17.5,87.5,26.35,16.87
2016,4,30,18,30,252.0,25.0,1.9,17.0,45.0,19.26,8.46
2016,4,30,18,45,126.0,12.5,1.85,16.5,22.5,12.29,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.0,8.0,0.55,12.5,11.0,15.51,0.0
2016,5,1,5,30,132.0,16.0,0.4,13.0,22.0,42.38,0.0
2016,5,1,5,45,262.5,28.5,0.3,13.5,59.5,98.57,62.06
2016,5,1,6,0,393.0,41.0,0.2,14.0,97.0,163.24,117.06
2016,5,1,6,15,475.0,49.0,0.3,14.5,145.0,221.35,167.36
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,288.02,224.29
2016,5,1,6,45,610.0,63.5,0.5,15.5,245.0,348.42,275.51
2016,5,1,7,0,663.0,70.0,0.6,16.0,297.0,413.54,328.85
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.5,470.96,374.35
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,532.18,421.05
2016,5,1,7,45,765.0,83.0,0.8,18.0,453.5,588.15,461.84
2016,5,1,8,0,792.0,87.0,0.9,19.0,505.0,644.79,501.75
2016,5,1,8,15,812.0,90.0,0.85,19.5,554.0,695.61,533.97
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,745.88,564.79
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,786.5,587.88
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,829.71,612.24
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,867.63,634.13
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,903.4,654.33
2016,5,1,9,45,892.5,104.5,0.7,22.5,806.5,933.67,670.51
2016,5,1,10,0,900.0,107.0,0.7,23.0,840.0,961.19,684.88
2016,5,1,10,15,906.0,108.5,0.8,23.0,868.0,983.3,699.29
2016,5,1,10,30,912.0,110.0,0.9,23.0,896.0,1002.33,711.93
2016,5,1,10,45,915.5,111.5,1.0,23.5,916.0,1015.71,719.8
2016,5,1,11,0,919.0,113.0,1.1,24.0,936.0,1025.76,725.74
2016,5,1,11,15,921.5,113.5,1.25,24.0,949.0,1030.38,730.75
2016,5,1,11,30,924.0,114.0,1.4,24.0,962.0,1031.59,733.68
2016,5,1,11,45,923.0,115.0,1.55,24.5,966.5,1026.44,731.22
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,1017.91,726.65
2016,5,1,12,15,921.5,116.0,1.8,25.0,968.5,1005.52,720.36
2016,5,1,12,30,921.0,116.0,1.9,25.0,966.0,989.86,712.0
2016,5,1,12,45,918.0,116.0,2.05,25.0,955.0,968.68,700.67
2016,5,1,13,0,915.0,116.0,2.2,25.0,944.0,944.49,687.24
2016,5,1,13,15,911.0,115.0,2.3,24.5,926.0,915.53,671.32
2016,5,1,13,30,907.0,114.0,2.4,24.0,908.0,883.88,653.38
2016,5,1,13,45,898.5,114.5,2.55,24.0,882.5,847.46,631.08
2016,5,1,14,0,890.0,115.0,2.7,24.0,857.0,808.93,606.96
2016,5,1,14,15,882.0,113.5,2.75,24.0,825.0,766.94,579.45
2016,5,1,14,30,874.0,112.0,2.8,24.0,793.0,723.23,550.41
2016,5,1,14,45,860.0,111.0,2.85,24.0,754.5,674.54,515.97
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,625.08,479.48
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,571.99,440.1
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,519.79,400.07
2016,5,1,15,45,794.5,103.5,2.95,22.5,582.0,464.92,356.8
2016,5,1,16,0,772.0,102.0,3.0,22.0,534.0,411.22,313.01
2016,5,1,16,15,746.0,97.5,2.9,21.5,483.5,354.91,265.83
2016,5,1,16,30,720.0,93.0,2.8,21.0,433.0,298.21,217.35
2016,5,1,16,45,680.0,89.5,2.75,20.5,380.5,243.55,170.43
2016,5,1,17,0,640.0,86.0,2.7,20.0,328.0,193.01,127.43
2016,5,1,17,15,591.0,79.0,2.45,19.0,276.0,142.51,87.13
2016,5,1,17,30,542.0,72.0,2.2,18.0,224.0,97.59,55.61
2016,5,1,17,45,465.5,63.5,1.95,17.5,174.5,56.47,34.7
2016,5,1,18,0,389.0,55.0,1.7,17.0,125.0,41.01,30.27
2016,5,1,18,15,283.5,41.5,1.6,16.5,84.0,31.43,21.36
2016,5,1,18,30,178.0,28.0,1.5,16.0,43.0,21.66,10.7
2016,5,1,18,45,89.0,14.0,1.45,15.5,21.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,10.5,13.03,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,21.0,32.88,0.0
2016,5,2,5,45,181.0,34.0,1.35,12.5,57.0,85.92,56.07
2016,5,2,6,0,291.0,50.0,1.5,13.0,93.0,144.18,105.9
2016,5,2,6,15,145.5,61.5,1.5,13.5,83.0,118.99,91.88
2016,5,2,6,30,0.0,73.0,1.5,14.0,73.0,72.0,55.59
2016,5,2,6,45,0.0,93.0,1.55,14.5,93.0,92.07,72.58
2016,5,2,7,0,0.0,113.0,1.6,15.0,113.0,112.1,89.09
2016,5,2,7,15,161.5,138.5,1.5,15.5,209.5,235.39,191.72
2016,5,2,7,30,323.0,164.0,1.4,16.0,306.0,372.21,301.25
2016,5,2,7,45,209.0,196.0,1.35,16.5,292.0,342.3,274.59
2016,5,2,8,0,95.0,228.0,1.3,17.0,278.0,300.93,238.99
2016,5,2,8,15,271.0,225.5,1.25,17.5,388.0,442.76,350.72
2016,5,2,8,30,447.0,223.0,1.2,18.0,498.0,592.48,461.76
2016,5,2,8,45,614.0,177.5,1.2,18.5,585.0,696.94,537.02
2016,5,2,9,0,781.0,132.0,1.2,19.0,672.0,804.83,609.27
2016,5,2,9,15,794.0,134.5,1.2,19.5,711.0,842.24,630.63
2016,5,2,9,30,807.0,137.0,1.2,20.0,750.0,877.77,651.28
2016,5,2,9,45,828.5,133.0,1.25,20.5,787.0,911.99,671.56
2016,5,2,10,0,850.0,129.0,1.3,21.0,824.0,938.66,686.82
2016,5,2,10,15,857.0,130.5,1.25,21.5,851.0,960.7,697.57
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,979.86,706.44
2016,5,2,10,45,867.0,134.0,1.15,22.5,897.5,992.62,711.27
2016,5,2,11,0,870.0,136.0,1.1,23.0,917.0,1002.2,714.21
2016,5,2,11,15,873.0,136.5,1.1,23.0,930.0,1007.02,716.61
2016,5,2,11,30,876.0,137.0,1.1,23.0,943.0,1008.6,717.19
2016,5,2,11,45,873.0,140.0,1.1,23.5,946.5,1003.56,712.45
2016,5,2,12,0,870.0,143.0,1.1,24.0,950.0,995.32,705.95
2016,5,2,12,15,869.0,142.5,1.2,24.0,947.5,982.4,699.81
2016,5,2,12,30,868.0,142.0,1.3,24.0,945.0,966.42,691.73
2016,5,2,12,45,860.5,144.5,1.4,24.0,933.0,944.4,679.75
2016,5,2,13,0,853.0,147.0,1.5,24.0,921.0,919.71,665.97
2016,5,2,13,15,848.0,146.0,1.6,23.5,903.0,891.34,650.88
2016,5,2,13,30,843.0,145.0,1.7,23.0,885.0,862.93,635.48
2016,5,2,13,45,683.5,224.5,1.85,23.0,813.5,782.65,583.11
2016,5,2,14,0,524.0,304.0,2.0,23.0,742.0,707.83,529.39
2016,5,2,14,15,661.0,224.0,2.1,22.5,755.0,710.71,537.36
2016,5,2,14,30,798.0,144.0,2.2,22.0,768.0,701.54,535.59
2016,5,2,14,45,777.0,145.5,2.35,22.0,729.0,653.31,501.13
2016,5,2,15,0,756.0,147.0,2.5,22.0,690.0,603.88,465.11
2016,5,2,15,15,739.0,143.5,2.55,21.5,647.5,553.25,427.71
2016,5,2,15,30,722.0,140.0,2.6,21.0,605.0,502.91,389.31
2016,5,2,15,45,621.5,156.5,2.7,21.0,535.5,432.88,334.2
2016,5,2,16,0,521.0,173.0,2.8,21.0,466.0,371.77,285.46
2016,5,2,16,15,521.5,155.5,2.8,20.0,425.5,326.05,248.2
2016,5,2,16,30,522.0,138.0,2.8,19.0,385.0,279.96,209.34
2016,5,2,16,45,363.5,143.5,2.85,18.5,306.5,214.26,158.54
2016,5,2,17,0,205.0,149.0,2.9,18.0,228.0,168.51,125.89
2016,5,2,17,15,173.5,132.0,2.85,17.0,191.5,138.82,102.95
2016,5,2,17,30,142.0,115.0,2.8,16.0,155.0,109.48,81.16
2016,5,2,17,45,197.0,92.5,2.75,15.5,136.0,78.26,57.18
2016,5,2,18,0,252.0,70.0,2.7,15.0,117.0,52.62,40.72
2016,5,2,18,15,171.0,51.0,2.55,14.5,78.0,41.32,30.13
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,26.5,14.92
2016,5,2,18,45,45.0,16.0,2.25,13.5,19.5,15.73,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
