Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,10.61,0.0
2016,5,3,5,45,2.0,30.0,0.65,12.5,30.5,29.93,18.3
2016,5,3,6,0,4.0,49.0,0.7,13.0,50.0,49.95,36.18
2016,5,3,6,15,17.0,70.5,0.6,13.0,75.0,78.83,60.94
2016,5,3,6,30,30.0,92.0,0.5,13.0,100.0,107.17,85.14
2016,5,3,6,45,43.5,113.0,0.45,13.5,127.0,136.41,109.58
2016,5,3,7,0,57.0,134.0,0.4,14.0,154.0,166.95,134.54
2016,5,3,7,15,53.0,154.0,0.4,14.0,175.0,188.07,151.46
2016,5,3,7,30,49.0,174.0,0.4,14.0,196.0,208.71,167.59
2016,5,3,7,45,87.0,203.0,0.45,14.5,247.5,265.69,212.72
2016,5,3,8,0,125.0,232.0,0.5,15.0,299.0,332.62,264.15
2016,5,3,8,15,78.0,235.5,0.6,15.5,278.5,299.22,236.22
2016,5,3,8,30,31.0,239.0,0.7,16.0,258.0,268.84,210.88
2016,5,3,8,45,93.0,281.5,0.85,16.5,345.0,364.44,285.34
2016,5,3,9,0,155.0,324.0,1.0,17.0,432.0,472.18,365.54
2016,5,3,9,15,202.5,339.5,1.05,17.5,489.0,533.6,409.34
2016,5,3,9,30,250.0,355.0,1.1,18.0,546.0,605.52,459.83
2016,5,3,9,45,170.5,371.0,1.2,18.5,504.0,546.04,413.84
2016,5,3,10,0,91.0,387.0,1.3,19.0,462.0,482.2,365.07
2016,5,3,10,15,132.5,408.0,1.25,19.0,521.0,552.95,416.54
2016,5,3,10,30,174.0,429.0,1.2,19.0,580.0,615.71,460.26
2016,5,3,10,45,193.0,438.5,1.2,19.5,609.5,644.41,478.69
2016,5,3,11,0,212.0,448.0,1.2,20.0,639.0,672.55,496.85
2016,5,3,11,15,325.0,415.0,1.15,20.0,712.5,755.87,555.75
2016,5,3,11,30,438.0,382.0,1.1,20.0,786.0,836.73,610.73
2016,5,3,11,45,318.0,425.5,1.1,20.0,720.0,753.29,550.79
2016,5,3,12,0,198.0,469.0,1.1,20.0,654.0,669.71,491.34
2016,5,3,12,15,306.0,431.5,1.1,20.0,716.0,735.95,540.5
2016,5,3,12,30,414.0,394.0,1.1,20.0,778.0,796.58,583.4
2016,5,3,12,45,395.0,399.5,1.1,20.0,762.5,769.82,564.52
2016,5,3,13,0,376.0,405.0,1.1,20.0,747.0,746.31,548.66
2016,5,3,13,15,444.5,370.5,1.2,20.0,767.5,762.39,563.09
2016,5,3,13,30,513.0,336.0,1.3,20.0,788.0,770.96,571.94
2016,5,3,13,45,458.0,344.0,1.4,20.0,739.0,714.07,533.14
2016,5,3,14,0,403.0,352.0,1.5,20.0,690.0,659.37,495.63
2016,5,3,14,15,400.5,339.5,1.6,20.0,664.5,626.49,473.99
2016,5,3,14,30,398.0,327.0,1.7,20.0,639.0,593.96,451.86
2016,5,3,14,45,415.5,302.5,1.8,20.0,614.5,562.66,430.59
2016,5,3,15,0,433.0,278.0,1.9,20.0,590.0,528.89,406.84
2016,5,3,15,15,327.0,284.5,2.0,19.5,512.0,452.23,349.77
2016,5,3,15,30,221.0,291.0,2.1,19.0,434.0,385.96,299.79
2016,5,3,15,45,174.5,270.0,2.25,18.5,377.5,331.55,258.83
2016,5,3,16,0,128.0,249.0,2.4,18.0,321.0,281.87,220.88
2016,5,3,16,15,167.0,223.5,2.45,17.5,308.5,264.04,206.62
2016,5,3,16,30,206.0,198.0,2.5,17.0,296.0,242.1,187.96
2016,5,3,16,45,180.0,176.0,2.55,17.0,254.5,202.68,155.94
2016,5,3,17,0,154.0,154.0,2.6,17.0,213.0,166.27,126.55
2016,5,3,17,15,128.5,135.0,2.5,16.5,179.0,135.4,102.24
2016,5,3,17,30,103.0,116.0,2.4,16.0,145.0,107.47,80.92
2016,5,3,17,45,83.5,93.0,2.3,15.5,113.5,79.82,60.28
2016,5,3,18,0,64.0,70.0,2.2,15.0,82.0,58.63,46.02
2016,5,3,18,15,33.5,49.0,2.0,14.5,55.0,43.94,32.45
2016,5,3,18,30,3.0,28.0,1.8,14.0,28.0,26.53,15.3
2016,5,3,18,45,1.5,14.0,1.6,14.0,14.0,13.52,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,13.51,0.0
2016,5,4,5,45,20.0,35.0,2.1,12.5,38.0,40.98,26.69
2016,5,4,6,0,40.0,56.0,2.2,13.0,62.0,69.99,51.94
2016,5,4,6,15,64.5,79.0,2.2,13.0,93.0,104.67,81.88
2016,5,4,6,30,89.0,102.0,2.2,13.0,124.0,145.73,117.2
2016,5,4,6,45,121.5,120.5,2.2,13.0,158.5,184.11,150.0
2016,5,4,7,0,154.0,139.0,2.2,13.0,193.0,225.75,185.17
2016,5,4,7,15,187.0,160.0,2.15,13.0,236.0,273.54,224.78
2016,5,4,7,30,220.0,181.0,2.1,13.0,279.0,330.38,270.83
2016,5,4,7,45,288.5,193.0,2.1,13.5,338.0,397.02,323.9
2016,5,4,8,0,357.0,205.0,2.1,14.0,397.0,469.23,379.99
2016,5,4,8,15,334.5,232.5,2.0,14.0,425.5,497.12,399.35
2016,5,4,8,30,312.0,260.0,1.9,14.0,454.0,522.19,416.29
2016,5,4,8,45,312.5,281.5,1.8,14.5,487.5,556.52,439.55
2016,5,4,9,0,313.0,303.0,1.7,15.0,521.0,589.84,461.4
2016,5,4,9,15,285.0,329.0,1.6,15.0,536.5,602.22,467.65
2016,5,4,9,30,257.0,355.0,1.5,15.0,552.0,611.86,471.94
2016,5,4,9,45,282.5,366.5,1.4,15.5,591.5,652.6,499.14
2016,5,4,10,0,308.0,378.0,1.3,16.0,631.0,693.37,525.4
2016,5,4,10,15,281.5,399.0,1.3,16.0,636.5,694.21,523.85
2016,5,4,10,30,255.0,420.0,1.3,16.0,642.0,692.94,521.29
2016,5,4,10,45,291.0,421.0,1.3,16.5,679.5,730.01,546.42
2016,5,4,11,0,327.0,422.0,1.3,17.0,717.0,766.44,570.36
2016,5,4,11,15,296.0,437.5,1.4,17.0,707.5,750.68,558.82
2016,5,4,11,30,265.0,453.0,1.5,17.0,698.0,733.41,546.72
2016,5,4,11,45,276.0,453.0,1.65,17.5,709.5,740.33,552.07
2016,5,4,12,0,287.0,453.0,1.8,18.0,721.0,745.91,556.21
2016,5,4,12,15,298.0,448.5,1.85,18.0,726.0,745.52,556.63
2016,5,4,12,30,309.0,444.0,1.9,18.0,731.0,743.68,556.15
2016,5,4,12,45,346.5,422.5,2.0,18.5,741.0,747.96,560.26
2016,5,4,13,0,384.0,401.0,2.1,19.0,751.0,749.72,562.53
2016,5,4,13,15,402.0,384.0,2.15,19.0,744.0,738.31,555.78
2016,5,4,13,30,420.0,367.0,2.2,19.0,737.0,722.12,545.8
2016,5,4,13,45,416.5,357.0,2.3,19.5,716.0,692.84,525.23
2016,5,4,14,0,413.0,347.0,2.4,20.0,695.0,662.68,503.89
2016,5,4,14,15,422.5,329.0,2.5,20.0,673.0,633.87,484.54
2016,5,4,14,30,432.0,311.0,2.6,20.0,651.0,603.41,463.56
2016,5,4,14,45,391.0,309.5,2.75,20.0,605.5,553.46,427.0
2016,5,4,15,0,350.0,308.0,2.9,20.0,560.0,506.49,392.11
2016,5,4,15,15,331.0,292.0,2.95,19.5,519.0,461.7,359.16
2016,5,4,15,30,312.0,276.0,3.0,19.0,478.0,418.27,326.53
2016,5,4,15,45,329.5,249.5,3.05,18.5,449.0,384.0,300.36
2016,5,4,16,0,347.0,223.0,3.1,18.0,420.0,347.77,271.62
2016,5,4,16,15,358.0,198.5,3.15,17.5,385.5,309.01,239.86
2016,5,4,16,30,369.0,174.0,3.2,17.0,351.0,269.0,206.09
2016,5,4,16,45,216.0,163.0,3.3,17.0,263.5,198.1,151.33
2016,5,4,17,0,63.0,152.0,3.4,17.0,176.0,150.14,117.1
2016,5,4,17,15,50.0,130.5,3.3,16.5,148.0,124.33,96.61
2016,5,4,17,30,37.0,109.0,3.2,16.0,120.0,100.21,77.48
2016,5,4,17,45,25.5,87.5,3.15,15.5,94.0,77.91,59.72
2016,5,4,18,0,14.0,66.0,3.1,15.0,68.0,60.62,47.8
2016,5,4,18,15,7.0,45.0,2.9,14.5,46.0,42.08,30.9
2016,5,4,18,30,0.0,24.0,2.7,14.0,24.0,23.18,12.92
2016,5,4,18,45,0.0,12.0,2.55,13.5,12.0,11.58,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,6.39,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,5,5,5,45,0.0,31.5,1.85,12.5,31.5,30.91,19.43
2016,5,5,6,0,0.0,50.0,2.1,13.0,50.0,49.67,36.11
2016,5,5,6,15,9.5,71.0,2.15,13.0,73.5,74.19,57.27
2016,5,5,6,30,19.0,92.0,2.2,13.0,97.0,99.6,79.13
2016,5,5,6,45,30.0,113.0,2.3,13.5,122.5,130.17,104.92
2016,5,5,7,0,41.0,134.0,2.4,14.0,148.0,158.82,128.71
2016,5,5,7,15,123.5,159.0,2.4,14.0,212.0,237.65,194.43
2016,5,5,7,30,206.0,184.0,2.4,14.0,276.0,319.34,261.34
2016,5,5,7,45,129.0,201.5,2.45,14.5,261.5,297.33,241.34
2016,5,5,8,0,52.0,219.0,2.5,15.0,247.0,261.39,209.98
2016,5,5,8,15,26.0,189.5,2.5,15.5,203.5,211.75,168.89
2016,5,5,8,30,0.0,160.0,2.5,16.0,160.0,156.88,123.29
2016,5,5,8,45,102.5,242.0,2.55,16.5,314.0,337.08,268.81
2016,5,5,9,0,205.0,324.0,2.6,17.0,468.0,514.08,403.93
2016,5,5,9,15,132.0,331.0,2.6,17.0,425.5,463.28,361.94
2016,5,5,9,30,59.0,338.0,2.6,17.0,383.0,399.49,310.95
2016,5,5,9,45,38.5,313.0,2.6,17.5,343.0,354.44,275.39
2016,5,5,10,0,18.0,288.0,2.6,18.0,303.0,301.53,233.57
2016,5,5,10,15,92.5,360.0,2.6,18.0,440.5,455.26,352.12
2016,5,5,10,30,167.0,432.0,2.6,18.0,578.0,612.01,467.12
2016,5,5,10,45,90.5,353.0,2.6,18.0,432.5,454.13,348.98
2016,5,5,11,0,14.0,274.0,2.6,18.0,287.0,282.99,217.96
2016,5,5,11,15,10.5,232.5,2.6,18.0,242.5,238.0,183.7
2016,5,5,11,30,7.0,191.0,2.6,18.0,198.0,193.35,148.94
2016,5,5,11,45,12.5,255.5,2.6,18.5,268.0,262.29,202.2
2016,5,5,12,0,18.0,320.0,2.6,19.0,338.0,331.18,253.98
2016,5,5,12,15,13.5,266.5,2.6,19.0,280.0,273.31,209.8
2016,5,5,12,30,9.0,213.0,2.6,19.0,222.0,215.99,165.86
2016,5,5,12,45,9.5,220.5,2.65,19.0,230.0,223.42,171.83
2016,5,5,13,0,10.0,228.0,2.7,19.0,238.0,230.74,177.59
2016,5,5,13,15,40.0,320.0,2.7,19.0,356.0,348.89,268.85
2016,5,5,13,30,70.0,412.0,2.7,19.0,474.0,461.95,353.34
2016,5,5,13,45,36.5,286.0,2.7,19.0,318.5,308.2,237.55
2016,5,5,14,0,3.0,160.0,2.7,19.0,163.0,157.26,120.43
2016,5,5,14,15,1.5,123.5,2.65,18.5,125.0,120.68,92.01
2016,5,5,14,30,0.0,87.0,2.6,18.0,87.0,84.27,63.08
2016,5,5,14,45,177.0,197.5,2.6,18.0,325.5,306.7,243.55
2016,5,5,15,0,354.0,308.0,2.6,18.0,564.0,509.27,397.84
2016,5,5,15,15,177.0,183.5,2.6,17.5,311.5,274.16,216.69
2016,5,5,15,30,0.0,59.0,2.6,17.0,59.0,57.07,41.51
2016,5,5,15,45,0.0,51.0,2.65,17.0,51.0,49.31,35.38
2016,5,5,16,0,0.0,43.0,2.7,17.0,43.0,41.56,29.07
2016,5,5,16,15,0.0,34.5,2.6,16.5,34.5,33.33,22.36
2016,5,5,16,30,0.0,26.0,2.5,16.0,26.0,25.11,15.57
2016,5,5,16,45,0.0,29.0,2.45,16.0,29.0,28.0,18.09
2016,5,5,17,0,0.0,32.0,2.4,16.0,32.0,30.89,20.61
2016,5,5,17,15,0.0,27.0,2.15,15.5,27.0,26.06,16.6
2016,5,5,17,30,0.0,22.0,1.9,15.0,22.0,21.22,12.52
2016,5,5,17,45,0.0,17.5,1.65,15.0,17.5,16.88,8.77
2016,5,5,18,0,0.0,13.0,1.4,15.0,13.0,12.53,5.48
2016,5,5,18,15,0.0,8.5,1.25,14.5,8.5,8.19,1.51
2016,5,5,18,30,0.0,4.0,1.1,14.0,4.0,3.85,0.0
2016,5,5,18,45,0.0,2.0,1.0,13.5,2.0,1.93,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,12.0,1.65,12.0,12.0,11.57,3.82
2016,5,6,6,0,0.0,19.0,1.8,12.0,19.0,18.32,9.89
2016,5,6,6,15,0.0,28.0,1.75,12.0,28.0,27.02,17.56
2016,5,6,6,30,0.0,37.0,1.7,12.0,37.0,35.72,25.18
2016,5,6,6,45,0.0,47.0,1.7,12.5,47.0,45.39,33.47
2016,5,6,7,0,0.0,57.0,1.7,13.0,57.0,55.08,41.62
2016,5,6,7,15,0.5,100.5,1.7,13.0,100.5,98.48,78.19
2016,5,6,7,30,1.0,144.0,1.7,13.0,144.0,142.97,114.91
2016,5,6,7,45,129.5,185.5,1.7,13.5,255.0,280.1,228.55
2016,5,6,8,0,258.0,227.0,1.7,14.0,366.0,425.78,343.75
2016,5,6,8,15,132.0,209.0,1.75,14.0,280.5,316.83,255.23
2016,5,6,8,30,6.0,191.0,1.8,14.0,195.0,192.96,153.02
2016,5,6,8,45,3.0,153.0,1.85,14.0,155.0,152.01,119.93
2016,5,6,9,0,0.0,115.0,1.9,14.0,115.0,111.7,86.86
2016,5,6,9,15,0.0,110.5,1.95,14.0,110.5,107.26,83.11
2016,5,6,9,30,0.0,106.0,2.0,14.0,106.0,102.85,79.35
2016,5,6,9,45,2.5,145.5,2.05,14.5,148.0,144.11,112.55
2016,5,6,10,0,5.0,185.0,2.1,15.0,190.0,185.68,145.35
2016,5,6,10,15,3.0,167.5,2.1,15.0,171.0,166.4,129.64
2016,5,6,10,30,1.0,150.0,2.1,15.0,152.0,147.17,114.11
2016,5,6,10,45,3.5,165.0,2.15,15.5,169.0,164.41,127.66
2016,5,6,11,0,6.0,180.0,2.2,16.0,186.0,181.66,141.03
2016,5,6,11,15,11.0,240.5,2.15,16.0,251.5,246.43,191.69
2016,5,6,11,30,16.0,301.0,2.1,16.0,317.0,311.31,241.31
2016,5,6,11,45,15.5,295.0,2.1,16.5,310.0,304.42,235.26
2016,5,6,12,0,15.0,289.0,2.1,17.0,303.0,297.49,229.53
2016,5,6,12,15,14.5,281.0,2.05,17.0,295.0,288.57,222.7
2016,5,6,12,30,14.0,273.0,2.0,17.0,287.0,279.64,215.89
2016,5,6,12,45,10.5,233.0,2.0,17.0,243.5,236.57,182.81
2016,5,6,13,0,7.0,193.0,2.0,17.0,200.0,193.88,149.74
2016,5,6,13,15,4.0,170.0,1.95,16.5,174.5,168.51,130.16
2016,5,6,13,30,1.0,147.0,1.9,16.0,149.0,143.39,110.52
2016,5,6,13,45,0.5,117.5,1.85,16.0,118.5,114.28,87.4
2016,5,6,14,0,0.0,88.0,1.8,16.0,88.0,85.28,64.15
2016,5,6,14,15,0.0,80.5,1.8,16.0,80.5,77.99,58.37
2016,5,6,14,30,0.0,73.0,1.8,16.0,73.0,70.7,52.54
2016,5,6,14,45,0.0,64.5,1.8,16.0,64.5,62.44,45.9
2016,5,6,15,0,0.0,56.0,1.8,16.0,56.0,54.19,39.24
2016,5,6,15,15,0.0,70.5,1.7,15.5,70.5,68.23,51.01
2016,5,6,15,30,0.0,85.0,1.6,15.0,85.0,82.27,62.82
2016,5,6,15,45,0.0,68.0,1.55,15.0,68.0,65.77,49.34
2016,5,6,16,0,0.0,51.0,1.5,15.0,51.0,49.3,35.8
2016,5,6,16,15,0.0,47.0,1.35,15.0,47.0,45.42,32.69
2016,5,6,16,30,0.0,43.0,1.2,15.0,43.0,41.54,29.55
2016,5,6,16,45,0.0,30.5,1.1,15.0,30.5,29.45,19.43
2016,5,6,17,0,0.0,18.0,1.0,15.0,18.0,17.37,9.21
2016,5,6,17,15,0.0,15.0,0.85,14.5,15.0,14.47,6.79
2016,5,6,17,30,0.0,12.0,0.7,14.0,12.0,11.57,4.32
2016,5,6,17,45,141.0,42.0,0.55,14.0,69.0,35.13,21.47
2016,5,6,18,0,282.0,72.0,0.4,14.0,126.0,53.76,42.12
2016,5,6,18,15,197.5,54.5,0.45,13.5,86.5,44.01,32.88
2016,5,6,18,30,113.0,37.0,0.5,13.0,47.0,30.44,19.41
2016,5,6,18,45,56.5,18.5,0.55,13.0,23.5,15.64,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.15,11.5,7.0,6.88,0.0
2016,5,7,5,30,0.0,14.0,1.4,12.0,14.0,13.51,1.7
2016,5,7,5,45,0.0,33.5,1.65,12.5,33.5,32.92,21.3
2016,5,7,6,0,0.0,53.0,1.9,13.0,53.0,52.73,38.77
2016,5,7,6,15,11.5,74.5,1.95,13.0,77.5,78.49,60.93
2016,5,7,6,30,23.0,96.0,2.0,13.0,102.0,108.43,86.56
2016,5,7,6,45,36.5,117.0,2.1,13.0,129.0,137.37,111.13
2016,5,7,7,0,50.0,138.0,2.2,13.0,156.0,167.62,136.52
2016,5,7,7,15,46.0,157.0,2.25,13.5,176.0,187.24,152.26
2016,5,7,7,30,42.0,176.0,2.3,14.0,196.0,206.4,167.25
2016,5,7,7,45,25.0,178.0,2.35,14.5,190.5,193.03,155.26
2016,5,7,8,0,8.0,180.0,2.4,15.0,185.0,183.65,146.49
2016,5,7,8,15,81.0,232.0,2.4,15.0,283.0,297.46,239.21
2016,5,7,8,30,154.0,284.0,2.4,15.0,381.0,419.51,334.96
2016,5,7,8,45,118.0,300.0,2.4,15.5,377.5,412.25,326.29
2016,5,7,9,0,82.0,316.0,2.4,16.0,374.0,394.11,309.98
2016,5,7,9,15,46.0,273.5,2.35,16.0,306.5,318.76,250.62
2016,5,7,9,30,10.0,231.0,2.3,16.0,239.0,236.45,185.05
2016,5,7,9,45,5.0,176.0,2.3,16.5,180.0,176.7,137.47
2016,5,7,10,0,0.0,121.0,2.3,17.0,121.0,117.63,89.92
2016,5,7,10,15,0.0,121.5,2.25,17.0,121.5,118.14,90.28
2016,5,7,10,30,0.0,122.0,2.2,17.0,122.0,118.64,90.57
2016,5,7,10,45,0.0,104.5,2.2,17.5,104.5,101.51,76.61
2016,5,7,11,0,0.0,87.0,2.2,18.0,87.0,84.43,62.75
2016,5,7,11,15,6.0,168.5,2.15,18.0,174.5,170.27,131.11
2016,5,7,11,30,12.0,250.0,2.1,18.0,262.0,256.63,198.0
2016,5,7,11,45,10.5,229.5,2.05,18.5,239.5,234.6,180.3
2016,5,7,12,0,9.0,209.0,2.0,19.0,217.0,212.67,163.05
2016,5,7,12,15,9.0,208.5,1.95,19.0,217.0,211.9,162.49
2016,5,7,12,30,9.0,208.0,1.9,19.0,217.0,211.09,161.87
2016,5,7,12,45,6.0,182.5,1.9,19.0,188.5,183.02,140.07
2016,5,7,13,0,3.0,157.0,1.9,19.0,160.0,155.18,118.36
2016,5,7,13,15,10.5,232.0,1.9,19.0,241.5,234.55,180.38
2016,5,7,13,30,18.0,307.0,1.9,19.0,323.0,313.16,240.24
2016,5,7,13,45,12.0,251.0,1.95,19.0,262.0,252.93,194.32
2016,5,7,14,0,6.0,195.0,2.0,19.0,201.0,193.41,148.65
2016,5,7,14,15,7.0,205.5,2.0,19.0,211.5,203.8,157.13
2016,5,7,14,30,8.0,216.0,2.0,19.0,222.0,213.99,165.29
2016,5,7,14,45,4.0,176.0,2.05,19.0,179.0,172.44,132.98
2016,5,7,15,0,0.0,136.0,2.1,19.0,136.0,131.34,100.71
2016,5,7,15,15,9.5,185.0,2.1,18.5,191.5,183.19,142.62
2016,5,7,15,30,19.0,234.0,2.1,18.0,247.0,233.05,182.46
2016,5,7,15,45,11.5,205.5,2.1,18.0,213.0,201.26,157.62
2016,5,7,16,0,4.0,177.0,2.1,18.0,179.0,170.39,133.53
2016,5,7,16,15,31.0,186.5,2.05,17.5,201.5,185.37,145.94
2016,5,7,16,30,58.0,196.0,2.0,17.0,224.0,198.35,156.21
2016,5,7,16,45,29.0,141.5,1.95,17.0,155.5,138.77,108.75
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,83.59,64.55
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,70.79,54.19
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,57.99,43.57
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,45.88,33.34
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,33.79,24.32
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,23.16,14.62
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,12.53,4.73
2016,5,7,18,45,0.0,6.5,1.2,14.0,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.0,0.85,12.5,4.0,3.93,0.0
2016,5,8,5,30,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,5,8,5,45,0.0,18.5,1.15,13.5,18.5,17.85,9.0
2016,5,8,6,0,0.0,29.0,1.3,14.0,29.0,27.99,17.96
2016,5,8,6,15,0.0,42.0,1.35,14.0,42.0,40.56,28.93
2016,5,8,6,30,0.0,55.0,1.4,14.0,55.0,53.15,39.81
2016,5,8,6,45,0.0,68.5,1.45,14.5,68.5,66.41,51.0
2016,5,8,7,0,0.0,82.0,1.5,15.0,82.0,79.74,62.02
2016,5,8,7,15,0.0,83.0,1.45,15.0,83.0,80.47,62.45
2016,5,8,7,30,0.0,84.0,1.4,15.0,84.0,81.3,62.94
2016,5,8,7,45,80.5,161.0,1.4,15.5,205.5,215.88,174.52
2016,5,8,8,0,161.0,238.0,1.4,16.0,327.0,364.08,291.13
2016,5,8,8,15,177.5,261.0,1.4,16.0,366.5,406.84,322.63
2016,5,8,8,30,194.0,284.0,1.4,16.0,406.0,450.39,354.83
2016,5,8,8,45,161.0,306.0,1.45,16.5,412.5,453.48,354.55
2016,5,8,9,0,128.0,328.0,1.5,17.0,419.0,453.72,352.33
2016,5,8,9,15,83.5,323.5,1.55,17.0,384.5,404.64,313.99
2016,5,8,9,30,39.0,319.0,1.6,17.0,350.0,361.02,279.47
2016,5,8,9,45,52.5,348.0,1.7,17.5,391.0,404.17,311.62
2016,5,8,10,0,66.0,377.0,1.8,18.0,432.0,447.63,343.05
2016,5,8,10,15,104.5,405.0,1.9,18.0,495.0,514.14,392.49
2016,5,8,10,30,143.0,433.0,2.0,18.0,558.0,589.56,447.23
2016,5,8,10,45,92.5,412.0,2.1,18.5,494.0,509.59,386.97
2016,5,8,11,0,42.0,391.0,2.2,19.0,430.0,437.11,332.06
2016,5,8,11,15,44.5,394.0,2.3,19.0,436.0,441.64,335.89
2016,5,8,11,30,47.0,397.0,2.4,19.0,442.0,445.94,339.18
2016,5,8,11,45,93.5,435.5,2.5,19.5,523.5,529.68,401.1
2016,5,8,12,0,140.0,474.0,2.6,20.0,605.0,618.02,464.31
2016,5,8,12,15,235.0,457.0,2.65,20.0,677.0,688.31,516.75
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,759.79,569.1
2016,5,8,12,45,334.5,435.0,2.8,20.0,745.0,749.6,562.3
2016,5,8,13,0,339.0,430.0,2.9,20.0,741.0,738.09,555.17
2016,5,8,13,15,303.5,429.5,2.9,19.5,704.0,694.38,524.87
2016,5,8,13,30,268.0,429.0,2.9,19.0,667.0,651.59,495.03
2016,5,8,13,45,287.5,410.5,2.95,19.0,659.5,637.93,486.69
2016,5,8,14,0,307.0,392.0,3.0,19.0,652.0,622.36,476.64
2016,5,8,14,15,555.5,265.5,3.0,19.0,714.5,674.3,521.3
2016,5,8,14,30,804.0,139.0,3.0,19.0,777.0,705.44,549.1
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.5,660.72,515.64
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,614.73,480.99
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,564.59,442.95
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,514.45,403.81
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,461.75,360.97
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,407.58,315.89
2016,5,8,16,15,702.0,108.5,2.85,17.5,482.5,353.9,270.57
2016,5,8,16,30,677.0,104.0,2.8,17.0,434.0,302.25,225.85
2016,5,8,16,45,648.5,97.0,2.8,17.0,384.5,249.71,179.66
2016,5,8,17,0,620.0,90.0,2.8,17.0,335.0,200.04,136.16
2016,5,8,17,15,574.5,83.5,2.75,16.5,284.5,151.39,96.11
2016,5,8,17,30,529.0,77.0,2.7,16.0,234.0,107.88,63.87
2016,5,8,17,45,472.0,67.0,2.65,15.5,187.0,66.11,39.45
2016,5,8,18,0,415.0,57.0,2.6,15.0,140.0,41.48,31.1
2016,5,8,18,15,320.5,45.5,2.45,14.5,98.0,34.12,24.19
2016,5,8,18,30,226.0,34.0,2.3,14.0,56.0,26.14,16.11
2016,5,8,18,45,113.0,17.0,2.2,14.0,28.0,13.15,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,13.5,1.9,11.0,17.5,20.5,0.0
2016,5,9,5,30,110.0,27.0,2.0,11.0,35.0,52.59,24.42
2016,5,9,5,45,218.5,42.0,2.1,11.5,73.5,105.46,73.71
2016,5,9,6,0,327.0,57.0,2.2,12.0,112.0,165.71,124.87
2016,5,9,6,15,401.5,67.5,2.2,12.0,159.0,220.87,173.69
2016,5,9,6,30,476.0,78.0,2.2,12.0,206.0,285.75,230.45
2016,5,9,6,45,238.0,78.5,2.25,12.5,142.5,200.84,164.28
2016,5,9,7,0,0.0,79.0,2.3,13.0,79.0,76.69,59.79
2016,5,9,7,15,0.0,102.5,2.3,13.0,102.5,100.15,79.55
2016,5,9,7,30,0.0,126.0,2.3,13.0,126.0,123.68,98.9
2016,5,9,7,45,0.0,143.5,2.3,13.5,143.5,141.09,112.73
2016,5,9,8,0,0.0,161.0,2.3,14.0,161.0,158.5,126.35
2016,5,9,8,15,21.0,208.5,2.3,14.0,222.0,222.18,178.11
2016,5,9,8,30,42.0,256.0,2.3,14.0,283.0,295.11,235.99
2016,5,9,8,45,42.0,273.5,2.35,14.5,302.0,314.33,249.75
2016,5,9,9,0,42.0,291.0,2.4,15.0,321.0,333.41,263.46
2016,5,9,9,15,43.5,309.5,2.4,15.0,342.5,354.7,279.24
2016,5,9,9,30,45.0,328.0,2.4,15.0,364.0,375.9,294.84
2016,5,9,9,45,51.5,349.5,2.45,15.5,391.5,404.76,315.84
2016,5,9,10,0,58.0,371.0,2.5,16.0,419.0,433.63,336.59
2016,5,9,10,15,159.0,397.0,2.55,16.5,535.0,566.34,437.11
2016,5,9,10,30,260.0,423.0,2.6,17.0,651.0,700.98,534.59
2016,5,9,10,45,281.5,428.0,2.65,17.5,680.0,728.15,552.09
2016,5,9,11,0,303.0,433.0,2.7,18.0,709.0,754.44,569.64
2016,5,9,11,15,604.0,278.0,2.75,18.0,837.5,899.8,680.55
2016,5,9,11,30,905.0,123.0,2.8,18.0,966.0,1027.12,766.6
2016,5,9,11,45,905.5,123.0,2.85,18.5,971.0,1022.39,761.0
2016,5,9,12,0,906.0,123.0,2.9,19.0,976.0,1014.37,754.66
2016,5,9,12,15,905.5,123.0,2.95,19.0,973.0,1002.15,747.08
2016,5,9,12,30,905.0,123.0,3.0,19.0,970.0,986.75,737.5
2016,5,9,12,45,902.0,123.0,3.05,19.0,959.5,965.93,724.33
2016,5,9,13,0,899.0,123.0,3.1,19.0,949.0,942.2,709.23
2016,5,9,13,15,895.0,122.5,3.15,19.0,931.5,914.29,691.27
2016,5,9,13,30,891.0,122.0,3.2,19.0,914.0,883.76,671.44
2016,5,9,13,45,885.0,121.0,3.25,19.0,889.5,848.61,648.28
2016,5,9,14,0,879.0,120.0,3.3,19.0,865.0,811.28,623.42
2016,5,9,14,15,871.0,118.5,3.3,19.0,833.5,769.96,595.25
2016,5,9,14,30,863.0,117.0,3.3,19.0,802.0,726.97,565.62
2016,5,9,14,45,853.0,114.5,3.35,19.0,765.0,680.25,531.97
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,632.45,495.92
2016,5,9,15,15,829.5,109.5,3.35,18.5,686.0,580.3,456.27
2016,5,9,15,30,816.0,107.0,3.3,18.0,644.0,529.02,416.07
2016,5,9,15,45,798.5,103.5,3.3,18.0,597.5,474.92,371.85
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,421.47,326.93
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,366.73,280.33
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,313.8,234.11
2016,5,9,16,45,702.0,88.5,3.05,16.5,400.5,257.05,184.53
2016,5,9,17,0,670.0,84.0,3.0,16.0,349.0,205.97,139.76
2016,5,9,17,15,625.5,78.0,2.85,15.5,297.5,155.1,97.38
2016,5,9,17,30,581.0,72.0,2.7,15.0,246.0,109.23,62.98
2016,5,9,17,45,510.5,65.0,2.55,15.0,196.5,66.65,38.61
2016,5,9,18,0,440.0,58.0,2.4,15.0,147.0,42.23,31.78
2016,5,9,18,15,342.5,46.5,2.1,14.0,103.5,35.11,25.15
2016,5,9,18,30,245.0,35.0,1.8,13.0,60.0,26.9,16.97
2016,5,9,18,45,122.5,17.5,1.55,12.5,30.0,13.52,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,1.8,11.0,18.0,21.46,0.0
2016,5,10,5,30,123.0,27.0,1.9,11.0,36.0,58.2,29.27
2016,5,10,5,45,236.0,41.5,2.0,11.5,75.5,109.34,76.56
2016,5,10,6,0,349.0,56.0,2.1,12.0,115.0,171.53,129.3
2016,5,10,6,15,423.0,66.0,2.05,12.0,162.5,228.8,179.94
2016,5,10,6,30,497.0,76.0,2.0,12.0,210.0,292.86,235.99
2016,5,10,6,45,248.5,69.5,1.95,12.5,136.5,195.7,159.97
2016,5,10,7,0,0.0,63.0,1.9,13.0,63.0,60.89,46.39
2016,5,10,7,15,0.0,76.5,1.85,13.5,76.5,73.97,57.36
2016,5,10,7,30,0.0,90.0,1.8,14.0,90.0,87.27,68.19
2016,5,10,7,45,0.0,109.0,1.75,14.5,109.0,106.11,83.44
2016,5,10,8,0,0.0,128.0,1.7,15.0,128.0,124.99,98.46
2016,5,10,8,15,2.5,158.5,1.55,15.5,160.5,157.36,124.22
2016,5,10,8,30,5.0,189.0,1.4,16.0,193.0,190.01,149.66
2016,5,10,8,45,5.5,194.5,1.3,17.0,198.5,195.81,153.11
2016,5,10,9,0,6.0,200.0,1.2,18.0,204.0,201.68,156.66
2016,5,10,9,15,10.5,229.5,1.2,18.5,237.5,235.34,182.24
2016,5,10,9,30,15.0,259.0,1.2,19.0,271.0,269.25,207.47
2016,5,10,9,45,27.5,304.0,1.25,19.5,327.0,334.44,256.09
2016,5,10,10,0,40.0,349.0,1.3,20.0,383.0,393.3,298.74
2016,5,10,10,15,68.0,386.0,1.35,20.0,445.0,458.85,346.69
2016,5,10,10,30,96.0,423.0,1.4,20.0,507.0,524.82,393.98
2016,5,10,10,45,287.5,394.0,1.45,20.5,655.0,698.42,520.09
2016,5,10,11,0,479.0,365.0,1.5,21.0,803.0,864.75,633.99
2016,5,10,11,15,664.0,263.0,1.55,21.5,878.5,944.4,689.28
2016,5,10,11,30,849.0,161.0,1.6,22.0,954.0,1016.65,733.66
2016,5,10,11,45,853.0,159.5,1.7,22.5,959.5,1013.61,730.69
2016,5,10,12,0,857.0,158.0,1.8,23.0,965.0,1001.85,723.14
2016,5,10,12,15,856.0,157.5,1.9,23.0,962.0,989.04,716.41
2016,5,10,12,30,855.0,157.0,2.0,23.0,959.0,973.26,707.76
2016,5,10,12,45,862.0,150.5,2.15,23.0,951.5,956.2,698.8
2016,5,10,13,0,869.0,144.0,2.3,23.0,944.0,936.02,687.65
2016,5,10,13,15,864.5,143.0,2.4,23.0,926.0,907.87,670.63
2016,5,10,13,30,860.0,142.0,2.5,23.0,908.0,877.23,651.84
2016,5,10,13,45,854.0,140.5,2.6,23.5,883.5,842.53,628.86
2016,5,10,14,0,848.0,139.0,2.7,24.0,859.0,806.9,605.08
2016,5,10,14,15,839.5,137.0,2.75,23.5,827.5,765.31,578.93
2016,5,10,14,30,831.0,135.0,2.8,23.0,796.0,722.21,551.31
2016,5,10,14,45,821.5,131.5,2.9,23.0,759.5,675.69,518.2
2016,5,10,15,0,812.0,128.0,3.0,23.0,723.0,628.19,483.45
2016,5,10,15,15,797.0,125.0,3.05,22.5,680.5,577.23,445.83
2016,5,10,15,30,782.0,122.0,3.1,22.0,638.0,526.25,406.99
2016,5,10,15,45,766.5,117.5,3.2,22.0,592.5,473.84,365.18
2016,5,10,16,0,751.0,113.0,3.3,22.0,547.0,421.96,322.52
2016,5,10,16,15,726.0,108.5,3.35,21.5,498.0,364.77,275.22
2016,5,10,16,30,701.0,104.0,3.4,21.0,449.0,311.86,230.1
2016,5,10,16,45,672.5,97.5,3.45,20.5,398.5,258.47,184.05
2016,5,10,17,0,644.0,91.0,3.5,20.0,348.0,207.94,140.43
2016,5,10,17,15,599.0,84.5,3.45,19.0,296.5,157.97,99.64
2016,5,10,17,30,554.0,78.0,3.4,18.0,245.0,113.07,66.39
2016,5,10,17,45,493.0,69.0,3.35,17.5,196.5,70.53,41.43
2016,5,10,18,0,432.0,60.0,3.3,17.0,148.0,43.89,32.97
2016,5,10,18,15,337.0,48.0,3.1,16.0,105.0,35.97,25.69
2016,5,10,18,30,242.0,36.0,2.9,15.0,62.0,27.65,17.53
2016,5,10,18,45,121.0,18.0,2.7,14.5,31.0,13.89,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,1.65,11.5,20.5,26.14,0.0
2016,5,11,5,30,198.0,26.0,1.9,12.0,41.0,71.63,37.25
2016,5,11,5,45,307.5,37.5,2.15,12.5,81.5,123.58,85.76
2016,5,11,6,0,417.0,49.0,2.4,13.0,122.0,185.97,139.26
2016,5,11,6,15,488.5,57.5,2.35,13.5,170.0,243.57,190.3
2016,5,11,6,30,560.0,66.0,2.3,14.0,218.0,308.42,246.76
2016,5,11,6,45,280.0,79.5,2.25,14.5,155.5,221.69,180.19
2016,5,11,7,0,0.0,93.0,2.2,15.0,93.0,90.85,71.14
2016,5,11,7,15,1.0,121.0,2.1,15.5,121.5,119.59,94.86
2016,5,11,7,30,2.0,149.0,2.0,16.0,150.0,148.48,118.04
2016,5,11,7,45,15.0,179.0,1.95,16.5,187.5,187.39,149.18
2016,5,11,8,0,28.0,209.0,1.9,17.0,225.0,233.45,185.37
2016,5,11,8,15,26.0,223.0,1.85,17.0,239.0,240.8,190.4
2016,5,11,8,30,24.0,237.0,1.8,17.0,253.0,253.97,200.06
2016,5,11,8,45,85.0,284.5,1.75,17.5,344.5,360.86,283.39
2016,5,11,9,0,146.0,332.0,1.7,18.0,436.0,473.07,367.07
2016,5,11,9,15,122.0,348.0,1.65,18.5,438.0,472.55,363.48
2016,5,11,9,30,98.0,364.0,1.6,19.0,440.0,461.9,353.33
2016,5,11,9,45,314.5,332.0,1.6,19.5,591.5,645.81,491.07
2016,5,11,10,0,531.0,300.0,1.6,20.0,743.0,830.09,619.82
2016,5,11,10,15,548.0,307.5,1.6,20.0,777.5,862.21,638.74
2016,5,11,10,30,565.0,315.0,1.6,20.0,812.0,892.7,658.08
2016,5,11,10,45,493.0,348.5,1.6,20.5,789.5,860.53,632.48
2016,5,11,11,0,421.0,382.0,1.6,21.0,767.0,824.75,605.16
2016,5,11,11,15,653.5,261.0,1.65,21.0,868.0,932.2,684.32
2016,5,11,11,30,886.0,140.0,1.7,21.0,969.0,1026.49,744.3
2016,5,11,11,45,889.0,139.0,1.8,21.5,974.5,1023.21,740.84
2016,5,11,12,0,892.0,138.0,1.9,22.0,980.0,1016.7,736.57
2016,5,11,12,15,891.0,137.5,1.95,22.0,976.5,1003.59,728.93
2016,5,11,12,30,890.0,137.0,2.0,22.0,973.0,987.4,719.42
2016,5,11,12,45,896.0,131.0,2.05,22.5,965.0,969.32,707.37
2016,5,11,13,0,902.0,125.0,2.1,23.0,957.0,948.04,693.29
2016,5,11,13,15,897.5,124.0,2.15,23.0,939.0,919.17,675.59
2016,5,11,13,30,893.0,123.0,2.2,23.0,921.0,887.71,656.11
2016,5,11,13,45,888.0,121.0,2.3,23.0,896.0,852.43,634.34
2016,5,11,14,0,883.0,119.0,2.4,23.0,871.0,814.9,610.74
2016,5,11,14,15,874.5,117.5,2.45,22.5,839.0,773.14,584.68
2016,5,11,14,30,866.0,116.0,2.5,22.0,807.0,729.76,557.04
2016,5,11,14,45,855.0,114.0,2.55,22.0,769.5,682.8,524.3
2016,5,11,15,0,844.0,112.0,2.6,22.0,732.0,634.86,489.1
2016,5,11,15,15,830.0,109.5,2.6,21.5,689.5,582.44,450.36
2016,5,11,15,30,816.0,107.0,2.6,21.0,647.0,530.96,411.05
2016,5,11,15,45,797.5,104.0,2.6,21.0,600.0,476.92,367.81
2016,5,11,16,0,779.0,101.0,2.6,21.0,553.0,423.65,323.92
2016,5,11,16,15,755.0,97.0,2.55,20.5,503.5,368.41,277.91
2016,5,11,16,30,731.0,93.0,2.5,20.0,454.0,315.04,232.23
2016,5,11,16,45,699.5,88.5,2.45,20.0,402.5,258.62,183.34
2016,5,11,17,0,668.0,84.0,2.4,20.0,351.0,207.79,139.19
2016,5,11,17,15,624.5,78.0,2.25,19.0,300.0,157.16,97.72
2016,5,11,17,30,581.0,72.0,2.1,18.0,249.0,111.37,63.65
2016,5,11,17,45,519.0,64.0,1.95,17.5,199.5,68.08,38.27
2016,5,11,18,0,457.0,56.0,1.8,17.0,150.0,40.05,29.64
2016,5,11,18,15,364.0,45.0,1.6,16.0,107.0,33.34,23.46
2016,5,11,18,30,271.0,34.0,1.4,15.0,64.0,26.15,16.41
2016,5,11,18,45,135.5,17.0,1.25,14.5,32.0,13.04,0.12
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.5,19.5,23.05,0.0
2016,5,12,5,30,136.0,28.0,1.7,12.0,39.0,62.8,34.43
2016,5,12,5,45,228.5,43.5,2.0,12.5,77.5,110.28,77.75
2016,5,12,6,0,321.0,59.0,2.3,13.0,116.0,167.37,126.52
2016,5,12,6,15,392.0,70.5,2.3,13.0,162.5,222.4,174.99
2016,5,12,6,30,463.0,82.0,2.3,13.0,209.0,284.82,229.42
2016,5,12,6,45,231.5,74.5,2.35,13.5,138.0,194.05,158.28
2016,5,12,7,0,0.0,67.0,2.4,14.0,67.0,64.76,49.49
2016,5,12,7,15,0.0,99.5,2.4,14.5,99.5,97.03,76.46
2016,5,12,7,30,0.0,132.0,2.4,15.0,132.0,129.71,103.1
2016,5,12,7,45,0.0,136.5,2.4,15.5,136.5,133.85,105.89
2016,5,12,8,0,0.0,141.0,2.4,16.0,141.0,138.07,108.77
2016,5,12,8,15,3.5,169.5,2.35,16.0,171.5,169.21,133.73
2016,5,12,8,30,7.0,198.0,2.3,16.0,202.0,200.67,158.57
2016,5,12,8,45,11.0,219.5,2.3,16.5,227.0,225.66,177.7
2016,5,12,9,0,15.0,241.0,2.3,17.0,252.0,250.88,196.78
2016,5,12,9,15,21.0,269.5,2.25,17.0,286.0,285.2,223.09
2016,5,12,9,30,27.0,298.0,2.2,17.0,320.0,327.66,255.26
2016,5,12,9,45,56.5,345.5,2.2,17.5,392.5,404.89,313.51
2016,5,12,10,0,86.0,393.0,2.2,18.0,465.0,483.17,370.82
2016,5,12,10,15,244.0,383.0,2.15,18.5,596.5,641.42,488.58
2016,5,12,10,30,402.0,373.0,2.1,19.0,728.0,793.76,596.03
2016,5,12,10,45,626.0,261.0,2.1,19.5,827.0,902.95,674.48
2016,5,12,11,0,850.0,149.0,2.1,20.0,926.0,1001.19,737.11
2016,5,12,11,15,853.0,149.5,2.1,20.0,938.5,1005.76,738.53
2016,5,12,11,30,856.0,150.0,2.1,20.0,951.0,1007.2,739.09
2016,5,12,11,45,855.0,151.5,2.1,20.5,955.5,1002.55,734.44
2016,5,12,12,0,854.0,153.0,2.1,21.0,960.0,994.82,727.99
2016,5,12,12,15,853.5,152.5,2.1,21.0,957.5,982.58,720.15
2016,5,12,12,30,853.0,152.0,2.1,21.0,955.0,967.38,710.52
2016,5,12,12,45,834.0,162.0,2.15,21.5,940.0,946.59,696.51
2016,5,12,13,0,815.0,172.0,2.2,22.0,925.0,919.05,678.13
2016,5,12,13,15,810.5,171.0,2.25,22.0,907.5,891.63,661.12
2016,5,12,13,30,806.0,170.0,2.3,22.0,890.0,861.9,642.44
2016,5,12,13,45,803.5,165.5,2.4,22.0,867.0,828.25,621.34
2016,5,12,14,0,801.0,161.0,2.5,22.0,844.0,792.47,598.53
2016,5,12,14,15,792.0,159.0,2.55,21.5,813.0,752.23,573.09
2016,5,12,14,30,783.0,157.0,2.6,21.0,782.0,710.65,545.38
2016,5,12,14,45,777.0,151.0,2.7,21.0,747.0,666.12,513.66
2016,5,12,15,0,771.0,145.0,2.8,21.0,712.0,620.43,480.22
2016,5,12,15,15,755.0,141.5,2.8,20.5,670.5,570.35,442.99
2016,5,12,15,30,739.0,138.0,2.8,20.0,629.0,518.48,403.36
2016,5,12,15,45,726.0,131.5,2.85,20.0,584.5,467.29,362.44
2016,5,12,16,0,713.0,125.0,2.9,20.0,540.0,416.46,320.59
2016,5,12,16,15,530.5,155.0,2.9,19.5,449.0,336.31,257.3
2016,5,12,16,30,348.0,185.0,2.9,19.0,358.0,276.4,211.0
2016,5,12,16,45,324.5,166.5,2.95,18.5,314.0,232.72,175.16
2016,5,12,17,0,301.0,148.0,3.0,18.0,270.0,191.63,141.29
2016,5,12,17,15,406.0,116.5,3.0,17.0,256.0,158.47,109.12
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,117.2,71.85
2016,5,12,17,45,448.0,75.5,3.05,15.5,194.0,76.37,47.03
2016,5,12,18,0,385.0,66.0,3.1,15.0,146.0,48.37,37.24
2016,5,12,18,15,296.0,52.5,3.0,14.5,104.0,39.41,28.93
2016,5,12,18,30,207.0,39.0,2.9,14.0,62.0,29.96,19.78
2016,5,12,18,45,103.5,19.5,2.85,13.5,31.0,15.03,2.04
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
