Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,15.0,2.3,11.0,21.0,25.18,0.0
2016,5,13,5,30,151.0,30.0,2.4,11.0,42.0,68.53,39.2
2016,5,13,5,45,258.0,44.0,2.55,11.5,82.5,118.34,83.94
2016,5,13,6,0,365.0,58.0,2.7,12.0,123.0,179.87,136.5
2016,5,13,6,15,199.0,80.0,2.75,12.0,117.5,160.36,127.36
2016,5,13,6,30,33.0,102.0,2.8,12.0,112.0,118.59,95.46
2016,5,13,6,45,43.5,123.0,2.9,12.5,138.5,146.74,119.34
2016,5,13,7,0,54.0,144.0,3.0,13.0,165.0,175.88,143.55
2016,5,13,7,15,27.0,119.0,3.0,13.0,129.5,135.28,109.3
2016,5,13,7,30,0.0,94.0,3.0,13.0,94.0,91.24,71.73
2016,5,13,7,45,0.0,115.5,3.0,13.5,115.5,112.6,89.19
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,134.01,106.36
2016,5,13,8,15,3.5,166.5,3.0,14.5,168.5,166.14,132.13
2016,5,13,8,30,7.0,196.0,3.0,15.0,200.0,198.6,157.74
2016,5,13,8,45,11.5,221.0,3.0,15.5,228.5,227.56,180.21
2016,5,13,9,0,16.0,246.0,3.0,16.0,257.0,256.8,202.59
2016,5,13,9,15,10.5,219.5,3.0,16.0,227.0,225.15,176.98
2016,5,13,9,30,5.0,193.0,3.0,16.0,197.0,193.61,151.55
2016,5,13,9,45,7.0,208.0,3.05,16.5,213.5,210.44,164.46
2016,5,13,10,0,9.0,223.0,3.1,17.0,230.0,227.33,177.2
2016,5,13,10,15,14.5,269.5,3.15,17.0,282.5,279.21,217.49
2016,5,13,10,30,20.0,316.0,3.2,17.0,335.0,331.3,257.29
2016,5,13,10,45,44.5,372.5,3.3,17.5,413.5,420.79,324.99
2016,5,13,11,0,69.0,429.0,3.4,18.0,492.0,502.96,385.52
2016,5,13,11,15,71.0,437.0,3.5,18.0,502.5,512.06,391.8
2016,5,13,11,30,73.0,445.0,3.6,18.0,513.0,520.77,398.18
2016,5,13,11,45,78.0,451.0,3.75,18.0,524.5,529.96,405.2
2016,5,13,12,0,83.0,457.0,3.9,18.0,536.0,538.66,411.9
2016,5,13,12,15,171.5,460.5,3.95,18.0,622.5,630.4,481.97
2016,5,13,12,30,260.0,464.0,4.0,18.0,709.0,717.35,546.79
2016,5,13,12,45,581.5,294.0,4.1,18.0,834.0,844.42,648.43
2016,5,13,13,0,903.0,124.0,4.2,18.0,959.0,949.06,724.39
2016,5,13,13,15,899.5,123.0,4.25,18.0,941.5,921.12,704.95
2016,5,13,13,30,896.0,122.0,4.3,18.0,924.0,890.55,684.57
2016,5,13,13,45,892.5,119.5,4.4,18.0,900.0,856.01,661.71
2016,5,13,14,0,889.0,117.0,4.5,18.0,876.0,819.13,637.03
2016,5,13,14,15,881.5,115.5,4.5,17.5,845.0,778.0,609.6
2016,5,13,14,30,874.0,114.0,4.5,17.0,814.0,735.14,580.56
2016,5,13,14,45,867.0,111.0,4.5,17.0,778.0,689.69,547.31
2016,5,13,15,0,860.0,108.0,4.5,17.0,742.0,642.88,511.15
2016,5,13,15,15,847.0,105.5,4.4,16.5,699.5,591.93,471.49
2016,5,13,15,30,834.0,103.0,4.3,16.0,657.0,538.66,429.01
2016,5,13,15,45,822.0,98.0,4.25,16.0,612.0,485.06,384.43
2016,5,13,16,0,810.0,93.0,4.2,16.0,567.0,431.54,338.7
2016,5,13,16,15,788.0,90.0,4.1,15.5,517.5,376.44,291.1
2016,5,13,16,30,766.0,87.0,4.0,15.0,468.0,322.92,243.72
2016,5,13,16,45,743.5,81.0,3.95,15.0,417.5,268.34,194.49
2016,5,13,17,0,721.0,75.0,3.9,15.0,367.0,215.89,147.22
2016,5,13,17,15,680.5,70.0,3.75,14.5,315.0,161.13,100.63
2016,5,13,17,30,640.0,65.0,3.6,14.0,263.0,113.37,63.7
2016,5,13,17,45,587.0,58.0,3.45,13.5,213.5,67.97,36.06
2016,5,13,18,0,534.0,51.0,3.3,13.0,164.0,35.4,26.03
2016,5,13,18,15,443.0,42.5,3.0,12.5,118.5,30.77,21.6
2016,5,13,18,30,352.0,34.0,2.7,12.0,73.0,25.85,16.54
2016,5,13,18,45,176.0,17.0,2.45,12.0,36.5,12.46,1.47
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,1.4,12.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,1.6,12.0,22.0,21.24,10.2
2016,5,14,5,45,3.0,41.0,1.85,12.5,42.0,41.26,28.6
2016,5,14,6,0,6.0,60.0,2.1,13.0,62.0,61.47,46.24
2016,5,14,6,15,16.0,80.5,2.15,13.5,85.0,85.99,67.25
2016,5,14,6,30,26.0,101.0,2.2,14.0,108.0,114.52,91.44
2016,5,14,6,45,32.5,121.5,2.25,14.5,132.5,139.93,112.65
2016,5,14,7,0,39.0,142.0,2.3,15.0,157.0,165.93,133.96
2016,5,14,7,15,37.5,161.0,2.3,15.5,177.0,186.36,150.17
2016,5,14,7,30,36.0,180.0,2.3,16.0,197.0,206.59,165.86
2016,5,14,7,45,37.0,199.5,2.3,16.5,219.0,228.79,182.88
2016,5,14,8,0,38.0,219.0,2.3,17.0,241.0,250.99,199.59
2016,5,14,8,15,34.5,233.5,2.25,17.0,254.5,264.46,209.44
2016,5,14,8,30,31.0,248.0,2.2,17.0,268.0,277.6,218.94
2016,5,14,8,45,23.0,245.5,2.15,17.5,261.0,261.98,205.49
2016,5,14,9,0,15.0,243.0,2.1,18.0,254.0,252.86,197.26
2016,5,14,9,15,86.0,309.0,2.15,18.0,376.0,391.01,305.14
2016,5,14,9,30,157.0,375.0,2.2,18.0,498.0,534.99,412.54
2016,5,14,9,45,308.5,349.5,2.25,18.5,604.0,659.03,504.68
2016,5,14,10,0,460.0,324.0,2.3,19.0,710.0,788.45,597.24
2016,5,14,10,15,418.0,356.0,2.35,19.5,715.5,787.78,592.52
2016,5,14,10,30,376.0,388.0,2.4,20.0,721.0,777.39,582.46
2016,5,14,10,45,642.0,253.0,2.5,20.5,836.0,910.95,681.44
2016,5,14,11,0,908.0,118.0,2.6,21.0,951.0,1027.73,756.75
2016,5,14,11,15,910.5,118.5,2.65,21.0,963.5,1032.14,758.48
2016,5,14,11,30,913.0,119.0,2.7,21.0,976.0,1033.23,759.31
2016,5,14,11,45,910.5,121.0,2.8,21.0,980.0,1027.57,756.37
2016,5,14,12,0,908.0,123.0,2.9,21.0,984.0,1018.65,751.41
2016,5,14,12,15,907.5,123.0,2.95,21.0,981.5,1006.47,743.95
2016,5,14,12,30,907.0,123.0,3.0,21.0,979.0,991.15,734.51
2016,5,14,12,45,893.5,129.5,3.1,21.0,965.0,967.01,719.64
2016,5,14,13,0,880.0,136.0,3.2,21.0,951.0,940.34,703.05
2016,5,14,13,15,876.0,135.0,3.25,21.0,933.5,912.52,685.25
2016,5,14,13,30,872.0,134.0,3.3,21.0,916.0,882.17,665.63
2016,5,14,13,45,866.5,132.0,3.4,21.0,891.5,847.21,643.0
2016,5,14,14,0,861.0,130.0,3.5,21.0,867.0,810.12,618.65
2016,5,14,14,15,852.5,128.5,3.55,20.5,835.5,769.26,592.26
2016,5,14,14,30,844.0,127.0,3.6,20.0,804.0,726.82,564.35
2016,5,14,14,45,831.0,125.5,3.7,20.0,766.5,679.48,530.2
2016,5,14,15,0,818.0,124.0,3.8,20.0,729.0,631.48,494.19
2016,5,14,15,15,803.5,121.5,3.8,19.5,687.0,581.19,456.15
2016,5,14,15,30,789.0,119.0,3.8,19.0,645.0,530.8,416.9
2016,5,14,15,45,768.5,116.0,3.85,19.0,598.5,477.22,373.38
2016,5,14,16,0,748.0,113.0,3.9,19.0,552.0,424.66,329.51
2016,5,14,16,15,723.5,109.0,3.8,18.5,503.0,368.38,282.15
2016,5,14,16,30,699.0,105.0,3.7,18.0,454.0,316.3,237.06
2016,5,14,16,45,663.0,100.5,3.65,18.0,403.0,262.86,190.25
2016,5,14,17,0,627.0,96.0,3.6,18.0,352.0,213.06,146.79
2016,5,14,17,15,582.5,89.5,3.4,17.5,301.0,164.01,106.02
2016,5,14,17,30,538.0,83.0,3.2,17.0,250.0,119.96,72.52
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,78.37,47.06
2016,5,14,18,0,410.0,66.0,2.9,16.0,153.0,48.2,36.97
2016,5,14,18,15,319.5,53.5,2.6,15.5,110.0,40.05,29.44
2016,5,14,18,30,229.0,41.0,2.3,15.0,67.0,31.47,21.15
2016,5,14,18,45,124.0,25.0,2.05,14.5,38.0,19.48,6.26
2016,5,14,19,0,19.0,9.0,1.8,14.0,9.0,8.85,0.0
2016,5,14,19,15,9.5,4.5,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.0,2.0,12.5,22.0,29.0,0.0
2016,5,15,5,30,144.0,32.0,2.2,13.0,44.0,69.79,41.66
2016,5,15,5,45,251.5,45.5,2.4,13.5,84.5,118.9,84.35
2016,5,15,6,0,359.0,59.0,2.6,14.0,125.0,179.95,136.0
2016,5,15,6,15,430.0,68.5,2.55,14.0,172.0,236.7,185.97
2016,5,15,6,30,501.0,78.0,2.5,14.0,219.0,299.7,240.81
2016,5,15,6,45,253.5,103.0,2.45,14.5,174.5,230.83,187.81
2016,5,15,7,0,6.0,128.0,2.4,15.0,130.0,129.98,103.74
2016,5,15,7,15,23.5,155.5,2.35,15.5,166.0,167.94,134.97
2016,5,15,7,30,41.0,183.0,2.3,16.0,202.0,212.83,171.04
2016,5,15,7,45,37.0,199.5,2.25,16.5,218.5,228.71,182.75
2016,5,15,8,0,33.0,216.0,2.2,17.0,235.0,244.18,193.98
2016,5,15,8,15,110.5,253.5,2.15,17.5,323.5,349.2,277.1
2016,5,15,8,30,188.0,291.0,2.1,18.0,412.0,453.43,356.5
2016,5,15,8,45,504.0,204.5,2.1,18.5,559.5,639.38,500.53
2016,5,15,9,0,820.0,118.0,2.1,19.0,707.0,831.4,636.19
2016,5,15,9,15,832.0,120.0,2.1,19.0,745.5,868.16,658.16
2016,5,15,9,30,844.0,122.0,2.1,19.0,784.0,897.82,676.66
2016,5,15,9,45,869.5,114.5,2.15,19.5,821.5,932.67,697.8
2016,5,15,10,0,895.0,107.0,2.2,20.0,859.0,965.71,717.5
2016,5,15,10,15,901.0,108.0,2.3,20.0,886.0,986.85,731.21
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,1004.98,743.14
2016,5,15,10,45,910.0,111.0,2.5,20.5,933.0,1018.07,750.44
2016,5,15,11,0,913.0,113.0,2.6,21.0,953.0,1027.89,755.72
2016,5,15,11,15,916.0,113.5,2.75,21.0,965.5,1032.85,759.89
2016,5,15,11,30,919.0,114.0,2.9,21.0,978.0,1034.47,762.0
2016,5,15,11,45,918.0,115.5,3.1,21.5,982.5,1029.81,759.04
2016,5,15,12,0,917.0,117.0,3.3,22.0,987.0,1021.85,753.95
2016,5,15,12,15,916.5,117.0,3.45,22.0,985.0,1009.62,747.13
2016,5,15,12,30,916.0,117.0,3.6,22.0,983.0,994.23,738.21
2016,5,15,12,45,920.0,113.0,3.75,22.0,974.5,975.97,727.37
2016,5,15,13,0,924.0,109.0,3.9,22.0,966.0,954.51,714.33
2016,5,15,13,15,921.0,108.0,4.0,21.5,949.0,926.63,697.91
2016,5,15,13,30,918.0,107.0,4.1,21.0,932.0,896.02,679.47
2016,5,15,13,45,912.0,106.5,4.2,21.0,907.5,860.83,656.34
2016,5,15,14,0,906.0,106.0,4.3,21.0,883.0,823.38,631.44
2016,5,15,14,15,899.0,105.0,4.3,20.5,852.0,782.62,604.7
2016,5,15,14,30,892.0,104.0,4.3,20.0,821.0,740.06,576.33
2016,5,15,14,45,883.0,102.0,4.3,20.0,784.5,693.6,543.34
2016,5,15,15,0,874.0,100.0,4.3,20.0,748.0,645.92,507.03
2016,5,15,15,15,861.5,98.0,4.3,19.5,705.5,595.22,468.49
2016,5,15,15,30,849.0,96.0,4.3,19.0,663.0,544.09,428.43
2016,5,15,15,45,831.5,93.5,4.35,19.0,616.5,487.49,382.33
2016,5,15,16,0,814.0,91.0,4.4,19.0,570.0,433.56,336.96
2016,5,15,16,15,792.0,88.0,4.35,18.5,520.5,378.32,289.83
2016,5,15,16,30,770.0,85.0,4.3,18.0,471.0,324.65,242.83
2016,5,15,16,45,736.0,82.0,4.25,17.5,418.5,269.57,194.33
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,215.16,146.56
2016,5,15,17,15,661.0,74.0,4.0,16.5,314.5,163.86,103.08
2016,5,15,17,30,620.0,69.0,3.8,16.0,263.0,117.08,66.88
2016,5,15,17,45,553.5,63.0,3.65,15.5,212.5,72.88,39.96
2016,5,15,18,0,487.0,57.0,3.5,15.0,162.0,40.3,30.16
2016,5,15,18,15,396.0,47.0,3.2,14.5,118.0,34.54,24.76
2016,5,15,18,30,305.0,37.0,2.9,14.0,74.0,28.39,18.69
2016,5,15,18,45,172.0,23.5,2.65,14.0,42.5,18.19,6.18
2016,5,15,19,0,39.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,5,15,19,15,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,84.0,15.5,1.7,12.5,23.0,30.36,0.0
2016,5,16,5,30,168.0,31.0,1.8,13.0,46.0,73.36,44.13
2016,5,16,5,45,262.0,44.5,1.95,13.5,85.0,120.61,85.56
2016,5,16,6,0,356.0,58.0,2.1,14.0,124.0,178.27,134.73
2016,5,16,6,15,425.5,68.0,2.05,14.0,171.0,235.05,184.56
2016,5,16,6,30,495.0,78.0,2.0,14.0,218.0,297.74,238.89
2016,5,16,6,45,544.0,85.0,2.0,14.5,268.0,354.44,287.13
2016,5,16,7,0,593.0,92.0,2.0,15.0,318.0,415.33,337.31
2016,5,16,7,15,629.0,98.0,2.05,15.5,368.5,471.68,382.53
2016,5,16,7,30,665.0,104.0,2.1,16.0,419.0,530.31,428.11
2016,5,16,7,45,695.5,107.0,2.15,17.0,469.0,583.96,467.76
2016,5,16,8,0,726.0,110.0,2.2,18.0,519.0,638.71,506.94
2016,5,16,8,15,746.5,114.0,2.25,18.5,565.5,686.05,539.61
2016,5,16,8,30,767.0,118.0,2.3,19.0,612.0,734.88,572.16
2016,5,16,8,45,786.5,119.0,2.4,19.5,656.0,779.01,601.12
2016,5,16,9,0,806.0,120.0,2.5,20.0,700.0,822.12,629.03
2016,5,16,9,15,818.0,122.0,2.55,20.0,738.5,858.44,652.8
2016,5,16,9,30,830.0,124.0,2.6,20.0,777.0,892.81,675.15
2016,5,16,9,45,851.0,119.0,2.65,20.5,813.0,920.66,691.68
2016,5,16,10,0,872.0,114.0,2.7,21.0,849.0,951.72,710.32
2016,5,16,10,15,878.5,115.5,2.75,21.5,876.0,973.43,722.61
2016,5,16,10,30,885.0,117.0,2.8,22.0,903.0,992.22,733.05
2016,5,16,10,45,890.0,117.5,2.9,22.5,923.0,1005.45,740.34
2016,5,16,11,0,895.0,118.0,3.0,23.0,943.0,1015.54,745.69
2016,5,16,11,15,898.0,119.0,3.05,23.0,955.5,1020.94,749.1
2016,5,16,11,30,901.0,120.0,3.1,23.0,968.0,1023.06,750.54
2016,5,16,11,45,903.0,120.0,3.2,23.5,973.5,1019.9,747.61
2016,5,16,12,0,905.0,120.0,3.3,24.0,979.0,1013.48,742.69
2016,5,16,12,15,904.5,119.5,3.4,24.0,977.0,1000.91,735.27
2016,5,16,12,30,904.0,119.0,3.5,24.0,975.0,985.21,725.87
2016,5,16,12,45,904.0,117.5,3.6,24.0,966.0,965.94,714.12
2016,5,16,13,0,904.0,116.0,3.7,24.0,957.0,943.67,700.36
2016,5,16,13,15,901.0,115.5,3.75,24.0,939.5,916.8,683.17
2016,5,16,13,30,898.0,115.0,3.8,24.0,922.0,887.25,664.13
2016,5,16,13,45,896.5,112.0,3.85,24.0,899.0,853.99,642.44
2016,5,16,14,0,895.0,109.0,3.9,24.0,876.0,818.25,618.89
2016,5,16,14,15,887.5,107.5,3.9,23.5,845.5,777.08,592.29
2016,5,16,14,30,880.0,106.0,3.9,23.0,815.0,734.18,564.12
2016,5,16,14,45,869.5,104.5,3.95,23.0,778.0,687.73,531.7
2016,5,16,15,0,859.0,103.0,4.0,23.0,741.0,640.22,496.19
2016,5,16,15,15,846.0,101.0,3.95,22.5,699.0,589.96,458.39
2016,5,16,15,30,833.0,99.0,3.9,22.0,657.0,539.34,419.2
2016,5,16,15,45,811.0,98.0,3.9,22.0,610.0,482.82,373.75
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,429.41,329.48
2016,5,16,16,15,766.5,94.0,3.8,21.5,514.0,375.3,284.06
2016,5,16,16,30,744.0,91.0,3.7,21.0,465.0,322.85,238.88
2016,5,16,16,45,709.0,88.0,3.65,20.5,413.5,266.27,190.14
2016,5,16,17,0,674.0,85.0,3.6,20.0,362.0,215.52,146.16
2016,5,16,17,15,632.0,79.0,3.45,19.5,311.0,164.69,103.76
2016,5,16,17,30,590.0,73.0,3.3,19.0,260.0,118.51,68.38
2016,5,16,17,45,528.0,66.0,3.2,18.5,210.5,75.26,41.79
2016,5,16,18,0,466.0,59.0,3.1,18.0,161.0,41.9,31.19
2016,5,16,18,15,376.5,49.0,2.9,17.0,117.0,36.23,25.98
2016,5,16,18,30,287.0,39.0,2.7,16.0,73.0,29.7,19.69
2016,5,16,18,45,160.5,24.5,2.5,15.5,42.0,18.96,7.21
2016,5,16,19,0,34.0,10.0,2.3,15.0,11.0,9.83,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,1.2,12.5,25.5,34.85,0.0
2016,5,17,5,30,243.0,29.0,1.4,13.0,51.0,86.84,52.25
2016,5,17,5,45,349.0,39.5,1.65,14.0,93.5,138.5,97.32
2016,5,17,6,0,455.0,50.0,1.9,15.0,136.0,201.82,151.16
2016,5,17,6,15,522.5,57.5,1.95,15.5,185.0,259.29,201.72
2016,5,17,6,30,590.0,65.0,2.0,16.0,234.0,323.5,257.08
2016,5,17,6,45,641.0,70.0,2.1,17.0,286.5,383.67,307.59
2016,5,17,7,0,692.0,75.0,2.2,18.0,339.0,448.15,359.82
2016,5,17,7,15,725.0,79.0,2.35,18.5,391.5,504.15,404.69
2016,5,17,7,30,758.0,83.0,2.5,19.0,444.0,563.17,450.49
2016,5,17,7,45,785.5,86.0,2.7,20.0,495.5,618.96,491.82
2016,5,17,8,0,813.0,89.0,2.9,21.0,547.0,675.4,531.62
2016,5,17,8,15,831.5,91.5,2.95,21.5,595.5,724.94,564.76
2016,5,17,8,30,850.0,94.0,3.0,22.0,644.0,769.87,594.06
2016,5,17,8,45,865.0,96.0,3.1,22.5,688.5,814.11,622.71
2016,5,17,9,0,880.0,98.0,3.2,23.0,733.0,856.87,649.96
2016,5,17,9,15,891.0,100.0,3.25,23.5,772.5,894.38,672.99
2016,5,17,9,30,902.0,102.0,3.3,24.0,812.0,929.69,694.33
2016,5,17,9,45,909.5,103.5,3.35,24.5,845.5,958.81,711.36
2016,5,17,10,0,917.0,105.0,3.4,25.0,879.0,985.18,726.52
2016,5,17,10,15,922.5,106.5,3.35,25.0,906.0,1006.72,739.17
2016,5,17,10,30,928.0,108.0,3.3,25.0,933.0,1025.17,749.84
2016,5,17,10,45,931.5,109.0,3.25,25.5,952.5,1037.91,755.38
2016,5,17,11,0,935.0,110.0,3.2,26.0,972.0,1047.34,758.86
2016,5,17,11,15,937.5,110.5,3.15,26.0,984.5,1051.89,760.81
2016,5,17,11,30,940.0,111.0,3.1,26.0,997.0,1053.03,760.73
2016,5,17,11,45,940.0,111.5,3.05,26.5,1001.5,1048.28,755.53
2016,5,17,12,0,940.0,112.0,3.0,27.0,1006.0,1040.17,748.36
2016,5,17,12,15,939.0,111.5,2.95,27.0,1003.0,1026.77,739.44
2016,5,17,12,30,938.0,111.0,2.9,27.0,1000.0,1010.14,728.6
2016,5,17,12,45,937.0,109.5,2.85,27.0,990.0,989.37,715.19
2016,5,17,13,0,936.0,108.0,2.8,27.0,980.0,965.53,699.89
2016,5,17,13,15,932.5,107.5,2.75,27.0,962.0,937.48,681.89
2016,5,17,13,30,929.0,107.0,2.7,27.0,944.0,906.69,662.12
2016,5,17,13,45,922.0,106.5,2.7,27.5,918.5,870.41,637.77
2016,5,17,14,0,915.0,106.0,2.7,28.0,893.0,831.92,611.91
2016,5,17,14,15,907.5,104.5,2.7,27.5,861.5,790.06,586.0
2016,5,17,14,30,900.0,103.0,2.7,27.0,830.0,746.43,558.49
2016,5,17,14,45,889.5,101.5,2.7,27.0,792.5,699.2,526.82
2016,5,17,15,0,879.0,100.0,2.7,27.0,755.0,650.87,491.85
2016,5,17,15,15,866.0,98.0,2.7,26.5,712.0,599.75,454.86
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,548.22,416.39
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,494.16,374.02
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,437.81,328.76
2016,5,17,16,15,799.5,87.0,2.65,25.5,526.0,382.46,283.49
2016,5,17,16,30,778.0,84.0,2.6,25.0,476.0,328.62,238.16
2016,5,17,16,45,748.5,80.0,2.55,24.5,424.5,273.43,191.19
2016,5,17,17,0,719.0,76.0,2.5,24.0,373.0,221.11,146.43
2016,5,17,17,15,679.0,71.0,2.35,23.0,321.0,166.48,101.67
2016,5,17,17,30,639.0,66.0,2.2,22.0,269.0,118.79,65.56
2016,5,17,17,45,578.5,60.0,2.1,21.5,219.0,73.71,38.1
2016,5,17,18,0,518.0,54.0,2.0,21.0,169.0,37.4,26.9
2016,5,17,18,15,431.5,45.0,1.85,20.0,124.0,32.44,22.4
2016,5,17,18,30,345.0,36.0,1.7,19.0,79.0,27.13,17.31
2016,5,17,18,45,210.0,23.5,1.6,18.5,46.0,18.01,6.91
2016,5,17,19,0,75.0,11.0,1.5,18.0,13.0,10.81,0.0
2016,5,17,19,15,37.5,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,13.5,25.5,34.17,0.0
2016,5,18,5,30,207.0,32.0,2.2,14.0,51.0,82.41,50.49
2016,5,18,5,45,307.0,43.5,2.45,14.5,92.0,131.29,92.87
2016,5,18,6,0,407.0,55.0,2.7,15.0,133.0,192.77,145.33
2016,5,18,6,15,474.0,64.0,2.6,15.5,180.5,249.24,194.86
2016,5,18,6,30,541.0,73.0,2.5,16.0,228.0,312.42,249.22
2016,5,18,6,45,590.5,79.0,2.45,17.0,279.0,370.57,297.95
2016,5,18,7,0,640.0,85.0,2.4,18.0,330.0,432.93,348.3
2016,5,18,7,15,674.0,90.0,2.3,18.5,381.0,489.27,392.76
2016,5,18,7,30,708.0,95.0,2.2,19.0,432.0,547.63,437.12
2016,5,18,7,45,734.0,98.5,2.1,20.0,482.0,599.2,473.98
2016,5,18,8,0,760.0,102.0,2.0,21.0,532.0,652.95,510.9
2016,5,18,8,15,779.5,105.5,1.95,21.5,579.0,702.18,542.96
2016,5,18,8,30,799.0,109.0,1.9,22.0,626.0,750.89,573.87
2016,5,18,8,45,814.0,111.5,1.9,22.5,669.5,794.04,600.66
2016,5,18,9,0,829.0,114.0,1.9,23.0,713.0,835.82,626.08
2016,5,18,9,15,840.0,116.0,1.95,23.5,751.0,867.12,644.59
2016,5,18,9,30,851.0,118.0,2.0,24.0,789.0,900.97,664.75
2016,5,18,9,45,863.5,117.0,2.1,25.0,822.5,930.8,681.24
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,958.26,696.08
2016,5,18,10,15,882.0,117.5,2.3,26.0,882.5,979.53,709.63
2016,5,18,10,30,888.0,119.0,2.4,26.0,909.0,997.86,721.42
2016,5,18,10,45,890.0,121.0,2.5,26.5,927.5,1009.7,727.72
2016,5,18,11,0,892.0,123.0,2.6,27.0,946.0,1018.33,732.1
2016,5,18,11,15,894.5,123.5,2.65,27.0,958.5,1022.69,734.84
2016,5,18,11,30,897.0,124.0,2.7,27.0,971.0,1023.81,735.67
2016,5,18,11,45,895.0,126.0,2.8,27.0,975.0,1018.72,733.13
2016,5,18,12,0,893.0,128.0,2.9,27.0,979.0,1010.44,728.68
2016,5,18,12,15,892.5,128.0,2.95,27.0,976.5,998.51,721.52
2016,5,18,12,30,892.0,128.0,3.0,27.0,974.0,983.5,712.47
2016,5,18,12,45,890.0,127.5,3.05,27.0,964.0,963.59,700.28
2016,5,18,13,0,888.0,127.0,3.1,27.0,954.0,940.81,686.26
2016,5,18,13,15,884.5,126.0,3.15,27.0,936.5,913.43,669.19
2016,5,18,13,30,881.0,125.0,3.2,27.0,919.0,883.48,650.34
2016,5,18,13,45,878.0,122.0,3.25,27.0,895.5,849.57,628.73
2016,5,18,14,0,875.0,119.0,3.3,27.0,872.0,813.34,605.38
2016,5,18,14,15,867.5,117.5,3.3,26.5,841.5,772.96,579.87
2016,5,18,14,30,860.0,116.0,3.3,26.0,811.0,730.9,552.85
2016,5,18,14,45,851.5,113.0,3.35,26.0,775.0,685.27,521.4
2016,5,18,15,0,843.0,110.0,3.4,26.0,739.0,638.47,487.2
2016,5,18,15,15,829.5,108.0,3.4,25.5,697.5,587.09,449.51
2016,5,18,15,30,816.0,106.0,3.4,25.0,656.0,536.7,411.37
2016,5,18,15,45,795.0,104.5,3.4,24.5,609.5,483.13,369.62
2016,5,18,16,0,774.0,103.0,3.4,24.0,563.0,430.55,327.35
2016,5,18,16,15,751.5,99.5,3.3,23.0,514.0,376.8,283.43
2016,5,18,16,30,729.0,96.0,3.2,22.0,465.0,324.74,239.59
2016,5,18,16,45,698.0,91.5,3.1,21.5,414.5,268.56,191.52
2016,5,18,17,0,667.0,87.0,3.0,21.0,364.0,217.95,147.85
2016,5,18,17,15,626.0,81.0,2.9,20.0,313.0,167.63,106.21
2016,5,18,17,30,585.0,75.0,2.8,19.0,262.0,121.84,71.1
2016,5,18,17,45,533.5,66.5,2.75,18.5,214.0,77.98,43.15
2016,5,18,18,0,482.0,58.0,2.7,18.0,166.0,40.71,30.17
2016,5,18,18,15,396.0,48.5,2.65,17.0,122.0,35.44,25.35
2016,5,18,18,30,310.0,39.0,2.6,16.0,78.0,29.82,19.91
2016,5,18,18,45,186.0,25.5,2.6,15.5,45.5,19.69,8.65
2016,5,18,19,0,62.0,12.0,2.6,15.0,13.0,11.8,0.0
2016,5,18,19,15,31.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,4.25,12.0,26.5,34.3,0.0
2016,5,19,5,30,175.0,36.0,4.4,12.0,53.0,80.73,51.21
2016,5,19,5,45,276.0,49.5,4.55,12.0,94.5,130.42,94.31
2016,5,19,6,0,377.0,63.0,4.7,12.0,136.0,191.24,146.96
2016,5,19,6,15,445.5,72.5,4.75,12.0,183.5,246.65,196.73
2016,5,19,6,30,514.0,82.0,4.8,12.0,231.0,311.16,253.91
2016,5,19,6,45,435.0,106.5,4.9,12.5,250.0,325.67,268.9
2016,5,19,7,0,356.0,131.0,5.0,13.0,269.0,333.43,276.39
2016,5,19,7,15,496.0,118.0,4.85,13.5,339.0,416.14,345.55
2016,5,19,7,30,636.0,105.0,4.7,14.0,409.0,514.91,425.86
2016,5,19,7,45,564.0,143.5,4.55,14.5,435.5,537.9,441.34
2016,5,19,8,0,492.0,182.0,4.4,15.0,462.0,550.07,447.72
2016,5,19,8,15,493.5,199.0,4.35,15.0,500.0,589.47,477.25
2016,5,19,8,30,495.0,216.0,4.3,15.0,538.0,627.63,505.11
2016,5,19,8,45,666.5,168.0,4.3,15.5,632.0,737.4,589.57
2016,5,19,9,0,838.0,120.0,4.3,16.0,726.0,850.31,669.0
2016,5,19,9,15,851.0,122.0,4.3,16.5,766.5,888.41,692.79
2016,5,19,9,30,864.0,124.0,4.3,17.0,807.0,919.4,711.78
2016,5,19,9,45,870.0,128.5,4.3,17.5,840.5,949.25,729.99
2016,5,19,10,0,876.0,133.0,4.3,18.0,874.0,976.38,746.12
2016,5,19,10,15,883.5,134.5,4.25,18.0,902.0,999.0,760.24
2016,5,19,10,30,891.0,136.0,4.2,18.0,930.0,1018.71,772.39
2016,5,19,10,45,900.5,135.0,4.2,18.5,952.0,1034.8,780.98
2016,5,19,11,0,910.0,134.0,4.2,19.0,974.0,1047.8,787.54
2016,5,19,11,15,912.0,134.5,4.2,19.0,987.0,1051.64,789.55
2016,5,19,11,30,914.0,135.0,4.2,19.0,1000.0,1052.18,789.53
2016,5,19,11,45,914.5,135.5,4.25,19.0,1004.5,1047.92,786.77
2016,5,19,12,0,915.0,136.0,4.3,19.0,1009.0,1040.4,781.95
2016,5,19,12,15,914.0,136.0,4.3,19.0,1006.5,1027.69,773.44
2016,5,19,12,30,913.0,136.0,4.3,19.0,1004.0,1011.86,762.94
2016,5,19,12,45,919.0,130.5,4.35,19.0,995.5,994.15,751.54
2016,5,19,13,0,925.0,125.0,4.4,19.0,987.0,973.19,738.01
2016,5,19,13,15,709.5,240.0,4.45,19.0,894.5,874.25,670.31
2016,5,19,13,30,494.0,355.0,4.5,19.0,802.0,777.12,596.0
2016,5,19,13,45,460.5,352.5,4.55,19.0,760.0,728.19,561.22
2016,5,19,14,0,427.0,350.0,4.6,19.0,718.0,680.16,526.33
2016,5,19,14,15,475.5,318.0,4.7,18.5,714.5,667.82,520.47
2016,5,19,14,30,524.0,286.0,4.8,18.0,711.0,650.86,510.61
2016,5,19,14,45,695.5,201.0,4.9,18.0,737.5,662.44,523.17
2016,5,19,15,0,867.0,116.0,5.0,18.0,764.0,660.11,523.97
2016,5,19,15,15,853.0,113.5,4.9,17.5,721.0,606.95,482.64
2016,5,19,15,30,839.0,111.0,4.8,17.0,678.0,554.7,441.09
2016,5,19,15,45,814.0,111.0,4.75,16.5,629.5,499.44,396.12
2016,5,19,16,0,789.0,111.0,4.7,16.0,581.0,445.55,351.0
2016,5,19,16,15,754.0,101.0,4.7,15.5,519.0,380.2,295.94
2016,5,19,16,30,719.0,91.0,4.7,15.0,457.0,317.89,242.16
2016,5,19,16,45,683.5,87.5,4.75,14.5,405.5,262.12,192.93
2016,5,19,17,0,648.0,84.0,4.8,14.0,354.0,212.22,148.56
2016,5,19,17,15,572.0,90.0,4.7,13.5,305.0,167.7,111.64
2016,5,19,17,30,496.0,96.0,4.6,13.0,256.0,131.66,84.97
2016,5,19,17,45,432.5,86.0,4.6,13.0,208.0,90.26,57.51
2016,5,19,18,0,369.0,76.0,4.6,13.0,160.0,55.9,44.36
2016,5,19,18,15,290.5,62.0,4.55,12.5,117.5,46.45,35.59
2016,5,19,18,30,212.0,48.0,4.5,12.0,75.0,36.85,26.4
2016,5,19,18,45,106.0,31.0,4.45,12.0,44.5,25.7,13.71
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,13.76,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,19.0,4.2,11.0,27.0,35.47,0.0
2016,5,20,5,30,173.0,38.0,4.3,11.0,54.0,82.66,53.39
2016,5,20,5,45,283.5,50.0,4.4,11.5,96.0,133.08,96.59
2016,5,20,6,0,394.0,62.0,4.5,12.0,138.0,195.68,150.34
2016,5,20,6,15,463.5,71.0,4.5,12.0,186.5,253.55,202.18
2016,5,20,6,30,533.0,80.0,4.5,12.0,235.0,317.38,258.75
2016,5,20,6,45,586.0,86.0,4.5,12.5,287.0,376.9,310.51
2016,5,20,7,0,639.0,92.0,4.5,13.0,339.0,440.92,364.61
2016,5,20,7,15,674.5,97.0,4.5,13.0,391.0,498.11,412.49
2016,5,20,7,30,710.0,102.0,4.5,13.0,443.0,557.43,460.83
2016,5,20,7,45,418.5,175.5,4.5,13.5,382.5,473.52,389.36
2016,5,20,8,0,127.0,249.0,4.5,14.0,322.0,352.15,285.7
2016,5,20,8,15,468.0,181.5,4.5,14.0,481.0,551.87,451.42
2016,5,20,8,30,809.0,114.0,4.5,14.0,640.0,764.82,616.51
2016,5,20,8,45,823.5,117.0,4.5,14.5,684.0,808.42,644.8
2016,5,20,9,0,838.0,120.0,4.5,15.0,728.0,850.59,672.62
2016,5,20,9,15,849.5,122.5,4.55,15.0,767.0,887.89,698.25
2016,5,20,9,30,861.0,125.0,4.6,15.0,806.0,918.0,718.63
2016,5,20,9,45,876.5,122.5,4.7,15.5,841.0,949.23,738.8
2016,5,20,10,0,892.0,120.0,4.8,16.0,876.0,978.2,757.28
2016,5,20,10,15,898.5,121.5,4.8,16.0,903.0,1000.18,771.5
2016,5,20,10,30,905.0,123.0,4.8,16.0,930.0,1019.19,783.73
2016,5,20,10,45,907.0,125.5,4.85,16.0,949.0,1031.68,791.98
2016,5,20,11,0,909.0,128.0,4.9,16.0,968.0,1040.91,798.12
2016,5,20,11,15,911.5,128.5,4.9,16.0,981.0,1045.3,800.61
2016,5,20,11,30,914.0,129.0,4.9,16.0,994.0,1046.4,800.98
2016,5,20,11,45,672.0,266.0,4.95,16.0,903.5,949.43,733.49
2016,5,20,12,0,430.0,403.0,5.0,16.0,813.0,840.47,648.03
2016,5,20,12,15,443.5,389.0,4.95,16.0,811.0,831.59,642.64
2016,5,20,12,30,457.0,375.0,4.9,16.0,809.0,820.78,635.33
2016,5,20,12,45,440.5,383.0,4.9,16.0,798.0,801.43,620.92
2016,5,20,13,0,424.0,391.0,4.9,16.0,787.0,781.06,605.81
2016,5,20,13,15,434.5,379.0,4.9,16.0,778.0,764.74,594.7
2016,5,20,13,30,445.0,367.0,4.9,16.0,769.0,746.62,582.18
2016,5,20,13,45,295.5,395.5,4.9,16.0,660.0,631.47,493.6
2016,5,20,14,0,146.0,424.0,4.9,16.0,551.0,525.83,410.75
2016,5,20,14,15,314.0,362.0,4.9,16.0,621.0,586.76,462.3
2016,5,20,14,30,482.0,300.0,4.9,16.0,691.0,634.18,501.82
2016,5,20,14,45,376.0,320.5,4.9,16.0,617.0,558.82,442.37
2016,5,20,15,0,270.0,341.0,4.9,16.0,543.0,491.29,388.88
2016,5,20,15,15,334.5,303.5,4.85,15.5,539.5,479.51,381.64
2016,5,20,15,30,399.0,266.0,4.8,15.0,536.0,461.48,368.49
2016,5,20,15,45,275.5,266.0,4.75,15.0,446.5,378.75,302.11
2016,5,20,16,0,152.0,266.0,4.7,15.0,357.0,310.32,247.35
2016,5,20,16,15,440.5,184.5,4.6,14.5,416.5,333.88,263.62
2016,5,20,16,30,729.0,103.0,4.5,14.0,476.0,330.61,253.12
2016,5,20,16,45,694.5,99.0,4.4,14.0,424.0,276.42,204.49
2016,5,20,17,0,660.0,95.0,4.3,14.0,372.0,225.64,159.08
2016,5,20,17,15,616.5,89.0,4.15,13.5,320.5,175.23,115.95
2016,5,20,17,30,573.0,83.0,4.0,13.0,269.0,129.64,79.81
2016,5,20,17,45,512.0,75.0,3.85,13.0,219.5,86.26,51.21
2016,5,20,18,0,451.0,67.0,3.7,13.0,170.0,49.91,39.04
2016,5,20,18,15,362.5,56.5,3.45,12.5,125.5,41.98,31.68
2016,5,20,18,30,274.0,46.0,3.2,12.0,81.0,35.13,24.99
2016,5,20,18,45,155.5,30.5,3.0,12.0,48.5,23.71,12.6
2016,5,20,19,0,37.0,15.0,2.8,12.0,16.0,14.74,0.0
2016,5,20,19,15,18.5,7.5,2.8,11.5,8.0,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,18.3,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,39.4,24.72
2016,5,21,5,45,54.5,53.0,2.0,12.0,62.5,71.48,52.57
2016,5,21,6,0,82.0,73.0,2.2,12.0,89.0,104.04,80.8
2016,5,21,6,15,101.5,94.5,2.25,12.0,120.0,138.19,110.64
2016,5,21,6,30,121.0,116.0,2.3,12.0,151.0,174.24,141.82
2016,5,21,6,45,129.5,139.0,2.4,12.5,183.5,208.66,170.9
2016,5,21,7,0,138.0,162.0,2.5,13.0,216.0,243.73,199.82
2016,5,21,7,15,152.0,182.0,2.55,13.0,249.0,279.22,228.9
2016,5,21,7,30,166.0,202.0,2.6,13.0,282.0,315.77,258.36
2016,5,21,7,45,158.5,226.0,2.7,13.5,309.0,343.44,279.33
2016,5,21,8,0,151.0,250.0,2.8,14.0,336.0,370.06,299.02
2016,5,21,8,15,95.5,256.0,2.85,14.0,312.5,333.51,268.23
2016,5,21,8,30,40.0,262.0,2.9,14.0,289.0,299.1,238.87
2016,5,21,8,45,20.0,204.5,3.0,14.5,218.0,217.54,172.9
2016,5,21,9,0,0.0,147.0,3.1,15.0,147.0,143.34,112.08
2016,5,21,9,15,16.0,231.0,3.15,15.0,244.0,241.45,191.02
2016,5,21,9,30,32.0,315.0,3.2,15.0,341.0,349.48,275.2
2016,5,21,9,45,20.5,270.5,3.25,15.0,287.5,285.71,224.68
2016,5,21,10,0,9.0,226.0,3.3,15.0,234.0,230.23,180.63
2016,5,21,10,15,23.0,299.0,3.3,15.0,319.5,323.94,254.14
2016,5,21,10,30,37.0,372.0,3.3,15.0,405.0,412.94,321.93
2016,5,21,10,45,49.0,399.0,3.3,15.0,444.0,452.23,351.27
2016,5,21,11,0,61.0,426.0,3.3,15.0,483.0,491.32,380.38
2016,5,21,11,15,85.5,447.5,3.25,15.0,528.0,536.84,414.45
2016,5,21,11,30,110.0,469.0,3.2,15.0,573.0,581.82,447.67
2016,5,21,11,45,95.5,464.5,3.2,15.0,555.5,560.66,431.28
2016,5,21,12,0,81.0,460.0,3.2,15.0,538.0,539.32,415.11
2016,5,21,12,15,239.5,435.5,3.2,15.0,664.0,675.86,520.61
2016,5,21,12,30,398.0,411.0,3.2,15.0,790.0,796.5,610.64
2016,5,21,12,45,273.5,440.0,3.2,15.0,699.5,698.14,535.9
2016,5,21,13,0,149.0,469.0,3.2,15.0,609.0,600.56,461.75
2016,5,21,13,15,114.0,448.5,3.2,15.0,554.5,542.81,419.17
2016,5,21,13,30,79.0,428.0,3.2,15.0,500.0,484.94,375.72
2016,5,21,13,45,76.0,414.5,3.2,15.0,482.5,464.97,361.31
2016,5,21,14,0,73.0,401.0,3.2,15.0,465.0,445.11,346.73
2016,5,21,14,15,81.0,390.0,3.15,15.0,458.5,436.08,340.55
2016,5,21,14,30,89.0,379.0,3.1,15.0,452.0,426.27,333.68
2016,5,21,14,45,163.0,363.0,3.1,15.0,488.5,454.97,357.67
2016,5,21,15,0,237.0,347.0,3.1,15.0,525.0,477.34,376.07
2016,5,21,15,15,257.0,322.0,3.05,15.0,505.0,451.15,356.31
2016,5,21,15,30,277.0,297.0,3.0,15.0,485.0,424.12,335.62
2016,5,21,15,45,347.0,258.5,2.95,15.0,477.0,407.39,322.54
2016,5,21,16,0,417.0,220.0,2.9,15.0,469.0,381.34,300.93
2016,5,21,16,15,331.0,215.5,2.85,14.5,402.5,322.19,253.66
2016,5,21,16,30,245.0,211.0,2.8,14.0,336.0,269.38,211.73
2016,5,21,16,45,250.5,187.0,2.75,14.0,303.0,234.37,181.96
2016,5,21,17,0,256.0,163.0,2.7,14.0,270.0,198.91,151.38
2016,5,21,17,15,403.5,123.5,2.55,14.0,267.0,170.49,120.62
2016,5,21,17,30,551.0,84.0,2.4,14.0,264.0,129.02,79.73
2016,5,21,17,45,501.0,74.5,2.3,14.0,216.5,86.08,50.88
2016,5,21,18,0,451.0,65.0,2.2,14.0,169.0,48.9,38.01
2016,5,21,18,15,369.0,54.0,1.95,13.5,125.0,40.06,29.9
2016,5,21,18,30,287.0,43.0,1.7,13.0,81.0,32.61,22.76
2016,5,21,18,45,175.0,28.5,1.45,12.5,49.0,22.0,11.57
2016,5,21,19,0,63.0,14.0,1.2,12.0,17.0,13.76,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.5,8.5,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,18.5,1.35,11.0,28.5,37.61,0.45
2016,5,22,5,30,204.0,37.0,1.6,11.0,57.0,87.93,57.05
2016,5,22,5,45,300.0,49.5,1.85,11.5,98.5,137.12,99.44
2016,5,22,6,0,396.0,62.0,2.1,12.0,140.0,196.83,150.87
2016,5,22,6,15,233.5,88.5,2.1,12.5,138.0,183.4,146.16
2016,5,22,6,30,71.0,115.0,2.1,13.0,136.0,148.24,119.72
2016,5,22,6,45,82.5,135.5,2.1,13.5,164.5,178.26,145.0
2016,5,22,7,0,94.0,156.0,2.1,14.0,193.0,209.33,170.49
2016,5,22,7,15,215.5,168.0,2.05,14.0,268.0,305.55,249.84
2016,5,22,7,30,337.0,180.0,2.0,14.0,343.0,403.02,328.39
2016,5,22,7,45,322.5,205.5,1.95,14.5,375.0,435.87,352.12
2016,5,22,8,0,308.0,231.0,1.9,15.0,407.0,466.65,373.85
2016,5,22,8,15,537.0,179.5,1.9,15.0,517.5,601.29,479.73
2016,5,22,8,30,766.0,128.0,1.9,15.0,628.0,746.72,587.05
2016,5,22,8,45,397.5,204.5,1.95,15.5,465.0,553.3,437.52
2016,5,22,9,0,29.0,281.0,2.0,16.0,302.0,310.81,242.75
2016,5,22,9,15,68.0,327.5,2.05,16.0,380.5,394.39,308.5
2016,5,22,9,30,107.0,374.0,2.1,16.0,459.0,479.93,372.76
2016,5,22,9,45,130.0,394.0,2.15,16.5,502.0,532.03,410.0
2016,5,22,10,0,153.0,414.0,2.2,17.0,545.0,576.44,441.34
2016,5,22,10,15,148.5,428.0,2.25,17.0,558.0,588.07,448.79
2016,5,22,10,30,144.0,442.0,2.3,17.0,571.0,598.88,455.91
2016,5,22,10,45,516.5,285.5,2.4,17.5,762.5,819.39,623.95
2016,5,22,11,0,889.0,129.0,2.5,18.0,954.0,1022.48,761.61
2016,5,22,11,15,891.5,129.5,2.6,18.0,966.0,1026.84,762.93
2016,5,22,11,30,894.0,130.0,2.7,18.0,978.0,1027.98,764.32
2016,5,22,11,45,892.5,132.0,2.85,18.0,982.0,1023.44,762.55
2016,5,22,12,0,891.0,134.0,3.0,18.0,986.0,1015.72,758.74
2016,5,22,12,15,890.0,134.0,3.1,18.0,983.5,1003.4,751.46
2016,5,22,12,30,889.0,134.0,3.2,18.0,981.0,988.05,742.22
2016,5,22,12,45,884.5,135.0,3.3,18.0,970.0,967.43,729.42
2016,5,22,13,0,880.0,136.0,3.4,18.0,959.0,944.06,714.75
2016,5,22,13,15,875.5,135.0,3.5,18.0,941.5,916.12,696.87
2016,5,22,13,30,871.0,134.0,3.6,18.0,924.0,885.7,677.16
2016,5,22,13,45,862.5,134.5,3.7,18.0,899.5,851.04,654.32
2016,5,22,14,0,854.0,135.0,3.8,18.0,875.0,814.43,629.88
2016,5,22,14,15,649.0,225.0,3.85,17.5,776.0,712.66,556.21
2016,5,22,14,30,444.0,315.0,3.9,17.0,677.0,621.56,485.72
2016,5,22,14,45,398.5,317.5,3.95,17.0,631.0,571.42,448.02
2016,5,22,15,0,353.0,320.0,4.0,17.0,585.0,525.16,412.55
2016,5,22,15,15,338.0,304.0,3.95,16.5,546.0,482.7,380.77
2016,5,22,15,30,323.0,288.0,3.9,16.0,507.0,441.18,349.1
2016,5,22,15,45,190.5,269.0,3.9,16.0,396.0,342.7,271.52
2016,5,22,16,0,58.0,250.0,3.9,16.0,285.0,257.86,204.48
2016,5,22,16,15,259.0,209.0,3.8,15.5,345.0,289.07,228.36
2016,5,22,16,30,460.0,168.0,3.7,15.0,405.0,301.28,233.3
2016,5,22,16,45,554.5,131.5,3.6,15.0,387.0,268.7,201.17
2016,5,22,17,0,649.0,95.0,3.5,15.0,369.0,225.27,158.57
2016,5,22,17,15,608.0,88.5,3.35,14.5,319.0,175.39,116.0
2016,5,22,17,30,567.0,82.0,3.2,14.0,269.0,130.05,79.9
2016,5,22,17,45,516.0,73.0,3.1,13.5,220.5,86.56,50.61
2016,5,22,18,0,465.0,64.0,3.0,13.0,172.0,48.93,38.2
2016,5,22,18,15,384.5,53.5,2.65,12.5,128.0,39.43,29.48
2016,5,22,18,30,304.0,43.0,2.3,12.0,84.0,32.55,22.84
2016,5,22,18,45,194.5,29.0,2.0,12.0,51.0,22.36,12.13
2016,5,22,19,0,85.0,15.0,1.7,12.0,18.0,11.68,0.0
2016,5,22,19,15,42.5,7.5,1.6,11.5,9.0,7.37,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
