Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.0,2.15,12.0,13.0,12.54,0.0
2016,5,23,5,30,0.0,26.0,2.3,12.0,26.0,25.11,14.53
2016,5,23,5,45,0.0,45.0,2.5,12.5,45.0,44.27,31.54
2016,5,23,6,0,0.0,64.0,2.7,13.0,64.0,63.35,48.18
2016,5,23,6,15,7.5,84.0,2.75,13.0,86.5,86.14,67.77
2016,5,23,6,30,15.0,104.0,2.8,13.0,109.0,109.65,87.83
2016,5,23,6,45,22.0,124.0,2.85,13.5,132.5,133.66,107.87
2016,5,23,7,0,29.0,144.0,2.9,14.0,156.0,162.35,131.46
2016,5,23,7,15,76.0,174.0,2.9,14.0,210.0,221.84,180.79
2016,5,23,7,30,123.0,204.0,2.9,14.0,264.0,291.42,237.49
2016,5,23,7,45,163.5,226.0,2.9,14.5,314.5,346.68,281.25
2016,5,23,8,0,204.0,248.0,2.9,15.0,365.0,405.1,326.67
2016,5,23,8,15,182.5,272.5,2.9,15.5,384.0,422.93,338.31
2016,5,23,8,30,161.0,297.0,2.9,16.0,403.0,438.53,348.12
2016,5,23,8,45,166.5,319.0,2.95,16.5,434.5,471.42,371.77
2016,5,23,9,0,172.0,341.0,3.0,17.0,466.0,504.12,394.86
2016,5,23,9,15,486.0,241.5,3.0,17.0,621.5,694.85,544.65
2016,5,23,9,30,800.0,142.0,3.0,17.0,777.0,886.6,682.66
2016,5,23,9,45,816.5,139.5,3.05,17.5,811.0,917.39,700.23
2016,5,23,10,0,833.0,137.0,3.1,18.0,845.0,946.1,717.64
2016,5,23,10,15,839.5,138.5,3.15,18.0,871.0,961.39,727.24
2016,5,23,10,30,846.0,140.0,3.2,18.0,897.0,979.52,738.99
2016,5,23,10,45,851.5,140.5,3.25,18.0,917.0,992.77,747.47
2016,5,23,11,0,857.0,141.0,3.3,18.0,937.0,1003.03,754.09
2016,5,23,11,15,859.5,141.5,3.3,18.0,949.0,1007.25,756.38
2016,5,23,11,30,862.0,142.0,3.3,18.0,961.0,1008.37,756.76
2016,5,23,11,45,867.0,139.5,3.35,18.0,967.0,1005.87,755.25
2016,5,23,12,0,872.0,137.0,3.4,18.0,973.0,1000.27,751.79
2016,5,23,12,15,871.5,137.5,3.45,18.0,970.5,989.16,744.73
2016,5,23,12,30,871.0,138.0,3.5,18.0,968.0,975.08,735.77
2016,5,23,12,45,839.0,157.0,3.55,18.0,950.5,950.62,719.8
2016,5,23,13,0,807.0,176.0,3.6,18.0,933.0,920.2,699.76
2016,5,23,13,15,802.5,175.0,3.55,17.5,915.5,893.36,682.87
2016,5,23,13,30,798.0,174.0,3.5,17.0,898.0,864.27,664.28
2016,5,23,13,45,795.5,169.5,3.5,17.0,875.5,831.35,641.93
2016,5,23,14,0,793.0,165.0,3.5,17.0,853.0,796.35,618.01
2016,5,23,14,15,622.0,239.0,3.45,17.0,767.0,705.88,550.19
2016,5,23,14,30,451.0,313.0,3.4,17.0,681.0,625.08,487.04
2016,5,23,14,45,607.5,230.5,3.35,17.0,702.0,632.84,496.56
2016,5,23,15,0,764.0,148.0,3.3,17.0,723.0,627.28,494.62
2016,5,23,15,15,749.0,145.0,3.2,17.0,682.5,579.0,456.74
2016,5,23,15,30,734.0,142.0,3.1,17.0,642.0,528.78,416.87
2016,5,23,15,45,720.0,135.5,3.05,17.0,598.0,477.78,375.61
2016,5,23,16,0,706.0,129.0,3.0,17.0,554.0,427.23,333.65
2016,5,23,16,15,682.0,124.0,2.95,16.5,506.5,374.83,289.82
2016,5,23,16,30,658.0,119.0,2.9,16.0,459.0,324.34,246.49
2016,5,23,16,45,633.5,111.0,2.9,16.0,410.5,273.14,201.56
2016,5,23,17,0,609.0,103.0,2.9,16.0,362.0,224.34,158.53
2016,5,23,17,15,567.0,96.0,2.8,15.5,312.5,176.01,117.74
2016,5,23,17,30,525.0,89.0,2.7,15.0,263.0,132.35,83.22
2016,5,23,17,45,476.0,79.0,2.6,15.0,216.0,90.36,54.58
2016,5,23,18,0,427.0,69.0,2.5,15.0,169.0,53.97,42.35
2016,5,23,18,15,347.5,57.5,2.35,14.5,126.0,42.53,31.97
2016,5,23,18,30,268.0,46.0,2.2,14.0,83.0,34.9,24.72
2016,5,23,18,45,167.5,30.5,2.1,13.5,50.5,23.53,13.18
2016,5,23,19,0,67.0,15.0,2.0,13.0,18.0,11.65,0.0
2016,5,23,19,15,33.5,7.5,2.0,13.0,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.0,2.35,12.0,29.5,38.68,4.94
2016,5,24,5,30,221.0,36.0,2.5,12.0,59.0,90.4,58.69
2016,5,24,5,45,320.0,47.0,2.7,12.5,100.5,139.8,100.99
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,201.57,154.15
2016,5,24,6,15,258.5,87.0,2.9,13.0,143.5,191.02,152.23
2016,5,24,6,30,98.0,116.0,2.9,13.0,145.0,164.53,133.38
2016,5,24,6,45,110.5,137.0,2.95,13.5,176.0,197.43,161.17
2016,5,24,7,0,123.0,158.0,3.0,14.0,207.0,231.43,189.18
2016,5,24,7,15,105.0,179.5,3.0,14.0,225.5,249.63,203.7
2016,5,24,7,30,87.0,201.0,3.0,14.0,244.0,260.16,211.58
2016,5,24,7,45,141.0,225.5,3.05,14.5,303.0,331.21,268.73
2016,5,24,8,0,195.0,250.0,3.1,15.0,362.0,400.91,323.49
2016,5,24,8,15,246.5,264.5,3.1,15.0,418.5,468.99,376.44
2016,5,24,8,30,298.0,279.0,3.1,15.0,475.0,533.71,425.98
2016,5,24,8,45,559.0,199.0,3.15,15.5,596.0,682.8,542.92
2016,5,24,9,0,820.0,119.0,3.2,16.0,717.0,834.97,652.67
2016,5,24,9,15,832.0,121.0,3.2,16.0,755.5,871.59,676.03
2016,5,24,9,30,844.0,123.0,3.2,16.0,794.0,901.2,695.23
2016,5,24,9,45,846.0,129.0,3.25,16.5,825.0,928.4,711.76
2016,5,24,10,0,848.0,135.0,3.3,17.0,856.0,952.79,726.28
2016,5,24,10,15,855.0,136.5,3.35,17.0,883.0,974.44,740.32
2016,5,24,10,30,862.0,138.0,3.4,17.0,910.0,993.29,752.52
2016,5,24,10,45,868.0,138.5,3.45,17.5,930.0,1007.21,760.04
2016,5,24,11,0,874.0,139.0,3.5,18.0,950.0,1018.1,765.62
2016,5,24,11,15,877.0,139.5,3.5,18.0,963.0,1022.9,768.29
2016,5,24,11,30,880.0,140.0,3.5,18.0,976.0,1024.53,769.0
2016,5,24,11,45,883.0,139.0,3.55,18.0,981.5,1021.5,767.11
2016,5,24,12,0,886.0,138.0,3.6,18.0,987.0,1015.32,763.25
2016,5,24,12,15,885.5,138.0,3.6,18.0,985.0,1003.58,755.41
2016,5,24,12,30,885.0,138.0,3.6,18.0,983.0,988.83,745.65
2016,5,24,12,45,879.5,140.0,3.65,18.0,972.0,968.37,732.44
2016,5,24,13,0,874.0,142.0,3.7,18.0,961.0,945.21,717.43
2016,5,24,13,15,870.0,141.0,3.7,18.0,944.0,917.94,699.26
2016,5,24,13,30,866.0,140.0,3.7,18.0,927.0,888.17,679.36
2016,5,24,13,45,861.0,138.0,3.7,18.0,903.0,854.26,656.49
2016,5,24,14,0,856.0,136.0,3.7,18.0,879.0,818.21,631.99
2016,5,24,14,15,847.5,134.0,3.7,18.0,848.5,777.51,604.0
2016,5,24,14,30,839.0,132.0,3.7,18.0,818.0,735.23,574.65
2016,5,24,14,45,832.5,128.0,3.7,18.0,782.0,690.63,542.34
2016,5,24,15,0,826.0,124.0,3.7,18.0,746.0,644.77,507.65
2016,5,24,15,15,520.5,217.0,3.65,17.5,601.5,510.2,402.31
2016,5,24,15,30,215.0,310.0,3.6,17.0,457.0,405.03,318.45
2016,5,24,15,45,176.5,289.0,3.6,17.0,404.5,354.0,278.95
2016,5,24,16,0,138.0,268.0,3.6,17.0,352.0,306.76,241.92
2016,5,24,16,15,92.5,237.0,3.55,16.5,291.5,254.85,201.5
2016,5,24,16,30,47.0,206.0,3.5,16.0,231.0,205.49,162.99
2016,5,24,16,45,50.5,186.5,3.45,16.0,210.5,184.94,146.42
2016,5,24,17,0,54.0,167.0,3.4,16.0,190.0,164.1,129.32
2016,5,24,17,15,47.5,146.0,3.3,15.5,164.5,140.03,110.0
2016,5,24,17,30,41.0,125.0,3.2,15.0,139.0,116.86,91.37
2016,5,24,17,45,33.0,104.5,3.15,14.5,114.5,94.95,73.82
2016,5,24,18,0,25.0,84.0,3.1,14.0,90.0,74.22,57.24
2016,5,24,18,15,12.5,64.5,2.95,13.5,67.5,59.38,46.98
2016,5,24,18,30,0.0,45.0,2.8,13.0,45.0,42.07,31.09
2016,5,24,18,45,0.0,27.5,2.65,13.0,27.5,26.22,15.57
2016,5,24,19,0,0.0,10.0,2.5,13.0,10.0,9.64,0.0
2016,5,24,19,15,0.0,5.0,2.45,12.5,5.0,4.91,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.0,2.25,12.0,30.0,38.99,6.72
2016,5,25,5,30,223.0,36.0,2.4,12.0,60.0,90.88,59.21
2016,5,25,5,45,320.0,47.5,2.55,12.5,101.5,140.5,101.66
2016,5,25,6,0,417.0,59.0,2.7,13.0,143.0,202.21,154.75
2016,5,25,6,15,208.5,58.5,2.7,13.0,100.5,145.57,115.17
2016,5,25,6,30,0.0,58.0,2.7,13.0,58.0,56.05,42.4
2016,5,25,6,45,0.0,70.0,2.7,13.5,70.0,67.72,52.28
2016,5,25,7,0,0.0,82.0,2.7,14.0,82.0,79.52,62.01
2016,5,25,7,15,0.0,92.5,2.7,14.0,92.5,89.83,70.46
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,100.15,78.82
2016,5,25,7,45,0.0,121.0,2.75,14.5,121.0,117.98,93.16
2016,5,25,8,0,0.0,139.0,2.8,15.0,139.0,135.85,107.29
2016,5,25,8,15,48.0,215.5,2.9,15.0,247.5,254.71,204.39
2016,5,25,8,30,96.0,292.0,3.0,15.0,356.0,374.87,299.24
2016,5,25,8,45,190.0,308.5,3.1,15.5,444.5,479.23,380.55
2016,5,25,9,0,284.0,325.0,3.2,16.0,533.0,589.97,464.29
2016,5,25,9,15,188.0,347.5,3.25,16.0,488.5,529.08,414.8
2016,5,25,9,30,92.0,370.0,3.3,16.0,444.0,461.85,360.66
2016,5,25,9,45,172.0,387.5,3.35,16.5,532.0,563.97,438.58
2016,5,25,10,0,252.0,405.0,3.4,17.0,620.0,668.82,515.46
2016,5,25,10,15,568.0,262.5,3.45,17.0,766.0,837.95,646.33
2016,5,25,10,30,884.0,120.0,3.5,17.0,912.0,996.37,756.51
2016,5,25,10,45,887.5,121.0,3.55,17.0,931.5,1008.66,763.15
2016,5,25,11,0,891.0,122.0,3.6,17.0,951.0,1017.82,769.04
2016,5,25,11,15,894.0,122.5,3.6,17.0,963.5,1022.79,771.86
2016,5,25,11,30,897.0,123.0,3.6,17.0,976.0,1024.55,772.66
2016,5,25,11,45,900.0,121.5,3.6,17.0,981.5,1021.06,770.08
2016,5,25,12,0,903.0,120.0,3.6,17.0,987.0,1014.38,765.49
2016,5,25,12,15,902.5,120.0,3.6,17.0,985.0,1002.6,757.58
2016,5,25,12,30,902.0,120.0,3.6,17.0,983.0,987.74,747.71
2016,5,25,12,45,893.5,124.0,3.65,17.0,971.0,966.27,733.75
2016,5,25,13,0,885.0,128.0,3.7,17.0,959.0,942.15,718.01
2016,5,25,13,15,881.5,127.5,3.75,17.0,942.0,915.64,700.6
2016,5,25,13,30,878.0,127.0,3.8,17.0,925.0,886.58,681.35
2016,5,25,13,45,876.5,123.0,3.85,17.5,902.5,853.41,657.87
2016,5,25,14,0,875.0,119.0,3.9,18.0,880.0,817.84,632.63
2016,5,25,14,15,867.5,117.5,3.95,18.0,849.5,777.81,605.24
2016,5,25,14,30,860.0,116.0,4.0,18.0,819.0,736.11,576.38
2016,5,25,14,45,623.5,213.5,4.05,18.0,711.5,628.82,493.75
2016,5,25,15,0,387.0,311.0,4.1,18.0,604.0,539.56,422.32
2016,5,25,15,15,605.5,207.0,4.1,17.5,635.5,551.82,435.95
2016,5,25,15,30,824.0,103.0,4.1,17.0,667.0,544.77,432.37
2016,5,25,15,45,809.5,99.5,4.1,17.0,622.5,492.4,389.23
2016,5,25,16,0,795.0,96.0,4.1,17.0,578.0,440.36,345.38
2016,5,25,16,15,774.5,93.0,4.05,16.5,529.5,386.98,299.91
2016,5,25,16,30,754.0,90.0,4.0,16.0,481.0,335.01,254.42
2016,5,25,16,45,726.5,86.0,3.95,16.0,431.0,281.77,206.88
2016,5,25,17,0,699.0,82.0,3.9,16.0,381.0,228.41,159.28
2016,5,25,17,15,661.0,77.0,3.8,15.5,330.5,177.65,115.49
2016,5,25,17,30,623.0,72.0,3.7,15.0,280.0,131.0,77.83
2016,5,25,17,45,564.0,66.5,3.6,14.5,230.5,86.82,48.12
2016,5,25,18,0,505.0,61.0,3.5,14.0,181.0,49.33,31.77
2016,5,25,18,15,424.0,52.0,3.35,13.5,136.5,37.61,27.79
2016,5,25,18,30,343.0,43.0,3.2,13.0,92.0,32.57,22.86
2016,5,25,18,45,212.0,30.5,3.05,13.0,57.0,23.44,13.49
2016,5,25,19,0,81.0,18.0,2.9,13.0,22.0,14.06,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.5,11.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,20.0,2.75,13.0,29.5,38.21,8.21
2016,5,26,5,30,181.0,40.0,2.8,13.0,59.0,86.78,57.43
2016,5,26,5,45,273.0,53.0,2.9,13.0,99.5,134.51,98.08
2016,5,26,6,0,365.0,66.0,3.0,13.0,140.0,192.28,147.86
2016,5,26,6,15,429.5,76.0,3.0,13.5,187.0,246.37,195.44
2016,5,26,6,30,494.0,86.0,3.0,14.0,234.0,309.01,249.48
2016,5,26,6,45,542.0,93.0,3.0,14.5,283.5,365.31,297.46
2016,5,26,7,0,590.0,100.0,3.0,15.0,333.0,425.66,347.38
2016,5,26,7,15,624.5,106.0,2.95,15.0,383.0,480.97,392.51
2016,5,26,7,30,659.0,112.0,2.9,15.0,433.0,538.38,438.04
2016,5,26,7,45,687.5,116.0,2.9,15.5,482.0,591.44,478.32
2016,5,26,8,0,716.0,120.0,2.9,16.0,531.0,645.43,518.17
2016,5,26,8,15,736.0,123.5,2.85,16.5,577.5,693.15,551.48
2016,5,26,8,30,756.0,127.0,2.8,17.0,624.0,738.4,581.41
2016,5,26,8,45,773.5,129.0,2.8,17.5,667.0,781.44,609.47
2016,5,26,9,0,791.0,131.0,2.8,18.0,710.0,823.39,636.3
2016,5,26,9,15,803.5,133.5,2.75,18.0,748.0,860.12,659.99
2016,5,26,9,30,816.0,136.0,2.7,18.0,786.0,894.98,682.16
2016,5,26,9,45,819.0,142.0,2.7,18.5,817.0,922.65,698.32
2016,5,26,10,0,822.0,148.0,2.7,19.0,848.0,947.62,712.6
2016,5,26,10,15,829.0,149.5,2.7,19.5,874.5,968.91,724.37
2016,5,26,10,30,836.0,151.0,2.7,20.0,901.0,987.45,734.31
2016,5,26,10,45,841.5,152.0,2.7,20.5,921.0,1001.12,741.07
2016,5,26,11,0,847.0,153.0,2.7,21.0,941.0,1005.65,741.93
2016,5,26,11,15,850.0,153.5,2.7,21.0,953.5,1010.32,744.51
2016,5,26,11,30,853.0,154.0,2.7,21.0,966.0,1011.94,745.19
2016,5,26,11,45,855.0,154.0,2.75,21.5,971.5,1009.0,742.08
2016,5,26,12,0,857.0,154.0,2.8,22.0,977.0,1003.03,737.14
2016,5,26,12,15,857.0,154.0,2.85,22.0,975.0,992.09,730.48
2016,5,26,12,30,857.0,154.0,2.9,22.0,973.0,978.23,722.0
2016,5,26,12,45,866.0,146.0,2.95,22.0,966.5,962.23,712.18
2016,5,26,13,0,875.0,138.0,3.0,22.0,960.0,943.08,700.3
2016,5,26,13,15,871.5,137.5,3.05,22.0,943.5,916.83,683.66
2016,5,26,13,30,868.0,137.0,3.1,22.0,927.0,888.05,665.29
2016,5,26,13,45,863.0,135.0,3.15,22.0,903.5,854.19,643.35
2016,5,26,14,0,858.0,133.0,3.2,22.0,880.0,818.18,619.78
2016,5,26,14,15,850.5,131.5,3.25,22.0,850.0,778.76,593.59
2016,5,26,14,30,843.0,130.0,3.3,22.0,820.0,737.7,565.98
2016,5,26,14,45,831.5,128.5,3.4,22.0,784.0,691.94,533.97
2016,5,26,15,0,820.0,127.0,3.5,22.0,748.0,645.4,499.72
2016,5,26,15,15,807.0,124.0,3.5,21.5,707.0,595.93,463.04
2016,5,26,15,30,794.0,121.0,3.5,21.0,666.0,546.22,425.09
2016,5,26,15,45,775.5,118.5,3.55,21.0,620.5,494.24,383.6
2016,5,26,16,0,757.0,116.0,3.6,21.0,575.0,443.04,341.57
2016,5,26,16,15,734.5,112.0,3.55,20.5,527.0,387.32,295.54
2016,5,26,16,30,712.0,108.0,3.5,20.0,479.0,335.56,251.44
2016,5,26,16,45,681.0,103.0,3.5,19.5,428.5,282.37,205.68
2016,5,26,17,0,650.0,98.0,3.5,19.0,378.0,232.22,162.18
2016,5,26,17,15,609.5,92.0,3.4,18.0,328.0,182.72,120.64
2016,5,26,17,30,569.0,86.0,3.3,17.0,278.0,137.7,85.02
2016,5,26,17,45,507.5,79.0,3.25,16.5,228.5,94.98,56.3
2016,5,26,18,0,446.0,72.0,3.2,16.0,179.0,59.34,39.88
2016,5,26,18,15,365.0,61.0,3.05,15.0,134.5,45.09,34.21
2016,5,26,18,30,284.0,50.0,2.9,14.0,90.0,37.96,27.48
2016,5,26,18,45,171.5,34.5,2.75,13.5,56.0,26.68,16.26
2016,5,26,19,0,59.0,19.0,2.6,13.0,22.0,16.05,0.0
2016,5,26,19,15,29.5,9.5,2.6,12.5,11.0,9.34,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,20.5,2.2,12.0,30.0,36.7,8.87
2016,5,27,5,30,177.0,41.0,2.2,12.0,60.0,87.09,58.21
2016,5,27,5,45,272.5,54.5,2.25,12.5,101.5,136.12,99.61
2016,5,27,6,0,368.0,68.0,2.3,13.0,143.0,195.53,150.34
2016,5,27,6,15,433.5,78.0,2.25,13.5,190.5,250.17,198.11
2016,5,27,6,30,499.0,88.0,2.2,14.0,238.0,313.33,252.18
2016,5,27,6,45,351.0,122.0,2.15,14.5,237.5,304.18,247.08
2016,5,27,7,0,203.0,156.0,2.1,15.0,237.0,270.87,220.24
2016,5,27,7,15,439.5,133.5,2.0,15.5,339.0,402.13,327.18
2016,5,27,7,30,676.0,111.0,1.9,16.0,441.0,547.9,440.96
2016,5,27,7,45,707.0,113.5,1.8,16.5,491.0,601.72,479.71
2016,5,27,8,0,738.0,116.0,1.7,17.0,541.0,656.63,518.53
2016,5,27,8,15,757.5,119.5,1.6,17.5,587.5,702.9,548.77
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,750.65,578.66
2016,5,27,8,45,796.0,124.5,1.4,19.0,678.0,795.11,604.23
2016,5,27,9,0,815.0,126.0,1.3,20.0,722.0,838.51,628.23
2016,5,27,9,15,826.0,128.0,1.25,20.5,760.0,874.09,648.18
2016,5,27,9,30,837.0,130.0,1.2,21.0,798.0,907.65,666.52
2016,5,27,9,45,853.0,127.5,1.2,21.5,832.0,933.59,680.44
2016,5,27,10,0,869.0,125.0,1.2,22.0,866.0,962.58,696.3
2016,5,27,10,15,875.0,126.5,1.2,22.5,892.5,983.7,707.02
2016,5,27,10,30,881.0,128.0,1.2,23.0,919.0,1001.93,716.0
2016,5,27,10,45,887.0,127.5,1.3,24.0,939.0,1015.11,722.24
2016,5,27,11,0,893.0,127.0,1.4,25.0,959.0,1025.22,726.63
2016,5,27,11,15,895.5,127.5,1.55,25.0,971.5,1029.71,731.24
2016,5,27,11,30,898.0,128.0,1.7,25.0,984.0,1030.98,733.89
2016,5,27,11,45,900.5,127.5,1.85,25.5,989.5,1028.04,732.48
2016,5,27,12,0,903.0,127.0,2.0,26.0,995.0,1021.89,729.07
2016,5,27,12,15,902.5,127.0,2.15,26.0,992.5,1010.14,723.54
2016,5,27,12,30,902.0,127.0,2.3,26.0,990.0,995.32,716.03
2016,5,27,12,45,898.5,127.0,2.45,26.5,979.5,974.67,703.3
2016,5,27,13,0,895.0,127.0,2.6,27.0,969.0,951.2,688.68
2016,5,27,13,15,891.0,126.0,2.7,27.0,952.0,923.62,672.2
2016,5,27,13,30,887.0,125.0,2.8,27.0,935.0,893.48,653.9
2016,5,27,13,45,880.0,125.0,2.95,27.0,910.5,859.39,633.1
2016,5,27,14,0,873.0,125.0,3.1,27.0,886.0,823.21,610.6
2016,5,27,14,15,865.5,123.0,3.15,26.5,855.5,782.85,585.53
2016,5,27,14,30,858.0,121.0,3.2,26.0,825.0,740.83,558.92
2016,5,27,14,45,846.5,120.0,3.3,26.0,788.5,695.55,528.22
2016,5,27,15,0,835.0,119.0,3.4,26.0,752.0,648.21,494.0
2016,5,27,15,15,822.0,116.5,3.4,25.5,711.0,598.61,457.84
2016,5,27,15,30,809.0,114.0,3.4,25.0,670.0,548.73,420.39
2016,5,27,15,45,791.5,111.0,3.45,25.0,624.5,496.1,379.07
2016,5,27,16,0,774.0,108.0,3.5,25.0,579.0,444.12,337.1
2016,5,27,16,15,752.5,104.5,3.45,24.5,531.0,390.98,293.63
2016,5,27,16,30,731.0,101.0,3.4,24.0,483.0,336.77,248.26
2016,5,27,16,45,700.5,97.0,3.35,23.5,432.5,283.63,203.07
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,233.44,160.03
2016,5,27,17,15,631.0,87.0,3.15,22.0,332.0,183.12,118.23
2016,5,27,17,30,592.0,81.0,3.0,21.0,282.0,137.06,82.11
2016,5,27,17,45,536.5,74.0,2.85,20.5,232.5,93.39,52.82
2016,5,27,18,0,481.0,67.0,2.7,20.0,183.0,56.07,35.55
2016,5,27,18,15,402.0,57.0,2.35,19.0,138.5,41.92,30.9
2016,5,27,18,30,323.0,47.0,2.0,18.0,94.0,35.47,24.91
2016,5,27,18,45,211.0,33.0,1.7,17.5,59.0,25.39,15.06
2016,5,27,19,0,99.0,19.0,1.4,17.0,24.0,14.82,0.0
2016,5,27,19,15,49.5,9.5,1.3,16.5,12.0,9.34,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,18.5,0.8,14.5,31.0,40.66,10.94
2016,5,28,5,30,232.0,37.0,0.9,15.0,62.0,94.02,61.12
2016,5,28,5,45,323.5,48.5,1.05,15.5,103.5,142.86,102.26
2016,5,28,6,0,415.0,60.0,1.2,16.0,145.0,203.13,153.32
2016,5,28,6,15,477.5,68.5,1.3,16.5,192.5,258.11,200.89
2016,5,28,6,30,540.0,77.0,1.4,17.0,240.0,319.22,252.71
2016,5,28,6,45,586.5,83.0,1.55,17.5,290.5,375.93,300.15
2016,5,28,7,0,633.0,89.0,1.7,18.0,341.0,436.5,349.33
2016,5,28,7,15,666.0,94.5,1.75,18.5,391.5,492.36,393.14
2016,5,28,7,30,699.0,100.0,1.8,19.0,442.0,550.15,437.03
2016,5,28,7,45,725.0,104.0,1.85,20.0,491.5,603.24,475.22
2016,5,28,8,0,751.0,108.0,1.9,21.0,541.0,655.38,511.52
2016,5,28,8,15,770.5,111.0,1.9,21.5,588.0,703.53,543.16
2016,5,28,8,30,790.0,114.0,1.9,22.0,635.0,751.2,573.68
2016,5,28,8,45,805.0,117.0,1.9,22.5,678.0,794.42,600.53
2016,5,28,9,0,820.0,120.0,1.9,23.0,721.0,836.32,626.04
2016,5,28,9,15,832.0,122.5,1.9,23.5,759.5,873.46,647.97
2016,5,28,9,30,844.0,125.0,1.9,24.0,798.0,903.59,665.02
2016,5,28,9,45,852.0,127.0,1.95,25.0,831.0,932.17,680.19
2016,5,28,10,0,860.0,129.0,2.0,26.0,864.0,958.24,693.59
2016,5,28,10,15,866.5,130.5,2.0,26.0,890.5,979.68,706.14
2016,5,28,10,30,873.0,132.0,2.0,26.0,917.0,998.28,716.96
2016,5,28,10,45,877.0,134.0,2.05,26.5,936.5,1011.96,723.92
2016,5,28,11,0,881.0,136.0,2.1,27.0,956.0,1022.55,729.05
2016,5,28,11,15,884.0,136.5,2.1,27.0,969.0,1027.48,731.59
2016,5,28,11,30,887.0,137.0,2.1,27.0,982.0,1029.23,732.31
2016,5,28,11,45,887.0,138.0,2.15,27.5,987.0,1025.32,728.78
2016,5,28,12,0,887.0,139.0,2.2,28.0,992.0,1018.27,723.44
2016,5,28,12,15,886.5,139.0,2.25,28.0,990.0,1006.67,716.79
2016,5,28,12,30,886.0,139.0,2.3,28.0,988.0,992.06,708.33
2016,5,28,12,45,874.0,145.0,2.4,28.0,975.5,969.5,695.35
2016,5,28,13,0,862.0,151.0,2.5,28.0,963.0,944.46,680.75
2016,5,28,13,15,858.0,150.0,2.55,28.0,946.0,917.63,664.46
2016,5,28,13,30,854.0,149.0,2.6,28.0,929.0,888.36,646.47
2016,5,28,13,45,847.0,148.0,2.7,28.0,904.5,856.06,626.73
2016,5,28,14,0,840.0,147.0,2.8,28.0,880.0,819.45,603.87
2016,5,28,14,15,831.5,145.0,2.85,27.5,849.5,778.93,578.95
2016,5,28,14,30,823.0,143.0,2.9,27.0,819.0,736.95,552.62
2016,5,28,14,45,682.5,197.0,3.0,27.0,741.0,655.32,493.39
2016,5,28,15,0,542.0,251.0,3.1,27.0,663.0,583.7,440.06
2016,5,28,15,15,657.0,192.0,3.15,26.5,664.0,570.33,432.86
2016,5,28,15,30,772.0,133.0,3.2,26.0,665.0,547.2,416.86
2016,5,28,15,45,754.5,129.0,3.25,26.0,619.5,495.42,376.49
2016,5,28,16,0,737.0,125.0,3.3,26.0,574.0,441.89,333.9
2016,5,28,16,15,581.5,153.0,3.3,25.0,489.0,366.08,275.54
2016,5,28,16,30,426.0,181.0,3.3,24.0,404.0,305.02,228.8
2016,5,28,16,45,380.0,169.0,3.3,23.5,353.0,256.06,189.64
2016,5,28,17,0,334.0,157.0,3.3,23.0,302.0,215.3,157.01
2016,5,28,17,15,303.0,143.0,3.05,22.0,261.5,177.23,126.74
2016,5,28,17,30,272.0,129.0,2.8,21.0,221.0,142.5,100.12
2016,5,28,17,45,246.0,109.5,2.6,20.5,182.5,107.25,74.41
2016,5,28,18,0,220.0,90.0,2.4,20.0,144.0,75.14,54.04
2016,5,28,18,15,178.5,71.5,2.1,19.0,109.0,56.7,43.71
2016,5,28,18,30,137.0,53.0,1.8,18.0,74.0,42.87,31.28
2016,5,28,18,45,74.5,35.5,1.55,17.5,46.5,30.95,19.72
2016,5,28,19,0,12.0,18.0,1.3,17.0,19.0,17.02,0.0
2016,5,28,19,15,6.0,9.0,1.3,16.5,9.5,8.85,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.5,19.0,2.25,12.5,32.0,41.75,12.45
2016,5,29,5,30,237.0,38.0,2.3,13.0,64.0,96.23,63.37
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.0,145.88,105.66
2016,5,29,6,0,424.0,61.0,2.5,14.0,148.0,207.13,158.24
2016,5,29,6,15,487.5,69.0,2.45,14.5,196.0,262.44,206.85
2016,5,29,6,30,551.0,77.0,2.4,15.0,244.0,323.97,259.78
2016,5,29,6,45,597.5,83.0,2.35,15.5,295.0,381.23,308.17
2016,5,29,7,0,644.0,89.0,2.3,16.0,346.0,442.33,358.09
2016,5,29,7,15,677.0,94.0,2.25,16.5,396.5,498.17,402.27
2016,5,29,7,30,710.0,99.0,2.2,17.0,447.0,555.9,446.4
2016,5,29,7,45,735.5,103.0,2.15,17.5,497.0,609.13,485.66
2016,5,29,8,0,761.0,107.0,2.1,18.0,547.0,661.39,522.99
2016,5,29,8,15,780.0,110.5,2.1,18.5,593.5,710.1,555.38
2016,5,29,8,30,799.0,114.0,2.1,19.0,640.0,758.26,586.7
2016,5,29,8,45,813.5,116.5,2.1,20.0,683.5,800.85,612.33
2016,5,29,9,0,828.0,119.0,2.1,21.0,727.0,842.05,636.5
2016,5,29,9,15,839.5,121.5,2.15,21.5,765.0,878.99,659.03
2016,5,29,9,30,851.0,124.0,2.2,22.0,803.0,908.9,676.66
2016,5,29,9,45,859.5,125.5,2.3,22.5,836.0,937.59,693.93
2016,5,29,10,0,868.0,127.0,2.4,23.0,869.0,963.79,709.48
2016,5,29,10,15,874.5,128.5,2.45,23.0,895.5,985.39,722.93
2016,5,29,10,30,881.0,130.0,2.5,23.0,922.0,1004.12,734.61
2016,5,29,10,45,884.0,132.0,2.65,23.5,941.5,1016.93,742.09
2016,5,29,11,0,887.0,134.0,2.8,24.0,961.0,1026.6,747.65
2016,5,29,11,15,889.5,134.5,2.85,24.0,973.5,1031.08,750.47
2016,5,29,11,30,892.0,135.0,2.9,24.0,986.0,1032.37,751.39
2016,5,29,11,45,891.0,136.5,2.95,24.0,990.5,1027.99,748.78
2016,5,29,12,0,890.0,138.0,3.0,24.0,995.0,1020.47,744.28
2016,5,29,12,15,889.5,138.0,3.0,24.0,993.0,1008.87,736.82
2016,5,29,12,30,889.0,138.0,3.0,24.0,991.0,994.27,727.52
2016,5,29,12,45,878.0,143.5,3.05,24.5,979.0,972.16,712.38
2016,5,29,13,0,867.0,149.0,3.1,25.0,967.0,947.53,695.69
2016,5,29,13,15,863.5,148.0,3.15,25.0,950.5,921.08,679.14
2016,5,29,13,30,860.0,147.0,3.2,25.0,934.0,892.15,660.86
2016,5,29,13,45,855.0,145.5,3.25,25.0,910.0,859.12,639.71
2016,5,29,14,0,850.0,144.0,3.3,25.0,886.0,825.16,617.79
2016,5,29,14,15,842.0,142.5,3.3,24.5,856.0,785.21,592.44
2016,5,29,14,30,834.0,141.0,3.3,24.0,826.0,743.72,565.71
2016,5,29,14,45,825.0,137.5,3.3,24.0,790.5,698.3,533.67
2016,5,29,15,0,816.0,134.0,3.3,24.0,755.0,651.85,499.64
2016,5,29,15,15,802.5,131.5,3.25,23.5,714.0,602.83,463.64
2016,5,29,15,30,789.0,129.0,3.2,23.0,673.0,553.62,426.47
2016,5,29,15,45,774.0,124.5,3.15,23.0,628.0,501.83,385.56
2016,5,29,16,0,759.0,120.0,3.1,23.0,583.0,450.48,343.92
2016,5,29,16,15,736.0,115.5,3.05,22.5,535.0,393.97,297.98
2016,5,29,16,30,713.0,111.0,3.0,22.0,487.0,341.55,254.01
2016,5,29,16,45,685.5,105.5,2.95,22.0,437.0,288.87,208.7
2016,5,29,17,0,658.0,100.0,2.9,22.0,387.0,238.83,165.38
2016,5,29,17,15,617.5,94.0,2.75,21.0,336.0,188.83,123.88
2016,5,29,17,30,577.0,88.0,2.6,20.0,285.0,143.28,88.05
2016,5,29,17,45,523.5,79.5,2.5,19.5,236.0,99.15,57.8
2016,5,29,18,0,470.0,71.0,2.4,19.0,187.0,61.16,38.93
2016,5,29,18,15,389.5,60.5,2.25,18.0,141.5,44.49,33.31
2016,5,29,18,30,309.0,50.0,2.1,17.0,96.0,37.76,27.05
2016,5,29,18,45,199.0,35.5,2.0,16.0,61.0,27.34,17.0
2016,5,29,19,0,89.0,21.0,1.9,15.0,26.0,17.69,0.0
2016,5,29,19,15,44.5,10.5,2.0,14.5,13.0,10.32,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,11.64,0.0
2016,5,30,5,15,147.5,23.0,1.65,11.5,38.0,50.93,17.4
2016,5,30,5,30,268.0,37.0,1.8,12.0,67.0,101.59,66.88
2016,5,30,5,45,362.5,47.5,1.95,13.0,110.0,153.33,110.98
2016,5,30,6,0,457.0,58.0,2.1,14.0,153.0,214.56,163.49
2016,5,30,6,15,519.5,65.5,2.05,14.5,201.5,270.65,212.79
2016,5,30,6,30,582.0,73.0,2.0,15.0,250.0,332.83,266.19
2016,5,30,6,45,627.0,78.5,2.0,15.5,301.0,390.35,314.71
2016,5,30,7,0,672.0,84.0,2.0,16.0,352.0,451.54,364.59
2016,5,30,7,15,704.0,88.5,2.0,16.5,403.0,507.55,408.84
2016,5,30,7,30,736.0,93.0,2.0,17.0,454.0,564.0,451.98
2016,5,30,7,45,761.0,96.5,2.0,18.0,504.0,617.49,490.55
2016,5,30,8,0,786.0,100.0,2.0,19.0,554.0,671.47,527.72
2016,5,30,8,15,804.5,103.0,2.0,19.5,601.5,720.23,559.76
2016,5,30,8,30,823.0,106.0,2.0,20.0,649.0,768.37,590.72
2016,5,30,8,45,837.0,108.5,2.05,21.0,692.0,811.37,616.75
2016,5,30,9,0,851.0,111.0,2.1,22.0,735.0,848.48,638.31
2016,5,30,9,15,861.5,113.0,2.1,22.5,773.5,884.51,659.65
2016,5,30,9,30,872.0,115.0,2.1,23.0,812.0,918.43,679.33
2016,5,30,9,45,879.0,117.5,2.15,23.5,844.5,947.33,696.03
2016,5,30,10,0,886.0,120.0,2.2,24.0,877.0,973.59,710.97
2016,5,30,10,15,892.0,121.0,2.25,24.0,903.5,994.54,723.87
2016,5,30,10,30,898.0,122.0,2.3,24.0,930.0,1012.57,734.99
2016,5,30,10,45,902.0,123.0,2.35,24.5,950.0,1025.57,741.56
2016,5,30,11,0,906.0,124.0,2.4,25.0,970.0,1035.43,746.23
2016,5,30,11,15,908.5,124.5,2.4,25.5,982.5,1040.05,747.15
2016,5,30,11,30,911.0,125.0,2.4,26.0,995.0,1041.43,746.18
2016,5,30,11,45,911.5,125.5,2.45,26.5,999.5,1037.56,742.58
2016,5,30,12,0,912.0,126.0,2.5,27.0,1004.0,1030.48,737.1
2016,5,30,12,15,911.5,126.0,2.5,27.0,1002.0,1018.75,729.76
2016,5,30,12,30,911.0,126.0,2.5,27.0,1000.0,1003.93,720.57
2016,5,30,12,45,905.5,127.5,2.55,27.5,989.0,982.84,706.54
2016,5,30,13,0,900.0,129.0,2.6,28.0,978.0,958.98,690.82
2016,5,30,13,15,896.5,128.0,2.65,28.0,961.0,931.86,674.34
2016,5,30,13,30,893.0,127.0,2.7,28.0,944.0,902.15,656.11
2016,5,30,13,45,888.5,125.0,2.8,28.0,920.0,868.19,635.3
2016,5,30,14,0,884.0,123.0,2.9,28.0,896.0,831.98,612.75
2016,5,30,14,15,876.5,121.5,2.95,27.5,866.0,791.86,588.16
2016,5,30,14,30,869.0,120.0,3.0,27.0,836.0,750.04,562.01
2016,5,30,14,45,860.0,117.5,3.1,27.0,800.0,704.76,531.92
2016,5,30,15,0,851.0,115.0,3.2,27.0,764.0,658.32,498.7
2016,5,30,15,15,838.5,112.5,3.25,26.5,722.5,607.24,462.02
2016,5,30,15,30,826.0,110.0,3.3,26.0,681.0,556.99,424.73
2016,5,30,15,45,811.0,106.5,3.4,26.0,636.0,504.43,383.85
2016,5,30,16,0,796.0,103.0,3.5,26.0,591.0,452.24,342.01
2016,5,30,16,15,774.5,99.5,3.45,25.5,542.5,398.05,297.93
2016,5,30,16,30,753.0,96.0,3.4,25.0,494.0,345.36,253.85
2016,5,30,16,45,727.0,91.5,3.4,24.5,443.5,292.19,208.66
2016,5,30,17,0,701.0,87.0,3.4,24.0,393.0,238.55,162.8
2016,5,30,17,15,663.0,82.0,3.15,23.0,342.0,187.57,120.28
2016,5,30,17,30,625.0,77.0,2.9,22.0,291.0,140.7,83.23
2016,5,30,17,45,573.5,70.0,2.7,21.5,241.5,95.36,52.2
2016,5,30,18,0,522.0,63.0,2.5,21.0,192.0,55.86,32.98
2016,5,30,18,15,444.5,54.5,2.2,20.0,146.5,39.21,28.47
2016,5,30,18,30,367.0,46.0,1.9,19.0,101.0,34.73,24.25
2016,5,30,18,45,251.0,33.5,1.6,18.0,64.5,25.66,15.56
2016,5,30,19,0,135.0,21.0,1.3,17.0,28.0,16.38,0.0
2016,5,30,19,15,67.5,10.5,1.3,16.5,14.0,10.32,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,12.06,0.0
2016,5,31,5,15,155.5,23.0,1.7,13.5,39.5,52.28,18.54
2016,5,31,5,30,280.0,37.0,1.8,14.0,69.0,104.79,68.58
2016,5,31,5,45,372.5,47.0,1.95,14.5,111.5,155.52,111.88
2016,5,31,6,0,465.0,57.0,2.1,15.0,154.0,216.13,164.01
2016,5,31,6,15,527.0,64.5,2.0,15.5,202.5,272.42,213.31
2016,5,31,6,30,589.0,72.0,1.9,16.0,251.0,334.75,266.54
2016,5,31,6,45,633.5,77.0,1.85,16.5,302.0,391.82,314.37
2016,5,31,7,0,678.0,82.0,1.8,17.0,353.0,452.5,363.42
2016,5,31,7,15,709.5,86.5,1.75,18.0,404.0,508.48,406.36
2016,5,31,7,30,741.0,91.0,1.7,19.0,455.0,564.93,447.94
2016,5,31,7,45,765.5,94.5,1.7,20.0,505.0,618.29,485.83
2016,5,31,8,0,790.0,98.0,1.7,21.0,555.0,672.08,522.18
2016,5,31,8,15,808.0,101.0,1.7,21.5,602.0,720.62,553.54
2016,5,31,8,30,826.0,104.0,1.7,22.0,649.0,768.48,583.8
2016,5,31,8,45,840.0,106.0,1.75,22.5,692.0,811.04,610.3
2016,5,31,9,0,854.0,108.0,1.8,23.0,735.0,847.78,632.56
2016,5,31,9,15,864.5,110.0,1.85,23.5,773.5,883.91,654.22
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,917.94,674.27
2016,5,31,9,45,886.0,112.0,1.95,25.0,846.0,948.01,690.25
2016,5,31,10,0,897.0,112.0,2.0,26.0,880.0,975.63,704.51
2016,5,31,10,15,903.0,113.5,2.1,26.0,906.5,997.35,718.31
2016,5,31,10,30,909.0,115.0,2.2,26.0,933.0,1016.11,730.35
2016,5,31,10,45,913.0,116.0,2.3,26.5,953.0,1029.3,737.51
2016,5,31,11,0,917.0,117.0,2.4,27.0,973.0,1039.3,742.76
2016,5,31,11,15,920.0,117.5,2.4,27.5,986.0,1044.53,744.03
2016,5,31,11,30,923.0,118.0,2.4,28.0,999.0,1046.48,743.39
2016,5,31,11,45,924.0,118.5,2.45,28.5,1004.5,1043.15,740.14
2016,5,31,12,0,925.0,119.0,2.5,29.0,1010.0,1036.55,734.99
2016,5,31,12,15,924.5,118.5,2.5,29.0,1008.0,1024.26,727.36
2016,5,31,12,30,924.0,118.0,2.5,29.0,1006.0,1008.85,717.89
2016,5,31,12,45,925.5,116.0,2.5,29.5,997.5,990.77,705.42
2016,5,31,13,0,927.0,114.0,2.5,30.0,989.0,969.63,691.11
2016,5,31,13,15,924.0,113.5,2.55,30.0,972.5,942.9,675.12
2016,5,31,13,30,921.0,113.0,2.6,30.0,956.0,913.47,657.34
2016,5,31,13,45,916.0,112.0,2.7,30.0,932.0,879.3,636.72
2016,5,31,14,0,911.0,111.0,2.8,30.0,908.0,842.83,614.35
2016,5,31,14,15,904.5,109.5,2.8,30.0,878.0,802.6,588.59
2016,5,31,14,30,898.0,108.0,2.8,30.0,848.0,760.54,561.37
2016,5,31,14,45,888.5,106.5,2.85,30.0,812.0,714.76,531.54
2016,5,31,15,0,879.0,105.0,2.9,30.0,776.0,667.8,498.64
2016,5,31,15,15,867.5,103.0,2.9,29.5,735.0,618.21,463.45
2016,5,31,15,30,856.0,101.0,2.9,29.0,694.0,568.07,426.75
2016,5,31,15,45,840.5,98.5,2.95,29.0,648.5,512.71,384.47
2016,5,31,16,0,825.0,96.0,3.0,29.0,603.0,459.8,342.68
2016,5,31,16,15,805.0,93.0,2.9,28.0,554.0,405.22,299.44
2016,5,31,16,30,785.0,90.0,2.8,27.0,505.0,351.95,255.83
2016,5,31,16,45,758.0,86.5,2.75,26.5,454.5,297.71,210.18
2016,5,31,17,0,731.0,83.0,2.7,26.0,404.0,245.99,166.13
2016,5,31,17,15,694.5,78.0,2.45,25.0,352.0,190.94,120.63
2016,5,31,17,30,658.0,73.0,2.2,24.0,300.0,142.54,82.53
2016,5,31,17,45,606.0,67.0,1.95,23.0,250.0,96.19,51.11
2016,5,31,18,0,554.0,61.0,1.7,22.0,200.0,55.73,31.7
2016,5,31,18,15,476.5,53.0,1.5,21.0,153.0,37.76,27.11
2016,5,31,18,30,399.0,45.0,1.3,20.0,106.0,33.66,23.26
2016,5,31,18,45,279.5,33.0,1.15,19.0,68.5,25.37,15.33
2016,5,31,19,0,160.0,21.0,1.0,18.0,31.0,16.35,0.91
2016,5,31,19,15,80.0,10.5,1.05,17.5,15.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,10.0,13.58,0.0
2016,6,1,5,15,166.5,24.0,2.9,13.5,40.5,55.22,20.57
2016,6,1,5,30,297.0,38.0,3.0,14.0,71.0,109.38,71.76
2016,6,1,5,45,389.5,48.0,3.2,14.5,115.0,161.07,116.14
2016,6,1,6,0,482.0,58.0,3.4,15.0,159.0,222.6,169.43
2016,6,1,6,15,544.5,65.0,3.4,15.5,208.5,279.46,219.72
2016,6,1,6,30,607.0,72.0,3.4,16.0,258.0,342.37,274.18
2016,6,1,6,45,652.5,77.5,3.4,17.0,310.0,401.36,323.74
2016,6,1,7,0,698.0,83.0,3.4,18.0,362.0,464.05,374.53
2016,6,1,7,15,730.0,87.0,3.35,18.5,414.0,520.72,419.58
2016,6,1,7,30,762.0,91.0,3.3,19.0,466.0,577.87,463.56
2016,6,1,7,45,786.0,94.5,3.3,19.5,517.0,631.83,503.81
2016,6,1,8,0,810.0,98.0,3.3,20.0,568.0,686.13,542.51
2016,6,1,8,15,828.0,101.0,3.25,20.5,615.5,735.46,575.29
2016,6,1,8,30,846.0,104.0,3.2,21.0,663.0,784.08,606.87
2016,6,1,8,45,860.5,106.0,3.2,21.5,707.0,823.6,631.69
2016,6,1,9,0,875.0,108.0,3.2,22.0,751.0,865.59,657.91
2016,6,1,9,15,885.5,110.0,3.2,22.5,790.0,902.35,680.15
2016,6,1,9,30,896.0,112.0,3.2,23.0,829.0,936.94,700.69
2016,6,1,9,45,906.0,112.5,3.2,23.5,863.0,967.12,718.07
2016,6,1,10,0,916.0,113.0,3.2,24.0,897.0,994.73,733.65
2016,6,1,10,15,922.0,114.0,3.2,24.5,924.0,1016.26,745.17
2016,6,1,10,30,928.0,115.0,3.2,25.0,951.0,1034.78,754.75
2016,6,1,10,45,930.5,117.0,3.25,25.5,971.0,1047.72,761.19
2016,6,1,11,0,933.0,119.0,3.3,26.0,991.0,1057.39,765.64
2016,6,1,11,15,935.5,119.5,3.35,26.0,1004.0,1062.19,768.59
2016,6,1,11,30,938.0,120.0,3.4,26.0,1017.0,1063.65,769.56
2016,6,1,11,45,936.5,122.0,3.5,26.0,1021.5,1059.29,767.32
2016,6,1,12,0,935.0,124.0,3.6,26.0,1026.0,1051.64,763.09
2016,6,1,12,15,934.5,124.0,3.65,26.0,1024.0,1039.75,755.83
2016,6,1,12,30,934.0,124.0,3.7,26.0,1022.0,1024.7,746.61
2016,6,1,12,45,919.5,131.5,3.75,26.5,1008.0,1000.67,730.13
2016,6,1,13,0,905.0,139.0,3.8,27.0,994.0,974.09,712.08
2016,6,1,13,15,901.0,138.5,3.8,26.5,977.0,946.93,696.13
2016,6,1,13,30,897.0,138.0,3.8,26.0,960.0,917.19,678.35
2016,6,1,13,45,888.5,138.0,3.8,26.0,935.0,881.71,655.26
2016,6,1,14,0,880.0,138.0,3.8,26.0,910.0,844.22,630.68
2016,6,1,14,15,872.0,136.5,3.75,26.0,879.5,803.88,603.75
2016,6,1,14,30,864.0,135.0,3.7,26.0,849.0,761.9,575.48
2016,6,1,14,45,852.5,133.5,3.7,26.0,812.0,715.61,543.44
2016,6,1,15,0,841.0,132.0,3.7,26.0,775.0,668.4,509.01
2016,6,1,15,15,827.5,129.5,3.65,25.5,733.5,618.37,472.54
2016,6,1,15,30,814.0,127.0,3.6,25.0,692.0,568.1,434.86
2016,6,1,15,45,797.0,123.5,3.55,25.0,646.0,515.12,393.3
2016,6,1,16,0,780.0,120.0,3.5,25.0,600.0,462.72,351.12
2016,6,1,16,15,757.5,116.0,3.35,24.5,551.0,405.86,305.06
