Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,735.0,112.0,3.2,24.0,502.0,352.97,260.9
2016,6,1,16,45,559.5,131.0,3.1,23.5,411.0,277.64,202.22
2016,6,1,17,0,384.0,150.0,3.0,23.0,320.0,219.95,159.13
2016,6,1,17,15,493.5,119.0,2.8,22.0,309.0,190.77,130.1
2016,6,1,17,30,603.0,88.0,2.6,21.0,298.0,149.43,91.51
2016,6,1,17,45,552.5,80.0,2.45,20.5,248.0,104.39,60.21
2016,6,1,18,0,502.0,72.0,2.3,20.0,198.0,65.16,40.15
2016,6,1,18,15,422.0,62.0,2.05,19.0,151.5,45.88,34.42
2016,6,1,18,30,342.0,52.0,1.8,18.0,105.0,39.21,28.26
2016,6,1,18,45,231.0,38.0,1.6,17.0,68.0,29.25,18.79
2016,6,1,19,0,120.0,24.0,1.4,16.0,31.0,18.81,2.98
2016,6,1,19,15,60.0,12.0,1.4,15.5,15.5,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,12.0,11.0,14.32,0.0
2016,6,2,5,15,176.0,24.0,1.75,12.5,42.0,56.79,21.94
2016,6,2,5,30,309.0,38.0,1.9,13.0,73.0,111.93,73.69
2016,6,2,5,45,404.5,47.5,2.1,13.5,117.5,164.54,118.83
2016,6,2,6,0,500.0,57.0,2.3,14.0,162.0,227.29,173.11
2016,6,2,6,15,562.0,64.0,2.2,14.5,212.0,284.87,223.87
2016,6,2,6,30,624.0,71.0,2.1,15.0,262.0,348.45,278.48
2016,6,2,6,45,319.0,105.5,2.05,15.5,204.0,271.24,219.63
2016,6,2,7,0,14.0,140.0,2.0,16.0,146.0,146.01,116.33
2016,6,2,7,15,21.5,162.0,1.95,17.0,172.5,172.97,137.92
2016,6,2,7,30,29.0,184.0,1.9,18.0,199.0,205.52,163.2
2016,6,2,7,45,195.5,203.5,1.9,19.0,316.0,343.02,273.63
2016,6,2,8,0,362.0,223.0,1.9,20.0,433.0,495.68,390.14
2016,6,2,8,15,609.5,162.5,1.85,20.5,550.5,640.61,499.02
2016,6,2,8,30,857.0,102.0,1.8,21.0,668.0,790.41,602.89
2016,6,2,8,45,870.0,104.5,1.8,21.5,712.0,829.67,625.58
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,871.24,650.55
2016,6,2,9,15,893.5,108.5,1.8,22.5,795.0,907.71,671.71
2016,6,2,9,30,904.0,110.0,1.8,23.0,834.0,942.0,691.21
2016,6,2,9,45,905.5,115.0,1.8,24.0,865.5,969.23,704.59
2016,6,2,10,0,907.0,120.0,1.8,25.0,897.0,993.48,715.96
2016,6,2,10,15,912.5,121.5,1.85,25.5,923.5,1014.88,727.54
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,1033.27,737.27
2016,6,2,10,45,921.5,124.0,1.95,26.5,970.0,1046.05,743.56
2016,6,2,11,0,925.0,125.0,2.0,27.0,990.0,1055.61,747.97
2016,6,2,11,15,927.0,125.5,2.0,27.0,1002.5,1059.89,750.06
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,1060.85,750.28
2016,6,2,11,45,929.0,127.0,2.05,27.5,1019.5,1057.02,746.84
2016,6,2,12,0,929.0,128.0,2.1,28.0,1024.0,1049.91,741.54
2016,6,2,12,15,928.0,127.5,2.15,28.0,1021.5,1037.13,734.29
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,1021.23,725.19
2016,6,2,12,45,932.0,122.0,2.3,28.5,1011.0,1003.53,714.12
2016,6,2,13,0,937.0,117.0,2.4,29.0,1003.0,982.62,701.02
2016,6,2,13,15,933.0,116.5,2.4,29.0,985.5,954.84,683.96
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,924.38,665.19
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,889.22,642.42
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,851.8,618.07
2016,6,2,14,15,910.0,113.0,2.5,30.0,888.5,811.53,592.54
2016,6,2,14,30,903.0,112.0,2.5,30.0,858.0,769.45,565.55
2016,6,2,14,45,893.0,110.0,2.55,30.0,821.0,722.73,535.37
2016,6,2,15,0,883.0,108.0,2.6,30.0,784.0,674.86,502.15
2016,6,2,15,15,870.5,106.0,2.6,29.5,742.0,624.56,466.74
2016,6,2,15,30,858.0,104.0,2.6,29.0,700.0,573.78,429.86
2016,6,2,15,45,841.5,101.5,2.65,28.5,654.0,517.91,388.27
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,464.54,347.03
2016,6,2,16,15,804.5,95.5,2.7,27.5,559.0,409.34,302.96
2016,6,2,16,30,784.0,92.0,2.7,27.0,510.0,355.49,258.63
2016,6,2,16,45,756.5,88.5,2.7,26.5,458.5,301.16,213.07
2016,6,2,17,0,729.0,85.0,2.7,26.0,407.0,249.41,169.09
2016,6,2,17,15,692.0,80.0,2.55,25.0,355.5,194.26,123.55
2016,6,2,17,30,655.0,75.0,2.4,24.0,304.0,145.89,85.34
2016,6,2,17,45,603.5,69.0,2.3,23.5,253.0,99.64,53.51
2016,6,2,18,0,552.0,63.0,2.2,23.0,202.0,59.22,33.44
2016,6,2,18,15,476.0,54.5,1.9,21.5,155.5,38.86,28.02
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,34.35,23.89
2016,6,2,18,45,285.0,34.0,1.35,19.0,71.0,26.1,16.07
2016,6,2,19,0,170.0,22.0,1.1,18.0,33.0,17.1,2.92
2016,6,2,19,15,85.0,11.0,1.05,17.5,16.5,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,15.0,11.0,15.58,0.0
2016,6,3,5,15,187.0,23.0,0.9,15.5,42.0,58.13,22.62
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,112.05,72.56
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,163.66,116.36
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,224.86,168.54
2016,6,3,6,15,558.5,61.5,1.15,17.5,209.0,280.86,216.99
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,342.61,268.9
2016,6,3,6,45,659.0,73.5,1.1,18.5,309.0,399.95,316.09
2016,6,3,7,0,700.0,79.0,1.1,19.0,360.0,460.54,364.09
2016,6,3,7,15,730.0,83.0,1.05,19.5,411.0,515.01,405.52
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,572.14,447.24
2016,6,3,7,45,782.5,90.5,0.95,21.0,511.5,624.95,483.27
2016,6,3,8,0,805.0,94.0,0.9,22.0,561.0,678.01,517.23
2016,6,3,8,15,822.0,97.0,0.85,23.0,608.0,726.37,545.72
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,773.97,572.78
2016,6,3,8,45,852.0,102.0,0.8,25.0,698.0,812.11,593.57
2016,6,3,9,0,865.0,104.0,0.8,26.0,741.0,852.57,615.5
2016,6,3,9,15,875.0,106.0,0.85,27.0,778.5,888.62,634.97
2016,6,3,9,30,885.0,108.0,0.9,28.0,816.0,922.53,652.85
2016,6,3,9,45,899.5,105.0,0.95,29.5,850.5,952.97,667.05
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,981.1,679.63
2016,6,3,10,15,693.0,228.5,0.95,31.5,833.0,923.65,641.31
2016,6,3,10,30,472.0,355.0,0.9,32.0,781.0,843.74,584.16
2016,6,3,10,45,700.5,231.0,0.9,32.5,879.0,947.57,652.8
2016,6,3,11,0,929.0,107.0,0.9,33.0,977.0,1041.14,705.03
2016,6,3,11,15,931.0,108.0,1.0,33.0,989.5,1046.1,708.22
2016,6,3,11,30,933.0,109.0,1.1,33.0,1002.0,1047.73,710.72
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.5,1043.54,709.87
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,1036.08,707.14
2016,6,3,12,15,931.5,111.0,1.4,33.0,1008.5,1024.4,701.92
2016,6,3,12,30,931.0,111.0,1.5,33.0,1006.0,1009.57,694.8
2016,6,3,12,45,914.5,119.5,1.6,33.0,992.0,984.9,681.65
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,957.76,666.91
2016,6,3,13,15,894.5,127.5,1.8,33.0,961.0,931.38,652.45
2016,6,3,13,30,891.0,127.0,1.9,33.0,944.0,902.42,636.14
2016,6,3,13,45,884.5,126.0,2.0,33.0,920.0,868.0,616.15
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,831.47,594.53
2016,6,3,14,15,870.5,123.5,2.15,33.0,866.0,791.76,570.11
2016,6,3,14,30,863.0,122.0,2.2,33.0,836.0,750.36,544.28
2016,6,3,14,45,689.5,192.0,2.3,33.0,747.0,659.0,481.3
2016,6,3,15,0,516.0,262.0,2.4,33.0,658.0,580.11,424.39
2016,6,3,15,15,666.5,187.5,2.4,32.5,670.0,575.79,424.42
2016,6,3,15,30,817.0,113.0,2.4,32.0,682.0,558.35,413.34
2016,6,3,15,45,662.5,154.5,2.4,32.0,596.0,475.41,351.32
2016,6,3,16,0,508.0,196.0,2.4,32.0,510.0,407.9,300.41
2016,6,3,16,15,624.0,148.0,2.35,31.5,502.5,383.02,279.93
2016,6,3,16,30,740.0,100.0,2.3,31.0,495.0,348.43,249.66
2016,6,3,16,45,711.5,96.0,2.3,30.5,444.5,292.88,204.31
2016,6,3,17,0,683.0,92.0,2.3,30.0,394.0,242.57,162.53
2016,6,3,17,15,645.0,86.5,2.05,29.0,344.0,192.02,121.54
2016,6,3,17,30,607.0,81.0,1.8,28.0,294.0,145.59,85.59
2016,6,3,17,45,555.0,74.0,1.6,27.0,244.5,100.97,55.36
2016,6,3,18,0,503.0,67.0,1.4,26.0,195.0,62.25,35.87
2016,6,3,18,15,428.5,57.5,1.3,25.0,150.0,41.42,29.76
2016,6,3,18,30,354.0,48.0,1.2,24.0,105.0,36.1,24.95
2016,6,3,18,45,248.0,35.5,1.1,23.0,68.5,27.1,16.63
2016,6,3,19,0,142.0,23.0,1.0,22.0,32.0,17.89,3.85
2016,6,3,19,15,71.0,11.5,0.95,21.5,16.0,11.3,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,18.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,19.0,0.85,18.5,19.0,18.34,5.11
2016,6,4,5,30,0.0,33.0,0.8,19.0,33.0,32.23,20.18
2016,6,4,5,45,5.0,52.5,0.75,19.5,53.5,53.22,38.0
2016,6,4,6,0,10.0,72.0,0.7,20.0,74.0,74.62,55.97
2016,6,4,6,15,19.0,92.0,0.95,20.5,97.5,98.47,75.72
2016,6,4,6,30,28.0,112.0,1.2,21.0,121.0,126.25,98.41
2016,6,4,6,45,35.0,132.0,1.45,21.5,145.0,151.43,118.66
2016,6,4,7,0,42.0,152.0,1.7,22.0,169.0,177.26,139.1
2016,6,4,7,15,36.5,169.0,1.7,22.0,185.5,193.33,151.46
2016,6,4,7,30,31.0,186.0,1.7,22.0,202.0,208.83,163.14
2016,6,4,7,45,111.5,219.5,1.7,22.5,283.5,304.5,238.18
2016,6,4,8,0,192.0,253.0,1.7,23.0,365.0,401.33,311.54
2016,6,4,8,15,151.5,275.5,1.7,23.0,368.5,402.24,309.96
2016,6,4,8,30,111.0,298.0,1.7,23.0,372.0,392.45,300.86
2016,6,4,8,45,174.5,317.5,1.7,23.5,442.5,475.44,362.08
2016,6,4,9,0,238.0,337.0,1.7,24.0,513.0,555.09,418.72
2016,6,4,9,15,131.5,319.0,1.75,24.0,417.5,448.29,338.52
2016,6,4,9,30,25.0,301.0,1.8,24.0,322.0,327.76,246.89
2016,6,4,9,45,44.0,344.0,1.9,24.5,381.5,390.3,293.14
2016,6,4,10,0,63.0,387.0,2.0,25.0,441.0,453.44,338.06
2016,6,4,10,15,41.0,351.0,2.05,25.0,387.0,394.69,294.53
2016,6,4,10,30,19.0,315.0,2.1,25.0,333.0,328.86,245.83
2016,6,4,10,45,39.0,371.0,2.15,25.0,408.0,412.7,307.57
2016,6,4,11,0,59.0,427.0,2.2,25.0,483.0,489.68,362.49
2016,6,4,11,15,208.0,430.5,2.25,25.0,629.5,648.33,478.13
2016,6,4,11,30,357.0,434.0,2.3,25.0,776.0,805.27,587.27
2016,6,4,11,45,598.0,297.5,2.4,25.5,874.0,908.83,662.17
2016,6,4,12,0,839.0,161.0,2.5,26.0,972.0,999.53,721.46
2016,6,4,12,15,480.5,321.0,2.5,26.5,785.0,801.3,584.81
2016,6,4,12,30,122.0,481.0,2.5,27.0,598.0,597.95,434.79
2016,6,4,12,45,67.0,363.5,2.5,28.0,427.5,421.14,309.99
2016,6,4,13,0,12.0,246.0,2.5,29.0,257.0,250.12,184.19
2016,6,4,13,15,218.5,312.5,2.45,29.0,513.5,506.2,376.41
2016,6,4,13,30,425.0,379.0,2.4,29.0,770.0,743.86,541.74
2016,6,4,13,45,397.5,382.0,2.4,29.5,740.0,707.28,513.8
2016,6,4,14,0,370.0,385.0,2.4,30.0,710.0,671.06,488.07
2016,6,4,14,15,599.5,258.5,2.35,30.0,764.5,712.39,522.58
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,735.49,542.11
2016,6,4,14,45,824.0,127.5,2.3,30.0,785.5,692.41,512.95
2016,6,4,15,0,819.0,123.0,2.3,30.0,752.0,647.96,481.7
2016,6,4,15,15,806.0,120.5,2.3,29.5,711.5,599.4,447.58
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,550.56,412.22
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,500.04,373.77
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,449.77,334.39
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,396.94,292.67
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,342.98,248.95
2016,6,4,16,45,698.5,97.0,2.3,27.5,440.0,290.83,205.68
2016,6,4,17,0,673.0,92.0,2.3,27.0,391.0,241.06,163.78
2016,6,4,17,15,636.0,86.5,2.25,26.0,341.5,191.23,122.91
2016,6,4,17,30,599.0,81.0,2.2,25.0,292.0,145.39,86.91
2016,6,4,17,45,550.5,73.5,2.15,24.5,243.5,101.0,56.04
2016,6,4,18,0,502.0,66.0,2.1,24.0,195.0,62.12,35.7
2016,6,4,18,15,430.0,57.0,2.0,22.5,150.0,40.85,29.61
2016,6,4,18,30,358.0,48.0,1.9,21.0,105.0,35.98,25.2
2016,6,4,18,45,255.5,35.0,1.85,20.0,69.0,26.65,16.55
2016,6,4,19,0,153.0,22.0,1.8,19.0,33.0,17.03,4.07
2016,6,4,19,15,76.5,11.0,1.95,18.5,16.5,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,15.9,0.0
2016,6,5,5,15,178.5,23.5,1.7,13.5,41.0,56.76,23.12
2016,6,5,5,30,299.0,37.0,1.8,14.0,71.0,108.83,71.47
2016,6,5,5,45,387.0,46.5,1.95,14.5,114.0,158.85,114.33
2016,6,5,6,0,475.0,56.0,2.1,15.0,157.0,218.23,165.62
2016,6,5,6,15,534.0,63.5,2.1,15.5,205.5,273.84,214.5
2016,6,5,6,30,593.0,71.0,2.1,16.0,254.0,335.17,267.15
2016,6,5,6,45,296.5,88.0,2.1,17.0,179.5,241.24,194.51
2016,6,5,7,0,0.0,105.0,2.1,18.0,105.0,102.65,79.86
2016,6,5,7,15,0.0,112.0,2.05,18.5,112.0,109.37,85.17
2016,6,5,7,30,0.0,119.0,2.0,19.0,119.0,116.13,90.21
2016,6,5,7,45,10.0,164.0,2.0,19.5,170.0,167.99,131.69
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,221.02,173.05
2016,6,5,8,15,33.0,240.0,2.0,20.5,261.0,269.07,209.76
2016,6,5,8,30,46.0,271.0,2.0,21.0,301.0,312.58,242.29
2016,6,5,8,45,131.0,305.5,2.05,22.0,400.5,426.91,328.83
2016,6,5,9,0,216.0,340.0,2.1,23.0,500.0,539.47,410.47
2016,6,5,9,15,543.5,226.5,2.2,23.5,656.0,728.76,552.17
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,914.88,677.71
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,946.55,695.69
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,975.97,713.61
2016,6,5,10,15,907.0,110.0,2.7,25.0,907.5,997.36,727.24
2016,6,5,10,30,913.0,111.0,2.8,25.0,934.0,1015.81,739.1
2016,6,5,10,45,915.5,112.5,2.9,25.5,953.5,1028.24,745.71
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,1037.46,750.37
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,1042.39,753.44
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,1044.06,754.56
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,1040.45,752.44
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,1033.59,748.37
2016,6,5,12,15,924.0,116.0,3.25,26.0,1007.5,1022.55,741.7
2016,6,5,12,30,924.0,116.0,3.3,26.0,1006.0,1008.38,733.11
2016,6,5,12,45,915.0,120.0,3.35,26.5,994.5,986.55,718.17
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,962.03,701.57
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,936.03,685.06
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,907.39,666.78
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,874.44,645.57
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,839.19,622.71
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,799.86,598.08
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,758.74,571.91
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,713.7,541.52
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,667.42,508.05
2016,6,5,15,15,850.5,110.0,3.35,25.5,734.5,618.77,472.64
2016,6,5,15,30,839.0,108.0,3.3,25.0,694.0,567.58,434.41
2016,6,5,15,45,824.0,105.0,3.3,25.0,649.0,515.07,393.34
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,462.87,351.37
2016,6,5,16,15,789.0,98.5,3.25,24.5,555.5,408.74,307.38
2016,6,5,16,30,769.0,95.0,3.2,24.0,507.0,355.92,263.18
2016,6,5,16,45,743.5,90.5,3.15,23.5,457.0,302.08,217.37
2016,6,5,17,0,718.0,86.0,3.1,23.0,407.0,247.79,170.77
2016,6,5,17,15,682.0,81.0,2.95,22.0,356.0,196.17,127.33
2016,6,5,17,30,646.0,76.0,2.8,21.0,305.0,148.4,88.84
2016,6,5,17,45,597.5,69.5,2.7,20.5,255.0,102.3,56.11
2016,6,5,18,0,549.0,63.0,2.6,20.0,205.0,61.7,34.63
2016,6,5,18,15,476.5,55.0,2.5,19.0,158.5,38.98,28.46
2016,6,5,18,30,404.0,47.0,2.4,18.0,112.0,34.94,24.66
2016,6,5,18,45,295.5,35.0,2.3,17.5,74.0,26.73,16.87
2016,6,5,19,0,187.0,23.0,2.2,17.0,36.0,17.94,5.19
2016,6,5,19,15,93.5,11.5,2.3,16.5,18.0,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,14.0,11.0,16.22,0.0
2016,6,6,5,15,181.0,22.5,2.95,14.5,41.0,56.02,22.77
2016,6,6,5,30,301.0,35.0,3.0,15.0,71.0,107.18,69.9
2016,6,6,5,45,386.0,44.5,3.05,15.5,112.5,156.44,112.17
2016,6,6,6,0,471.0,54.0,3.1,16.0,154.0,214.75,162.67
2016,6,6,6,15,527.5,61.0,3.05,16.0,201.0,268.63,210.67
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,327.98,262.52
2016,6,6,6,45,292.0,95.0,3.0,16.5,185.0,246.72,199.86
2016,6,6,7,0,0.0,122.0,3.0,17.0,122.0,120.01,94.6
2016,6,6,7,15,3.0,141.0,2.95,17.5,142.5,140.62,111.25
2016,6,6,7,30,6.0,160.0,2.9,18.0,163.0,161.51,127.66
2016,6,6,7,45,62.0,207.0,2.9,19.0,243.0,252.16,200.43
2016,6,6,8,0,118.0,254.0,2.9,20.0,323.0,350.09,276.37
2016,6,6,8,15,172.0,275.0,2.95,20.5,384.5,416.82,327.2
2016,6,6,8,30,226.0,296.0,3.0,21.0,446.0,487.3,379.89
2016,6,6,8,45,525.0,201.0,3.05,21.5,579.5,653.04,508.42
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,819.34,626.46
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.5,854.64,648.36
2016,6,6,9,30,845.0,110.0,3.1,22.0,788.0,887.95,669.74
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.5,916.23,686.61
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,942.03,701.75
2016,6,6,10,15,867.0,114.5,3.25,23.0,877.0,963.28,715.21
2016,6,6,10,30,873.0,116.0,3.3,23.0,903.0,981.71,726.87
2016,6,6,10,45,877.5,116.5,3.35,23.5,923.0,994.68,733.58
2016,6,6,11,0,882.0,117.0,3.4,24.0,943.0,1004.63,738.4
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.5,1009.48,741.06
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,1011.18,741.8
2016,6,6,11,45,888.5,118.5,3.45,24.5,973.5,1008.73,738.88
2016,6,6,12,0,890.0,119.0,3.5,25.0,979.0,1003.16,734.06
2016,6,6,12,15,889.5,119.0,3.5,25.0,977.5,992.03,726.8
2016,6,6,12,30,889.0,119.0,3.5,25.0,976.0,977.91,717.7
2016,6,6,12,45,880.0,123.5,3.55,25.0,964.5,957.21,704.66
2016,6,6,13,0,871.0,128.0,3.6,25.0,953.0,933.94,689.95
2016,6,6,13,15,867.5,127.0,3.6,25.0,937.0,907.9,673.07
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,879.35,654.48
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.5,846.76,633.34
2016,6,6,14,0,853.0,124.0,3.7,25.0,876.0,812.06,610.61
2016,6,6,14,15,846.0,122.5,3.7,24.5,847.0,773.78,586.14
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,733.85,560.2
2016,6,6,14,45,829.5,119.5,3.75,24.0,783.5,690.71,530.59
2016,6,6,15,0,820.0,118.0,3.8,24.0,749.0,645.35,497.22
2016,6,6,15,15,808.0,115.5,3.8,23.5,709.5,597.44,461.94
2016,6,6,15,30,796.0,113.0,3.8,23.0,670.0,549.16,425.36
2016,6,6,15,45,779.5,110.5,3.8,23.0,626.0,498.45,385.09
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,448.27,344.18
2016,6,6,16,15,743.0,104.5,3.75,22.0,535.5,396.5,302.18
2016,6,6,16,30,723.0,101.0,3.7,21.0,489.0,343.53,258.01
2016,6,6,16,45,697.0,96.5,3.65,20.5,440.5,291.74,213.38
2016,6,6,17,0,671.0,92.0,3.6,20.0,392.0,242.37,170.3
2016,6,6,17,15,635.0,86.5,3.55,19.5,342.5,192.8,127.94
2016,6,6,17,30,599.0,81.0,3.5,19.0,293.0,147.1,90.6
2016,6,6,17,45,551.5,74.0,3.45,18.5,245.0,103.14,58.94
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,64.57,37.87
2016,6,6,18,15,432.5,58.0,3.3,17.5,152.5,41.53,30.88
2016,6,6,18,30,361.0,49.0,3.2,17.0,108.0,36.69,26.3
2016,6,6,18,45,260.5,36.5,3.1,16.5,71.5,27.79,17.88
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,18.62,6.09
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,14.64,0.0
2016,6,7,5,15,157.5,24.0,2.35,14.0,40.5,54.04,22.59
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,102.72,67.77
2016,6,7,5,45,359.5,48.0,2.45,14.5,111.5,153.02,110.52
2016,6,7,6,0,450.0,58.0,2.5,15.0,153.0,212.22,161.45
2016,6,7,6,15,509.0,65.0,2.45,15.5,200.5,265.97,208.76
2016,6,7,6,30,568.0,72.0,2.4,16.0,248.0,325.43,259.93
2016,6,7,6,45,284.0,77.5,2.4,16.5,165.5,223.51,180.82
2016,6,7,7,0,0.0,83.0,2.4,17.0,83.0,80.47,61.86
2016,6,7,7,15,0.0,102.5,2.4,17.5,102.5,99.79,77.67
2016,6,7,7,30,0.0,122.0,2.4,18.0,122.0,119.15,93.08
2016,6,7,7,45,2.5,149.5,2.4,18.5,151.5,148.27,116.2
2016,6,7,8,0,5.0,177.0,2.4,19.0,181.0,177.67,139.14
2016,6,7,8,15,10.0,202.0,2.4,19.5,209.0,206.61,161.43
2016,6,7,8,30,15.0,227.0,2.4,20.0,237.0,235.92,183.67
2016,6,7,8,45,25.0,260.0,2.4,20.5,278.0,277.83,215.46
2016,6,7,9,0,35.0,293.0,2.4,21.0,319.0,327.83,252.75
2016,6,7,9,15,91.0,338.5,2.45,21.5,410.5,425.4,326.38
2016,6,7,9,30,147.0,384.0,2.5,22.0,502.0,533.67,405.21
2016,6,7,9,45,202.5,395.5,2.6,22.5,565.0,599.85,452.52
2016,6,7,10,0,258.0,407.0,2.7,23.0,628.0,675.54,505.66
2016,6,7,10,15,573.5,261.0,2.8,23.0,773.0,841.1,630.11
2016,6,7,10,30,889.0,115.0,2.9,23.0,918.0,996.31,734.46
2016,6,7,10,45,890.5,117.5,3.0,23.5,937.0,1008.58,739.8
2016,6,7,11,0,892.0,120.0,3.1,24.0,956.0,1017.7,744.47
2016,6,7,11,15,895.0,120.5,3.2,24.0,969.0,1023.1,748.28
2016,6,7,11,30,898.0,121.0,3.3,24.0,982.0,1025.31,750.15
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.5,1022.34,747.28
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,1016.21,742.48
2016,6,7,12,15,901.5,121.0,3.55,25.0,992.0,1005.98,736.19
2016,6,7,12,30,902.0,121.0,3.6,25.0,991.0,992.68,727.99
2016,6,7,12,45,902.0,119.5,3.65,25.0,982.5,974.42,716.59
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,953.24,703.29
2016,6,7,13,15,899.5,117.5,3.75,24.5,958.5,927.91,688.58
2016,6,7,13,30,897.0,117.0,3.8,24.0,943.0,899.94,671.98
2016,6,7,13,45,890.0,117.5,3.85,24.0,919.5,866.61,650.29
2016,6,7,14,0,883.0,118.0,3.9,24.0,896.0,831.17,627.02
2016,6,7,14,15,876.0,116.5,3.9,23.5,867.0,791.88,601.83
2016,6,7,14,30,869.0,115.0,3.9,23.0,838.0,750.87,575.11
2016,6,7,14,45,856.5,115.0,3.95,23.0,801.5,705.9,544.3
2016,6,7,15,0,844.0,115.0,4.0,23.0,765.0,660.04,510.5
2016,6,7,15,15,832.0,113.0,3.95,22.5,725.0,610.37,473.71
2016,6,7,15,30,820.0,111.0,3.9,22.0,685.0,561.47,436.43
2016,6,7,15,45,801.5,109.0,3.9,21.5,640.0,509.08,395.49
2016,6,7,16,0,783.0,107.0,3.9,21.0,595.0,457.36,353.85
2016,6,7,16,15,762.5,103.5,3.8,20.5,547.5,404.38,309.92
2016,6,7,16,30,742.0,100.0,3.7,20.0,500.0,352.78,265.96
2016,6,7,16,45,711.5,97.0,3.65,19.5,449.5,297.43,218.43
2016,6,7,17,0,681.0,94.0,3.6,19.0,399.0,247.48,174.82
2016,6,7,17,15,644.0,88.5,3.5,18.5,349.0,197.14,131.66
2016,6,7,17,30,607.0,83.0,3.4,18.0,299.0,150.79,93.63
2016,6,7,17,45,551.0,77.0,3.3,17.5,249.5,106.5,61.85
2016,6,7,18,0,495.0,71.0,3.2,17.0,200.0,68.55,41.21
2016,6,7,18,15,421.5,61.5,3.05,16.5,155.0,44.61,33.74
2016,6,7,18,30,348.0,52.0,2.9,16.0,110.0,38.87,28.34
2016,6,7,18,45,241.0,39.0,2.75,15.5,73.0,29.78,19.71
2016,6,7,19,0,134.0,26.0,2.6,15.0,36.0,20.24,7.6
2016,6,7,19,15,67.0,13.0,2.55,14.5,18.0,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,19.07,0.0
2016,6,8,5,15,208.0,23.5,2.65,13.0,44.5,62.07,26.23
2016,6,8,5,30,337.0,36.0,2.7,13.0,76.0,115.62,75.94
2016,6,8,5,45,425.5,44.5,2.75,13.5,119.0,166.65,120.16
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,227.05,172.89
2016,6,8,6,15,257.0,58.0,2.8,14.5,112.5,162.65,128.22
2016,6,8,6,30,0.0,63.0,2.8,15.0,63.0,60.9,46.15
2016,6,8,6,45,0.0,75.0,2.85,15.5,75.0,72.68,56.02
2016,6,8,7,0,0.0,87.0,2.9,16.0,87.0,84.48,65.63
2016,6,8,7,15,8.5,130.5,2.95,16.0,135.0,132.99,105.78
2016,6,8,7,30,17.0,174.0,3.0,16.0,183.0,182.7,146.19
2016,6,8,7,45,50.5,211.5,3.05,16.5,240.5,249.29,199.74
2016,6,8,8,0,84.0,249.0,3.1,17.0,298.0,314.21,250.81
2016,6,8,8,15,104.0,274.5,3.15,17.0,340.5,358.73,285.26
2016,6,8,8,30,124.0,300.0,3.2,17.0,383.0,411.58,325.67
2016,6,8,8,45,269.0,294.5,3.3,17.5,488.5,535.23,422.21
2016,6,8,9,0,414.0,289.0,3.4,18.0,594.0,668.12,522.04
2016,6,8,9,15,468.0,284.0,3.45,18.0,646.0,722.5,561.46
2016,6,8,9,30,522.0,279.0,3.5,18.0,698.0,778.31,601.87
2016,6,8,9,45,461.5,317.5,3.55,18.5,699.0,773.86,594.45
2016,6,8,10,0,401.0,356.0,3.6,19.0,700.0,764.66,584.09
2016,6,8,10,15,644.0,239.0,3.65,19.0,811.5,886.66,677.61
2016,6,8,10,30,887.0,122.0,3.7,19.0,923.0,1001.54,755.04
2016,6,8,10,45,887.5,125.5,3.8,19.5,941.5,1013.82,760.9
2016,6,8,11,0,888.0,129.0,3.9,20.0,960.0,1022.91,765.56
2016,6,8,11,15,705.5,254.5,3.95,20.0,920.5,980.27,736.58
2016,6,8,11,30,523.0,380.0,4.0,20.0,881.0,921.83,690.92
2016,6,8,11,45,706.5,257.0,4.1,20.0,938.0,976.83,735.37
2016,6,8,12,0,890.0,134.0,4.2,20.0,995.0,1018.43,763.62
2016,6,8,12,15,889.5,134.0,4.25,20.0,993.5,1007.31,756.08
2016,6,8,12,30,889.0,134.0,4.3,20.0,992.0,993.19,746.99
2016,6,8,12,45,860.5,150.5,4.35,20.0,974.5,965.62,728.8
2016,6,8,13,0,832.0,167.0,4.4,20.0,957.0,940.09,712.05
2016,6,8,13,15,828.0,166.0,4.4,20.0,941.0,913.86,694.55
2016,6,8,13,30,824.0,165.0,4.4,20.0,925.0,885.29,675.39
2016,6,8,13,45,822.0,161.0,4.4,20.0,903.0,853.29,653.77
2016,6,8,14,0,820.0,157.0,4.4,20.0,881.0,819.11,630.53
2016,6,8,14,15,812.0,155.0,4.35,19.5,851.5,780.16,604.62
2016,6,8,14,30,804.0,153.0,4.3,19.0,822.0,739.75,577.39
2016,6,8,14,45,797.0,148.5,4.25,19.0,788.0,696.38,545.49
2016,6,8,15,0,790.0,144.0,4.2,19.0,754.0,651.87,511.85
2016,6,8,15,15,776.5,141.5,4.1,18.5,714.0,604.34,475.94
2016,6,8,15,30,763.0,139.0,4.0,18.0,674.0,556.66,438.99
2016,6,8,15,45,542.0,197.0,3.95,18.0,565.0,456.64,359.28
2016,6,8,16,0,321.0,255.0,3.9,18.0,456.0,379.75,297.79
2016,6,8,16,15,378.0,220.0,3.85,17.5,438.0,353.28,276.29
2016,6,8,16,30,435.0,185.0,3.8,17.0,420.0,317.91,246.14
2016,6,8,16,45,459.0,159.5,3.75,16.5,385.5,277.51,211.03
2016,6,8,17,0,483.0,134.0,3.7,16.0,351.0,234.64,172.91
2016,6,8,17,15,514.5,110.0,3.6,15.5,316.0,191.79,134.03
2016,6,8,17,30,546.0,86.0,3.5,15.0,281.0,145.58,93.09
2016,6,8,17,45,484.5,83.0,3.45,15.0,236.0,106.73,65.23
2016,6,8,18,0,423.0,80.0,3.4,15.0,191.0,74.53,47.91
2016,6,8,18,15,360.5,68.0,3.3,14.5,148.0,49.73,38.56
2016,6,8,18,30,298.0,56.0,3.2,14.0,105.0,42.01,31.35
2016,6,8,18,45,213.5,41.5,3.1,14.0,70.5,31.78,21.59
2016,6,8,19,0,129.0,27.0,3.0,14.0,36.0,21.04,8.56
2016,6,8,19,15,64.5,13.5,2.95,14.0,18.0,13.27,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,14.89,0.0
2016,6,9,5,15,147.0,26.0,3.2,13.0,41.5,54.6,23.67
2016,6,9,5,30,255.0,41.0,3.3,13.0,71.0,102.98,68.8
2016,6,9,5,45,348.0,51.0,3.45,13.5,113.0,151.81,110.4
2016,6,9,6,0,441.0,61.0,3.6,14.0,155.0,212.21,162.54
2016,6,9,6,15,220.5,61.5,3.6,14.0,108.5,153.0,121.04
2016,6,9,6,30,0.0,62.0,3.6,14.0,62.0,59.92,45.53
2016,6,9,6,45,0.0,74.5,3.6,14.5,74.5,72.18,55.82
2016,6,9,7,0,0.0,87.0,3.6,15.0,87.0,84.48,65.9
2016,6,9,7,15,0.0,112.5,3.55,15.5,112.5,109.86,86.7
2016,6,9,7,30,0.0,138.0,3.5,16.0,138.0,135.32,107.19
2016,6,9,7,45,1.0,153.5,3.5,16.5,154.0,151.32,119.68
2016,6,9,8,0,2.0,169.0,3.5,17.0,170.0,167.42,132.09
2016,6,9,8,15,3.0,176.0,3.45,17.0,178.0,174.99,137.78
2016,6,9,8,30,4.0,183.0,3.4,17.0,186.0,182.66,143.56
2016,6,9,8,45,30.0,249.5,3.4,17.5,272.0,277.46,218.67
2016,6,9,9,0,56.0,316.0,3.4,18.0,358.0,369.97,289.65
2016,6,9,9,15,41.0,310.5,3.4,18.5,342.0,351.73,273.78
2016,6,9,9,30,26.0,305.0,3.4,19.0,326.0,332.71,257.75
2016,6,9,9,45,61.0,356.0,3.4,19.5,408.0,418.53,322.9
2016,6,9,10,0,96.0,407.0,3.4,20.0,490.0,505.64,386.94
2016,6,9,10,15,188.5,418.0,3.4,20.0,586.5,615.05,468.7
2016,6,9,10,30,281.0,429.0,3.4,20.0,683.0,726.12,549.24
2016,6,9,10,45,594.0,274.0,3.45,20.5,825.5,885.77,669.34
2016,6,9,11,0,907.0,119.0,3.5,21.0,968.0,1031.65,766.68
2016,6,9,11,15,909.5,119.5,3.5,21.0,981.0,1036.68,768.27
2016,6,9,11,30,912.0,120.0,3.5,21.0,994.0,1038.48,769.07
2016,6,9,11,45,915.5,118.0,3.55,21.0,1000.0,1035.53,767.25
2016,6,9,12,0,919.0,116.0,3.6,21.0,1006.0,1029.37,763.46
2016,6,9,12,15,918.5,116.0,3.65,21.0,1004.0,1018.09,756.37
2016,6,9,12,30,918.0,116.0,3.7,21.0,1002.0,1003.71,747.33
2016,6,9,12,45,919.5,113.5,3.8,21.0,994.0,985.73,736.27
2016,6,9,13,0,921.0,111.0,3.9,21.0,986.0,964.71,723.18
2016,6,9,13,15,917.5,110.0,3.95,21.0,969.5,937.68,705.68
2016,6,9,13,30,914.0,109.0,4.0,21.0,953.0,907.99,686.33
2016,6,9,13,45,910.0,107.5,4.1,21.0,929.5,874.88,664.76
2016,6,9,14,0,906.0,106.0,4.2,21.0,906.0,839.43,641.37
2016,6,9,14,15,899.0,105.0,4.2,20.5,876.5,799.95,615.69
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,758.67,588.41
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.5,713.58,557.08
2016,6,9,15,0,873.0,101.0,4.3,20.0,776.0,667.3,523.13
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.5,618.37,486.47
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,568.88,448.3
2016,6,9,15,45,833.0,96.0,4.3,19.0,650.0,517.16,406.43
2016,6,9,16,0,816.0,95.0,4.3,19.0,605.0,463.14,361.76
2016,6,9,16,15,796.5,92.0,4.2,18.5,557.0,409.41,316.61
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,356.91,271.29
2016,6,9,16,45,750.5,85.5,4.1,17.5,459.0,303.28,224.35
2016,6,9,17,0,724.0,82.0,4.1,17.0,409.0,252.07,178.91
2016,6,9,17,15,689.5,77.5,4.0,16.5,359.0,198.21,132.03
2016,6,9,17,30,655.0,73.0,3.9,16.0,309.0,150.6,92.19
2016,6,9,17,45,604.5,68.0,3.85,15.5,259.0,104.96,58.67
2016,6,9,18,0,554.0,63.0,3.8,15.0,209.0,64.98,36.49
2016,6,9,18,15,484.5,55.0,3.65,14.5,163.0,38.6,28.71
2016,6,9,18,30,415.0,47.0,3.5,14.0,117.0,34.53,24.81
2016,6,9,18,45,307.5,36.5,3.4,14.0,79.0,27.79,18.21
2016,6,9,19,0,200.0,26.0,3.3,14.0,41.0,20.19,8.31
2016,6,9,19,15,100.0,13.0,3.25,13.5,20.5,12.78,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,20.92,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,63.84,26.88
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,117.31,76.34
2016,6,10,5,45,439.5,42.0,3.55,14.5,119.0,167.38,119.97
2016,6,10,6,0,523.0,50.0,3.8,15.0,162.0,226.29,171.72
2016,6,10,6,15,577.5,56.0,3.85,15.5,209.5,280.92,220.69
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,340.77,273.12
2016,6,10,6,45,669.5,67.0,4.0,16.5,307.0,395.57,320.44
2016,6,10,7,0,707.0,72.0,4.1,17.0,357.0,454.16,369.36
2016,6,10,7,15,735.0,75.5,4.1,17.0,406.5,508.26,413.95
2016,6,10,7,30,763.0,79.0,4.1,17.0,456.0,563.7,458.38
2016,6,10,7,45,781.5,83.0,4.15,17.5,504.0,614.47,497.19
2016,6,10,8,0,800.0,87.0,4.2,18.0,552.0,665.18,533.94
2016,6,10,8,15,816.5,89.5,4.2,18.5,598.0,708.96,563.79
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,755.22,594.97
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,796.12,621.72
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,835.36,646.93
2016,6,10,9,15,864.5,100.0,4.2,20.0,765.0,871.65,671.02
2016,6,10,9,30,875.0,102.0,4.2,20.0,803.0,905.89,693.51
2016,6,10,9,45,884.5,102.5,4.2,20.5,836.0,935.33,711.21
2016,6,10,10,0,894.0,103.0,4.2,21.0,869.0,962.3,727.1
2016,6,10,10,15,900.0,104.0,4.2,21.0,896.0,983.77,740.6
2016,6,10,10,30,906.0,105.0,4.2,21.0,923.0,1002.32,752.2
2016,6,10,10,45,910.5,106.0,4.25,21.5,943.5,1016.37,759.67
2016,6,10,11,0,915.0,107.0,4.3,22.0,964.0,1027.27,765.12
2016,6,10,11,15,918.0,107.5,4.3,22.0,977.5,1032.95,768.37
2016,6,10,11,30,921.0,108.0,4.3,22.0,991.0,1035.38,769.6
2016,6,10,11,45,923.0,108.0,4.35,22.0,997.5,1033.04,768.09
2016,6,10,12,0,925.0,108.0,4.4,22.0,1004.0,1027.46,764.56
2016,6,10,12,15,925.5,108.0,4.4,22.0,1003.5,1017.18,757.71
2016,6,10,12,30,926.0,108.0,4.4,22.0,1003.0,1003.77,748.87
2016,6,10,12,45,908.5,118.5,4.45,22.0,989.5,980.54,733.73
2016,6,10,13,0,891.0,129.0,4.5,22.0,976.0,954.85,717.2
2016,6,10,13,15,888.5,128.5,4.5,22.0,961.0,929.89,700.74
2016,6,10,13,30,886.0,128.0,4.5,22.0,946.0,902.32,682.45
2016,6,10,13,45,883.5,126.0,4.55,22.0,924.0,870.81,661.74
2016,6,10,14,0,881.0,124.0,4.6,22.0,902.0,836.94,639.25
2016,6,10,14,15,874.0,122.5,4.6,21.5,873.0,797.83,613.78
2016,6,10,14,30,867.0,121.0,4.6,21.0,844.0,757.0,586.78
2016,6,10,14,45,858.5,119.0,4.6,21.0,809.0,713.1,556.09
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,667.98,522.29
2016,6,10,15,15,838.0,114.5,4.55,20.5,734.0,617.69,484.56
2016,6,10,15,30,826.0,112.0,4.5,20.0,694.0,568.13,446.32
2016,6,10,15,45,810.5,109.5,4.45,20.0,649.5,516.57,404.66
2016,6,10,16,0,795.0,107.0,4.4,20.0,605.0,465.38,362.26
2016,6,10,16,15,774.5,103.5,4.3,19.5,557.0,411.82,317.56
2016,6,10,16,30,754.0,100.0,4.2,19.0,509.0,359.62,272.83
2016,6,10,16,45,725.5,96.5,4.15,18.5,458.5,303.8,224.59
2016,6,10,17,0,697.0,93.0,4.1,18.0,408.0,253.13,180.02
2016,6,10,17,15,660.5,88.0,3.95,17.5,357.5,202.41,136.14
2016,6,10,17,30,624.0,83.0,3.8,17.0,307.0,155.59,97.29
2016,6,10,17,45,571.5,76.5,3.65,16.5,257.5,110.09,63.93
2016,6,10,18,0,519.0,70.0,3.5,16.0,208.0,70.52,41.5
2016,6,10,18,15,447.0,61.0,3.3,15.5,162.0,43.85,33.23
2016,6,10,18,30,375.0,52.0,3.1,15.0,116.0,39.13,28.74
2016,6,10,18,45,267.0,40.0,2.9,14.5,78.0,30.49,20.51
2016,6,10,19,0,159.0,28.0,2.7,14.0,40.0,21.82,9.75
2016,6,10,19,15,79.5,14.0,2.7,13.5,20.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,35.0,11.0,0.7,12.0,12.0,14.45,0.0
2016,6,11,5,15,146.0,26.0,0.75,12.5,41.5,54.34,23.72
2016,6,11,5,30,257.0,41.0,0.8,13.0,71.0,103.19,68.76
2016,6,11,5,45,352.5,51.5,0.9,13.5,114.0,153.26,110.9
2016,6,11,6,0,448.0,62.0,1.0,14.0,157.0,215.09,163.43
2016,6,11,6,15,509.0,69.5,1.05,14.5,205.0,269.99,211.15
2016,6,11,6,30,570.0,77.0,1.1,15.0,253.0,330.79,262.79
2016,6,11,6,45,619.0,82.0,1.15,16.0,304.5,388.87,310.52
2016,6,11,7,0,668.0,87.0,1.2,17.0,356.0,451.0,359.76
2016,6,11,7,15,699.5,91.5,1.35,18.0,406.5,506.38,402.61
2016,6,11,7,30,731.0,96.0,1.5,19.0,457.0,563.49,445.39
2016,6,11,7,45,756.0,99.5,1.65,20.0,507.0,615.29,482.95
2016,6,11,8,0,781.0,103.0,1.8,21.0,557.0,668.98,520.59
2016,6,11,8,15,798.5,106.0,1.8,21.5,603.5,716.77,551.57
2016,6,11,8,30,816.0,109.0,1.8,22.0,650.0,763.91,581.47
2016,6,11,8,45,830.0,111.5,1.85,23.0,692.5,806.73,607.09
2016,6,11,9,0,844.0,114.0,1.9,24.0,735.0,848.13,631.31
2016,6,11,9,15,854.5,116.0,1.85,24.5,773.5,879.67,648.82
2016,6,11,9,30,865.0,118.0,1.8,25.0,812.0,913.59,667.69
2016,6,11,9,45,869.5,121.5,1.8,25.5,843.5,941.26,682.8
2016,6,11,10,0,874.0,125.0,1.8,26.0,875.0,966.25,696.14
2016,6,11,10,15,880.0,126.5,1.75,26.0,901.5,987.8,708.0
2016,6,11,10,30,886.0,128.0,1.7,26.0,928.0,1006.5,718.05
2016,6,11,10,45,888.5,129.5,1.65,26.5,947.0,1018.76,722.69
2016,6,11,11,0,891.0,131.0,1.6,27.0,966.0,1027.92,725.49
2016,6,11,11,15,893.0,132.0,1.65,27.0,978.5,1032.9,728.75
2016,6,11,11,30,895.0,133.0,1.7,27.0,991.0,1034.72,730.2
2016,6,11,11,45,895.0,134.0,1.8,27.5,996.0,1031.35,727.84
2016,6,11,12,0,895.0,135.0,1.9,28.0,1001.0,1024.86,723.64
2016,6,11,12,15,894.5,134.5,2.05,28.0,999.5,1013.32,718.38
2016,6,11,12,30,894.0,134.0,2.2,28.0,998.0,998.78,711.19
2016,6,11,12,45,899.5,128.5,2.35,28.5,991.0,982.11,701.17
2016,6,11,13,0,905.0,123.0,2.5,29.0,984.0,962.34,689.1
2016,6,11,13,15,901.5,122.5,2.55,28.5,967.5,936.22,674.7
2016,6,11,13,30,898.0,122.0,2.6,28.0,951.0,907.49,658.52
2016,6,11,13,45,706.0,227.5,2.7,28.0,869.0,821.66,603.19
2016,6,11,14,0,514.0,333.0,2.8,28.0,787.0,740.86,544.36
2016,6,11,14,15,689.5,227.5,2.8,27.5,815.0,755.81,561.28
2016,6,11,14,30,865.0,122.0,2.8,27.0,843.0,757.08,565.77
2016,6,11,14,45,851.5,121.5,2.85,27.0,806.5,711.22,535.15
2016,6,11,15,0,838.0,121.0,2.9,27.0,770.0,663.47,501.18
