Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,826.0,119.0,2.95,26.5,730.0,615.36,466.98
2016,6,11,15,30,814.0,117.0,3.0,26.0,690.0,566.83,431.37
2016,6,11,15,45,795.0,115.0,3.15,26.0,644.5,514.52,391.26
2016,6,11,16,0,776.0,113.0,3.3,26.0,599.0,462.94,350.48
2016,6,11,16,15,755.0,109.5,3.35,25.5,552.0,410.13,308.1
2016,6,11,16,30,734.0,106.0,3.4,25.0,505.0,356.09,263.61
2016,6,11,16,45,705.5,101.5,3.5,24.5,455.0,302.9,218.93
2016,6,11,17,0,677.0,97.0,3.6,24.0,405.0,252.38,175.83
2016,6,11,17,15,641.5,91.5,3.6,23.0,355.0,202.46,134.01
2016,6,11,17,30,606.0,86.0,3.6,22.0,305.0,156.35,96.76
2016,6,11,17,45,557.5,79.0,3.6,21.5,256.0,111.7,64.42
2016,6,11,18,0,509.0,72.0,3.6,21.0,207.0,72.56,42.27
2016,6,11,18,15,440.0,62.5,3.5,20.0,161.5,45.12,33.7
2016,6,11,18,30,371.0,53.0,3.4,19.0,116.0,39.99,28.99
2016,6,11,18,45,273.0,40.0,3.3,18.5,78.5,30.45,20.13
2016,6,11,19,0,175.0,27.0,3.2,18.0,41.0,20.96,9.16
2016,6,11,19,15,87.5,13.5,3.1,17.5,20.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,11.0,13.61,0.0
2016,6,12,5,15,129.5,26.5,3.65,13.5,40.5,52.25,22.76
2016,6,12,5,30,232.0,42.0,3.8,14.0,70.0,98.96,66.12
2016,6,12,5,45,330.0,53.0,3.95,14.5,112.5,148.86,108.09
2016,6,12,6,0,428.0,64.0,4.1,15.0,155.0,210.61,160.93
2016,6,12,6,15,489.5,72.0,4.05,15.5,202.5,265.19,209.01
2016,6,12,6,30,551.0,80.0,4.0,16.0,250.0,325.72,261.39
2016,6,12,6,45,604.0,84.0,4.0,16.5,301.5,383.67,310.74
2016,6,12,7,0,657.0,88.0,4.0,17.0,353.0,446.05,362.37
2016,6,12,7,15,688.5,93.0,3.9,17.5,403.5,501.44,406.83
2016,6,12,7,30,720.0,98.0,3.8,18.0,454.0,558.59,451.23
2016,6,12,7,45,748.5,100.0,3.7,18.5,504.0,610.54,490.38
2016,6,12,8,0,777.0,102.0,3.6,19.0,554.0,664.75,529.84
2016,6,12,8,15,795.0,105.0,3.5,19.5,600.5,712.75,562.04
2016,6,12,8,30,813.0,108.0,3.4,20.0,647.0,760.16,593.09
2016,6,12,8,45,828.5,109.5,3.3,20.5,690.0,803.02,620.24
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,840.24,642.91
2016,6,12,9,15,855.0,113.0,3.2,21.5,771.0,876.67,665.29
2016,6,12,9,30,866.0,115.0,3.2,22.0,809.0,911.09,686.02
2016,6,12,9,45,881.0,112.5,3.2,22.5,844.0,942.27,704.35
2016,6,12,10,0,896.0,110.0,3.2,23.0,879.0,971.25,721.07
2016,6,12,10,15,902.0,111.0,3.25,23.0,905.5,992.78,734.56
2016,6,12,10,30,908.0,112.0,3.3,23.0,932.0,1011.39,746.25
2016,6,12,10,45,912.5,112.5,3.35,23.5,952.0,1024.97,753.25
2016,6,12,11,0,917.0,113.0,3.4,24.0,972.0,1035.42,758.3
2016,6,12,11,15,919.5,113.5,3.5,24.0,985.0,1040.65,761.93
2016,6,12,11,30,922.0,114.0,3.6,24.0,998.0,1042.63,763.59
2016,6,12,11,45,922.5,114.5,3.7,24.5,1003.0,1039.34,760.44
2016,6,12,12,0,923.0,115.0,3.8,25.0,1008.0,1032.83,755.31
2016,6,12,12,15,922.0,115.0,3.85,25.0,1006.5,1021.16,748.04
2016,6,12,12,30,921.0,115.0,3.9,25.0,1005.0,1006.4,738.85
2016,6,12,12,45,912.5,118.5,4.0,25.0,993.5,984.94,725.59
2016,6,12,13,0,904.0,122.0,4.1,25.0,982.0,960.79,710.54
2016,6,12,13,15,900.0,121.5,4.1,25.0,965.5,934.29,693.33
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,905.22,674.37
2016,6,12,13,45,891.0,120.0,4.15,25.0,926.0,872.38,653.01
2016,6,12,14,0,886.0,119.0,4.2,25.0,903.0,837.3,629.99
2016,6,12,14,15,879.0,117.5,4.2,24.5,873.5,798.13,604.92
2016,6,12,14,30,872.0,116.0,4.2,24.0,844.0,757.2,578.32
2016,6,12,14,45,862.5,114.0,4.2,24.0,808.5,712.5,547.58
2016,6,12,15,0,853.0,112.0,4.2,24.0,773.0,666.66,514.07
2016,6,12,15,15,841.0,110.0,4.15,23.5,732.5,618.35,478.4
2016,6,12,15,30,829.0,108.0,4.1,23.0,692.0,567.57,439.95
2016,6,12,15,45,813.0,105.5,4.05,23.0,647.5,515.66,398.72
2016,6,12,16,0,797.0,103.0,4.0,23.0,603.0,464.17,356.76
2016,6,12,16,15,777.0,99.5,3.95,22.5,555.5,410.74,312.91
2016,6,12,16,30,757.0,96.0,3.9,22.0,508.0,358.62,268.9
2016,6,12,16,45,730.5,92.0,3.85,22.0,458.5,305.56,222.92
2016,6,12,17,0,704.0,88.0,3.8,22.0,409.0,252.1,176.35
2016,6,12,17,15,669.0,83.0,3.65,21.5,358.5,201.28,132.91
2016,6,12,17,30,634.0,78.0,3.5,21.0,308.0,154.18,94.2
2016,6,12,17,45,583.5,72.5,3.4,20.5,258.5,109.09,61.39
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,69.69,39.2
2016,6,12,18,15,464.5,58.5,3.1,19.0,163.5,41.43,30.64
2016,6,12,18,30,396.0,50.0,2.9,18.0,118.0,37.05,26.59
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,29.45,19.41
2016,6,12,19,0,190.0,27.0,2.5,17.0,42.0,20.93,9.43
2016,6,12,19,15,95.0,13.5,2.55,16.5,21.0,13.27,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,16.28,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,41.5,55.83,23.86
2016,6,13,5,30,275.0,39.0,3.0,13.0,71.0,104.45,69.18
2016,6,13,5,45,367.0,48.0,3.05,13.5,113.0,154.13,111.59
2016,6,13,6,0,459.0,57.0,3.1,14.0,155.0,212.92,162.48
2016,6,13,6,15,517.5,64.5,3.05,14.5,202.5,267.31,210.7
2016,6,13,6,30,576.0,72.0,3.0,15.0,250.0,327.37,262.82
2016,6,13,6,45,386.0,115.5,3.0,15.5,244.0,312.19,253.36
2016,6,13,7,0,196.0,159.0,3.0,16.0,238.0,269.34,218.67
2016,6,13,7,15,464.5,124.0,3.0,16.5,344.5,404.18,329.44
2016,6,13,7,30,733.0,89.0,3.0,17.0,451.0,555.13,449.25
2016,6,13,7,45,760.5,91.0,3.05,17.5,500.5,608.36,489.04
2016,6,13,8,0,788.0,93.0,3.1,18.0,550.0,662.32,528.28
2016,6,13,8,15,805.5,95.5,3.2,18.0,596.5,709.84,561.9
2016,6,13,8,30,823.0,98.0,3.3,18.0,643.0,756.7,594.67
2016,6,13,8,45,839.0,99.0,3.4,18.5,686.5,795.85,620.39
2016,6,13,9,0,855.0,100.0,3.5,19.0,730.0,837.5,647.62
2016,6,13,9,15,866.0,102.0,3.6,19.0,768.5,874.32,672.43
2016,6,13,9,30,877.0,104.0,3.7,19.0,807.0,909.12,695.73
2016,6,13,9,45,890.0,103.0,3.8,19.5,842.0,940.35,715.14
2016,6,13,10,0,903.0,102.0,3.9,20.0,877.0,969.26,732.88
2016,6,13,10,15,910.0,103.0,4.0,20.0,904.5,991.96,747.78
2016,6,13,10,30,917.0,104.0,4.1,20.0,932.0,1011.75,760.81
2016,6,13,10,45,921.5,105.0,4.25,20.0,953.0,1026.04,770.53
2016,6,13,11,0,926.0,106.0,4.4,20.0,974.0,1037.15,778.24
2016,6,13,11,15,929.5,106.5,4.55,20.0,988.0,1043.51,783.31
2016,6,13,11,30,933.0,107.0,4.7,20.0,1002.0,1046.58,786.39
2016,6,13,11,45,933.5,108.0,4.85,20.0,1008.0,1043.86,785.65
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,1037.86,782.78
2016,6,13,12,15,934.0,109.0,5.05,19.5,1013.0,1027.14,777.44
2016,6,13,12,30,934.0,109.0,5.1,19.0,1012.0,1013.26,770.01
2016,6,13,12,45,927.0,112.0,5.15,19.0,1001.5,992.6,756.42
2016,6,13,13,0,920.0,115.0,5.2,19.0,991.0,969.14,740.93
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.5,942.79,722.73
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,913.79,702.68
2016,6,13,13,45,909.0,112.5,5.05,19.0,935.0,880.88,679.86
2016,6,13,14,0,905.0,111.0,5.0,19.0,912.0,845.62,655.32
2016,6,13,14,15,898.0,110.0,4.95,18.5,882.5,806.32,628.99
2016,6,13,14,30,891.0,109.0,4.9,18.0,853.0,765.22,601.09
2016,6,13,14,45,878.5,109.0,4.9,18.0,816.5,719.61,568.67
2016,6,13,15,0,866.0,109.0,4.9,18.0,780.0,673.05,533.72
2016,6,13,15,15,854.0,107.0,4.85,17.5,739.5,624.2,496.43
2016,6,13,15,30,842.0,105.0,4.8,17.0,699.0,574.84,457.74
2016,6,13,15,45,823.5,103.5,4.8,17.0,653.5,519.96,413.06
2016,6,13,16,0,805.0,102.0,4.8,17.0,608.0,467.73,369.29
2016,6,13,16,15,785.0,99.0,4.7,16.5,560.5,414.36,324.06
2016,6,13,16,30,765.0,96.0,4.6,16.0,513.0,362.28,278.72
2016,6,13,16,45,746.5,90.0,4.6,16.0,464.5,309.43,231.47
2016,6,13,17,0,728.0,84.0,4.6,16.0,416.0,258.17,185.09
2016,6,13,17,15,694.0,79.5,4.55,15.5,365.0,204.04,137.62
2016,6,13,17,30,660.0,75.0,4.5,15.0,314.0,156.16,97.09
2016,6,13,17,45,614.5,69.0,4.45,15.0,265.0,109.68,61.93
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,68.31,37.67
2016,6,13,18,15,501.0,55.5,4.25,14.5,169.5,38.73,28.85
2016,6,13,18,30,433.0,48.0,4.1,14.0,123.0,35.13,25.38
2016,6,13,18,45,319.5,38.0,3.95,13.5,83.5,28.9,19.32
2016,6,13,19,0,206.0,28.0,3.8,13.0,44.0,21.74,10.44
2016,6,13,19,15,103.0,14.0,3.8,13.0,22.0,13.76,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,15.03,0.0
2016,6,14,5,15,154.5,25.5,3.55,12.5,41.5,54.81,23.45
2016,6,14,5,30,268.0,40.0,3.6,13.0,71.0,103.96,69.03
2016,6,14,5,45,370.5,48.5,3.65,13.5,114.0,155.34,112.51
2016,6,14,6,0,473.0,57.0,3.7,14.0,157.0,217.06,165.68
2016,6,14,6,15,531.5,63.5,3.7,14.0,204.5,271.09,214.26
2016,6,14,6,30,590.0,70.0,3.7,14.0,252.0,330.75,266.96
2016,6,14,6,45,641.5,73.0,3.75,14.5,303.5,388.64,316.85
2016,6,14,7,0,693.0,76.0,3.8,15.0,355.0,450.83,368.86
2016,6,14,7,15,722.0,80.0,3.85,15.5,405.0,504.38,412.56
2016,6,14,7,30,751.0,84.0,3.9,16.0,455.0,560.38,456.83
2016,6,14,7,45,620.0,135.0,3.95,16.5,462.5,564.46,457.19
2016,6,14,8,0,489.0,186.0,4.0,17.0,470.0,550.45,442.99
2016,6,14,8,15,661.5,140.0,4.0,17.5,558.0,652.66,523.0
2016,6,14,8,30,834.0,94.0,4.0,18.0,646.0,756.85,598.09
2016,6,14,8,45,846.5,96.0,4.05,18.5,688.5,798.4,625.15
2016,6,14,9,0,859.0,98.0,4.1,19.0,731.0,838.43,651.17
2016,6,14,9,15,869.5,99.5,4.1,19.0,768.5,874.43,675.08
2016,6,14,9,30,880.0,101.0,4.1,19.0,806.0,908.37,697.4
2016,6,14,9,45,887.5,102.5,4.15,19.5,839.0,937.26,715.01
2016,6,14,10,0,895.0,104.0,4.2,20.0,872.0,963.58,730.78
2016,6,14,10,15,901.0,105.0,4.25,20.0,898.5,985.2,744.72
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,1003.92,756.77
2016,6,14,10,45,911.0,107.0,4.35,20.5,945.0,1017.63,764.04
2016,6,14,11,0,915.0,108.0,4.4,21.0,965.0,1028.21,769.3
2016,6,14,11,15,917.5,108.5,4.45,21.0,978.0,1033.56,772.63
2016,6,14,11,30,920.0,109.0,4.5,21.0,991.0,1035.66,774.13
2016,6,14,11,45,920.5,109.0,4.6,21.0,997.0,1032.01,772.35
2016,6,14,12,0,921.0,109.0,4.7,21.0,1003.0,1025.14,768.53
2016,6,14,12,15,921.0,109.0,4.75,20.5,1001.5,1014.6,763.39
2016,6,14,12,30,921.0,109.0,4.8,20.0,1000.0,1000.95,756.18
2016,6,14,12,45,919.0,109.0,4.85,20.0,991.0,982.35,744.13
2016,6,14,13,0,917.0,109.0,4.9,20.0,982.0,960.82,730.11
2016,6,14,13,15,914.0,108.5,4.95,20.0,966.0,935.07,713.16
2016,6,14,13,30,911.0,108.0,5.0,20.0,950.0,906.65,694.3
2016,6,14,13,45,905.0,107.5,5.05,20.0,927.0,873.14,671.75
2016,6,14,14,0,899.0,107.0,5.1,20.0,904.0,837.42,647.5
2016,6,14,14,15,892.0,106.0,5.05,19.5,874.5,798.4,621.37
2016,6,14,14,30,885.0,105.0,5.0,19.0,845.0,757.58,593.69
2016,6,14,14,45,878.0,102.5,5.0,18.5,810.5,713.75,563.68
2016,6,14,15,0,871.0,100.0,5.0,18.0,776.0,668.54,531.08
2016,6,14,15,15,860.0,98.0,4.9,17.5,736.0,620.16,493.87
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,571.17,455.24
2016,6,14,15,45,837.5,92.5,4.75,17.0,653.0,520.14,413.33
2016,6,14,16,0,826.0,89.0,4.7,17.0,610.0,469.0,370.25
2016,6,14,16,15,808.0,86.5,4.65,16.5,562.5,413.16,323.08
2016,6,14,16,30,790.0,84.0,4.6,16.0,515.0,361.12,277.62
2016,6,14,16,45,765.5,80.5,4.6,16.0,465.5,307.42,229.59
2016,6,14,17,0,741.0,77.0,4.6,16.0,416.0,255.9,182.97
2016,6,14,17,15,528.0,102.0,4.55,15.5,328.5,190.89,133.32
2016,6,14,17,30,315.0,127.0,4.5,15.0,241.0,154.59,110.8
2016,6,14,17,45,286.0,111.5,4.5,14.5,203.0,119.67,83.95
2016,6,14,18,0,257.0,96.0,4.5,14.0,165.0,88.02,62.48
2016,6,14,18,15,348.0,71.5,4.35,13.5,144.5,52.18,40.93
2016,6,14,18,30,439.0,47.0,4.2,13.0,124.0,34.15,24.63
2016,6,14,18,45,321.5,37.5,4.05,13.0,84.5,28.35,18.91
2016,6,14,19,0,204.0,28.0,3.9,13.0,45.0,21.71,10.59
2016,6,14,19,15,102.0,14.0,3.85,12.5,22.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,13.0,16.5,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,43.0,56.53,24.01
2016,6,15,5,30,287.0,39.0,3.7,12.0,73.0,106.62,70.7
2016,6,15,5,45,387.0,47.0,3.9,12.5,116.0,157.88,114.5
2016,6,15,6,0,487.0,55.0,4.1,13.0,159.0,219.06,167.7
2016,6,15,6,15,545.0,61.5,4.15,13.5,206.5,273.56,216.67
2016,6,15,6,30,603.0,68.0,4.2,14.0,254.0,333.65,269.59
2016,6,15,6,45,650.0,71.5,4.3,14.5,305.0,390.6,319.02
2016,6,15,7,0,697.0,75.0,4.4,15.0,356.0,450.45,369.54
2016,6,15,7,15,726.0,79.0,4.45,15.5,406.0,505.16,414.44
2016,6,15,7,30,755.0,83.0,4.5,16.0,456.0,561.33,459.16
2016,6,15,7,45,780.0,85.0,4.6,16.5,505.0,613.85,500.0
2016,6,15,8,0,805.0,87.0,4.7,17.0,554.0,666.87,539.33
2016,6,15,8,15,821.0,89.5,4.75,17.0,600.0,710.55,570.73
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,756.65,603.63
2016,6,15,8,45,852.5,93.0,4.9,17.5,689.0,799.69,632.95
2016,6,15,9,0,868.0,94.0,5.0,18.0,732.0,841.42,661.0
2016,6,15,9,15,877.5,95.5,5.0,18.0,770.0,876.85,684.97
2016,6,15,9,30,887.0,97.0,5.0,18.0,808.0,910.15,707.29
2016,6,15,9,45,894.0,98.5,5.05,18.0,840.5,938.8,726.58
2016,6,15,10,0,901.0,100.0,5.1,18.0,873.0,964.84,744.04
2016,6,15,10,15,906.5,101.5,5.1,18.0,899.5,986.67,758.21
2016,6,15,10,30,912.0,103.0,5.1,18.0,926.0,1005.56,770.39
2016,6,15,10,45,916.0,104.0,5.2,18.5,946.5,1019.39,778.41
2016,6,15,11,0,920.0,105.0,5.3,19.0,967.0,1030.06,784.34
2016,6,15,11,15,922.5,105.5,5.3,19.0,980.5,1035.49,787.53
2016,6,15,11,30,925.0,106.0,5.3,19.0,994.0,1037.66,788.63
2016,6,15,11,45,926.0,106.5,5.3,19.0,1000.0,1035.06,786.58
2016,6,15,12,0,927.0,107.0,5.3,19.0,1006.0,1029.22,782.43
2016,6,15,12,15,927.0,107.0,5.3,19.0,1005.0,1018.68,775.18
2016,6,15,12,30,927.0,107.0,5.3,19.0,1004.0,1005.01,765.89
2016,6,15,12,45,916.5,113.0,5.3,19.0,993.0,984.21,751.73
2016,6,15,13,0,906.0,119.0,5.3,19.0,982.0,960.73,735.79
2016,6,15,13,15,903.5,118.0,5.25,19.0,966.0,935.21,718.1
2016,6,15,13,30,901.0,117.0,5.2,19.0,950.0,907.03,698.56
2016,6,15,13,45,899.5,114.0,5.2,19.0,928.5,875.22,676.75
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,840.96,653.09
2016,6,15,14,15,891.5,109.5,5.15,18.5,878.0,801.9,626.81
2016,6,15,14,30,885.0,108.0,5.1,18.0,849.0,761.01,598.95
2016,6,15,14,45,880.5,104.5,5.05,18.0,815.0,718.01,568.1
2016,6,15,15,0,876.0,101.0,5.0,18.0,781.0,673.41,534.72
2016,6,15,15,15,865.0,99.0,4.9,18.0,741.0,624.83,496.44
2016,6,15,15,30,854.0,97.0,4.8,18.0,701.0,575.62,456.89
2016,6,15,15,45,489.5,189.0,4.75,18.0,530.5,425.89,337.15
2016,6,15,16,0,125.0,281.0,4.7,18.0,360.0,316.18,248.99
2016,6,15,16,15,460.0,182.0,4.6,17.5,439.5,353.81,277.65
2016,6,15,16,30,795.0,83.0,4.5,17.0,519.0,362.78,277.96
2016,6,15,16,45,775.5,78.5,4.4,17.0,470.0,309.46,230.06
2016,6,15,17,0,756.0,74.0,4.3,17.0,421.0,257.79,183.29
2016,6,15,17,15,724.0,70.5,4.1,16.5,370.0,206.31,137.82
2016,6,15,17,30,692.0,67.0,3.9,16.0,319.0,158.22,96.99
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.0,111.03,61.22
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,65.41,33.58
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.0,33.56,24.27
2016,6,15,18,30,480.0,43.0,2.8,14.0,127.0,30.54,21.37
2016,6,15,18,45,383.0,34.0,2.4,13.5,87.5,25.05,16.06
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,19.17,8.85
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,13.0,17.02,0.0
2016,6,16,5,15,181.0,23.5,0.6,13.5,42.5,56.36,23.08
2016,6,16,5,30,301.0,36.0,0.6,14.0,72.0,106.9,69.63
2016,6,16,5,45,390.5,44.5,0.6,14.5,114.0,155.93,111.13
2016,6,16,6,0,480.0,53.0,0.6,15.0,156.0,214.43,160.91
2016,6,16,6,15,537.5,60.0,0.55,15.5,203.0,268.85,207.85
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,328.84,258.09
2016,6,16,6,45,636.0,71.5,0.45,16.5,299.0,383.64,302.78
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,441.72,348.23
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,494.77,388.55
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,550.34,429.21
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,602.02,465.58
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,654.03,500.44
2016,6,16,8,15,798.5,93.5,0.5,19.0,590.0,701.29,532.34
2016,6,16,8,30,816.0,96.0,0.6,19.0,636.0,747.93,563.54
2016,6,16,8,45,830.0,98.0,0.75,19.5,678.5,786.39,588.61
2016,6,16,9,0,844.0,100.0,0.9,20.0,721.0,827.19,615.1
2016,6,16,9,15,854.5,101.5,1.05,20.5,758.5,862.79,637.87
2016,6,16,9,30,865.0,103.0,1.2,21.0,796.0,896.38,659.21
2016,6,16,9,45,881.5,99.5,1.35,21.5,831.0,928.01,679.14
2016,6,16,10,0,898.0,96.0,1.5,22.0,866.0,957.53,697.61
2016,6,16,10,15,903.5,97.0,1.65,22.0,892.5,978.85,712.12
2016,6,16,10,30,909.0,98.0,1.8,22.0,919.0,997.24,724.88
2016,6,16,10,45,913.5,98.0,1.95,22.5,939.0,1010.56,733.04
2016,6,16,11,0,918.0,98.0,2.1,23.0,959.0,1020.77,739.27
2016,6,16,11,15,920.5,98.5,2.25,23.0,971.5,1026.29,743.99
2016,6,16,11,30,923.0,99.0,2.4,23.0,984.0,1028.56,746.72
2016,6,16,11,45,924.5,98.5,2.55,23.0,990.0,1025.54,746.11
2016,6,16,12,0,926.0,98.0,2.7,23.0,996.0,1019.3,743.47
2016,6,16,12,15,925.5,98.0,2.85,23.0,994.5,1008.39,737.82
2016,6,16,12,30,925.0,98.0,3.0,23.0,993.0,994.35,730.14
2016,6,16,12,45,924.0,97.5,3.15,23.5,984.5,976.28,718.37
2016,6,16,13,0,923.0,97.0,3.3,24.0,976.0,955.24,704.61
2016,6,16,13,15,920.0,96.5,3.35,24.0,960.0,929.5,688.37
2016,6,16,13,30,917.0,96.0,3.4,24.0,944.0,901.06,670.28
2016,6,16,13,45,914.0,94.0,3.5,24.0,922.0,868.6,649.64
2016,6,16,14,0,911.0,92.0,3.6,24.0,900.0,833.72,627.17
2016,6,16,14,15,905.0,91.0,3.65,23.5,871.5,795.19,602.87
2016,6,16,14,30,899.0,90.0,3.7,23.0,843.0,754.77,576.89
2016,6,16,14,45,892.0,88.0,3.8,23.0,808.5,710.99,547.22
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,665.78,515.6
2016,6,16,15,15,875.0,84.5,3.9,22.5,734.5,618.0,480.31
2016,6,16,15,30,865.0,83.0,3.9,22.0,695.0,569.47,443.42
2016,6,16,15,45,853.0,80.0,3.95,22.0,652.0,517.98,402.49
2016,6,16,16,0,841.0,77.0,4.0,22.0,609.0,466.42,360.31
2016,6,16,16,15,824.0,75.0,4.0,21.5,562.0,413.82,316.71
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,362.08,272.49
2016,6,16,16,45,786.0,69.5,4.0,21.0,466.0,305.34,222.97
2016,6,16,17,0,765.0,66.0,4.0,21.0,417.0,253.67,176.94
2016,6,16,17,15,734.5,63.0,3.85,20.5,367.5,202.47,132.26
2016,6,16,17,30,704.0,60.0,3.7,20.0,318.0,154.47,91.91
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,107.53,56.76
2016,6,16,18,0,623.0,51.0,3.5,19.0,220.0,65.18,32.22
2016,6,16,18,15,561.0,45.5,3.15,18.5,174.0,33.07,23.42
2016,6,16,18,30,499.0,40.0,2.8,18.0,128.0,27.92,18.7
2016,6,16,18,45,402.0,32.0,2.45,17.5,88.5,23.21,14.19
2016,6,16,19,0,305.0,24.0,2.1,17.0,49.0,18.19,8.01
2016,6,16,19,15,152.5,12.0,1.9,16.5,24.5,11.8,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.9,14.0,13.0,22.14,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,63.21,24.94
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,115.05,73.41
2016,6,17,5,45,447.5,38.0,1.5,16.0,115.5,163.44,115.14
2016,6,17,6,0,528.0,45.0,1.7,17.0,157.0,220.37,164.35
2016,6,17,6,15,581.0,50.5,1.7,17.0,204.0,273.87,211.94
2016,6,17,6,30,634.0,56.0,1.7,17.0,251.0,331.81,262.35
2016,6,17,6,45,393.5,108.5,1.75,17.5,236.5,307.21,246.04
2016,6,17,7,0,153.0,161.0,1.8,18.0,222.0,248.81,199.29
2016,6,17,7,15,457.0,116.0,1.85,18.5,334.0,390.14,314.24
2016,6,17,7,30,761.0,71.0,1.9,19.0,446.0,550.86,439.73
2016,6,17,7,45,781.5,73.5,1.95,19.5,493.5,601.19,476.29
2016,6,17,8,0,802.0,76.0,2.0,20.0,541.0,648.64,509.25
2016,6,17,8,15,817.5,78.5,2.05,20.5,586.0,695.09,540.19
2016,6,17,8,30,833.0,81.0,2.1,21.0,631.0,740.74,570.01
2016,6,17,8,45,846.0,82.0,2.2,21.5,673.0,781.67,596.41
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,821.15,621.53
2016,6,17,9,15,868.5,84.5,2.4,22.0,752.5,856.43,644.77
2016,6,17,9,30,878.0,86.0,2.5,22.0,790.0,889.6,666.52
2016,6,17,9,45,456.0,216.5,2.65,22.5,583.5,661.34,504.31
2016,6,17,10,0,34.0,347.0,2.8,23.0,377.0,383.73,289.31
2016,6,17,10,15,23.5,305.0,2.9,23.0,326.0,329.96,250.06
2016,6,17,10,30,13.0,263.0,3.0,23.0,275.0,270.83,205.34
2016,6,17,10,45,12.5,255.5,3.15,23.5,267.0,262.82,198.95
2016,6,17,11,0,12.0,248.0,3.3,24.0,259.0,254.8,192.44
2016,6,17,11,15,9.5,214.5,3.4,24.0,223.0,219.07,165.25
2016,6,17,11,30,7.0,181.0,3.5,24.0,187.0,183.5,138.03
2016,6,17,11,45,12.5,251.5,3.65,24.5,263.0,258.22,194.72
2016,6,17,12,0,18.0,322.0,3.8,25.0,339.0,332.87,249.99
2016,6,17,12,15,64.0,400.0,3.9,25.0,462.5,459.64,344.31
2016,6,17,12,30,110.0,478.0,4.0,25.0,586.0,579.65,431.04
2016,6,17,12,45,62.0,382.0,4.1,25.0,443.0,435.02,325.89
2016,6,17,13,0,14.0,286.0,4.2,25.0,300.0,291.04,218.68
2016,6,17,13,15,143.5,365.0,4.25,24.5,499.0,489.1,370.56
2016,6,17,13,30,273.0,444.0,4.3,24.0,698.0,674.68,506.63
2016,6,17,13,45,220.0,440.0,4.35,24.0,641.5,613.68,461.29
2016,6,17,14,0,167.0,436.0,4.4,24.0,585.0,556.73,419.57
2016,6,17,14,15,143.0,418.5,4.4,23.5,543.0,512.86,388.53
2016,6,17,14,30,119.0,401.0,4.4,23.0,501.0,470.56,358.18
2016,6,17,14,45,120.5,383.5,4.4,23.0,481.0,447.9,342.01
2016,6,17,15,0,122.0,366.0,4.4,23.0,461.0,425.0,325.45
2016,6,17,15,15,148.5,346.5,4.35,22.5,456.0,415.39,319.67
2016,6,17,15,30,175.0,327.0,4.3,22.0,451.0,403.24,311.6
2016,6,17,15,45,108.0,289.5,4.3,22.0,364.5,324.01,250.83
2016,6,17,16,0,41.0,252.0,4.3,22.0,278.0,254.1,196.88
2016,6,17,16,15,34.5,228.5,4.2,21.5,249.5,226.61,176.16
2016,6,17,16,30,28.0,205.0,4.1,21.0,221.0,199.96,155.81
2016,6,17,16,45,14.0,173.5,4.05,20.5,181.5,167.89,131.08
2016,6,17,17,0,0.0,142.0,4.0,20.0,142.0,134.22,104.87
2016,6,17,17,15,0.0,91.5,3.9,19.5,91.5,87.84,67.41
2016,6,17,17,30,0.0,41.0,3.8,19.0,41.0,39.59,27.6
2016,6,17,17,45,0.0,34.5,3.7,18.5,34.5,33.3,22.44
2016,6,17,18,0,0.0,28.0,3.6,18.0,28.0,27.02,17.18
2016,6,17,18,15,0.0,22.0,3.4,17.5,22.0,21.22,13.1
2016,6,17,18,30,0.0,16.0,3.2,17.0,16.0,15.43,7.87
2016,6,17,18,45,0.0,11.0,3.05,16.5,11.0,10.6,3.45
2016,6,17,19,0,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,2.75,15.5,3.0,2.95,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,11.0,1.3,13.0,13.0,20.77,0.0
2016,6,18,5,15,229.5,21.5,1.45,13.5,43.5,61.98,24.24
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,114.43,73.4
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,164.12,116.44
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,222.84,167.59
2016,6,18,6,15,586.0,52.5,1.95,15.5,207.0,277.53,216.17
2016,6,18,6,30,642.0,58.0,2.0,16.0,255.0,336.88,267.66
2016,6,18,6,45,681.0,62.0,2.1,16.5,305.0,392.52,315.13
2016,6,18,7,0,720.0,66.0,2.2,17.0,355.0,451.19,363.53
2016,6,18,7,15,749.0,69.5,2.2,17.5,405.5,506.38,407.42
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,563.03,450.92
2016,6,18,7,45,800.0,76.0,2.25,18.5,505.5,615.67,490.2
2016,6,18,8,0,822.0,79.0,2.3,19.0,555.0,665.49,525.08
2016,6,18,8,15,839.0,81.5,2.3,19.5,602.5,713.87,557.19
2016,6,18,8,30,856.0,84.0,2.3,20.0,650.0,761.51,588.12
2016,6,18,8,45,869.5,86.0,2.3,20.5,693.5,804.78,615.39
2016,6,18,9,0,883.0,88.0,2.3,21.0,737.0,846.55,641.21
2016,6,18,9,15,893.5,90.0,2.25,21.5,776.0,883.97,663.23
2016,6,18,9,30,904.0,92.0,2.2,22.0,815.0,919.27,683.5
2016,6,18,9,45,907.5,96.0,2.2,22.5,848.0,947.89,699.58
2016,6,18,10,0,911.0,100.0,2.2,23.0,881.0,973.67,713.74
2016,6,18,10,15,917.5,101.0,2.15,23.0,908.5,996.23,726.61
2016,6,18,10,30,924.0,102.0,2.1,23.0,936.0,1015.86,737.58
2016,6,18,10,45,930.0,102.0,2.1,23.5,957.5,1030.89,744.82
2016,6,18,11,0,936.0,102.0,2.1,24.0,979.0,1042.77,750.14
2016,6,18,11,15,939.0,102.5,2.1,24.0,993.0,1048.93,753.42
2016,6,18,11,30,942.0,103.0,2.1,24.0,1007.0,1051.76,754.78
2016,6,18,11,45,944.5,102.5,2.15,24.5,1013.5,1049.75,752.4
2016,6,18,12,0,947.0,102.0,2.2,25.0,1020.0,1044.42,748.08
2016,6,18,12,15,947.0,102.0,2.25,25.0,1019.0,1033.85,742.03
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,1020.07,734.06
2016,6,18,12,45,949.0,99.5,2.4,25.5,1010.5,1002.56,722.88
2016,6,18,13,0,951.0,97.0,2.5,26.0,1003.0,981.89,709.69
2016,6,18,13,15,948.5,96.5,2.55,26.0,987.5,956.02,694.04
2016,6,18,13,30,946.0,96.0,2.6,26.0,972.0,927.34,676.52
2016,6,18,13,45,940.5,96.0,2.65,26.0,949.0,893.92,655.76
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,858.13,633.28
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.5,819.2,608.13
2016,6,18,14,30,924.0,94.0,2.7,26.0,869.0,778.26,581.4
2016,6,18,14,45,915.5,93.0,2.7,26.0,833.5,733.4,551.69
2016,6,18,15,0,907.0,92.0,2.7,26.0,798.0,687.18,520.12
2016,6,18,15,15,896.5,90.5,2.7,25.5,758.0,638.11,485.14
2016,6,18,15,30,886.0,89.0,2.7,25.0,718.0,588.29,448.52
2016,6,18,15,45,871.0,87.5,2.7,25.0,673.0,535.62,407.79
2016,6,18,16,0,856.0,86.0,2.7,25.0,628.0,483.09,366.0
2016,6,18,16,15,838.0,83.5,2.7,24.5,580.0,428.79,322.32
2016,6,18,16,30,820.0,81.0,2.7,24.0,532.0,372.18,275.57
2016,6,18,16,45,794.5,78.5,2.7,24.0,481.0,317.47,228.73
2016,6,18,17,0,769.0,76.0,2.7,24.0,430.0,265.0,183.13
2016,6,18,17,15,737.0,72.0,2.55,23.5,379.0,212.31,138.15
2016,6,18,17,30,705.0,68.0,2.4,23.0,328.0,163.0,97.47
2016,6,18,17,45,661.0,63.0,2.3,22.5,277.5,112.23,59.77
2016,6,18,18,0,617.0,58.0,2.2,22.0,227.0,69.09,34.72
2016,6,18,18,15,551.5,51.5,1.95,21.0,179.5,35.09,24.92
2016,6,18,18,30,486.0,45.0,1.7,20.0,132.0,32.16,22.22
2016,6,18,18,45,388.0,35.5,1.5,19.0,91.5,26.29,16.73
2016,6,18,19,0,290.0,26.0,1.3,18.0,51.0,20.0,9.52
2016,6,18,19,15,145.0,13.0,1.25,17.5,25.5,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,21.49,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,64.29,24.49
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,119.08,75.64
2016,6,19,5,45,463.5,40.5,1.1,16.5,120.5,169.63,119.08
2016,6,19,6,0,548.0,48.0,1.2,17.0,164.0,229.13,170.33
2016,6,19,6,15,603.0,53.5,1.3,17.5,212.5,284.39,218.84
2016,6,19,6,30,658.0,59.0,1.4,18.0,261.0,344.14,270.03
2016,6,19,6,45,695.5,63.5,1.5,19.0,311.5,400.44,316.72
2016,6,19,7,0,733.0,68.0,1.6,20.0,362.0,459.61,363.92
2016,6,19,7,15,760.5,71.5,1.7,20.5,412.5,514.59,407.05
2016,6,19,7,30,788.0,75.0,1.8,21.0,463.0,570.86,449.76
2016,6,19,7,45,807.5,78.5,1.9,22.0,512.0,622.89,487.1
2016,6,19,8,0,827.0,82.0,2.0,23.0,561.0,671.81,519.93
2016,6,19,8,15,843.0,84.0,1.95,23.5,607.5,719.1,550.13
2016,6,19,8,30,859.0,86.0,1.9,24.0,654.0,765.59,579.05
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.5,808.03,604.99
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,848.81,629.39
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.5,885.2,650.76
2016,6,19,9,30,901.0,95.0,1.7,25.0,816.0,919.46,670.38
2016,6,19,9,45,916.0,92.0,1.6,25.5,851.0,951.21,686.7
2016,6,19,10,0,931.0,89.0,1.5,26.0,886.0,980.69,701.23
2016,6,19,10,15,936.5,89.5,1.4,26.5,913.0,1002.21,710.49
2016,6,19,10,30,942.0,90.0,1.3,27.0,940.0,1020.72,717.79
2016,6,19,10,45,943.5,92.5,1.25,27.5,960.0,1034.23,722.82
2016,6,19,11,0,945.0,95.0,1.2,28.0,980.0,1044.43,725.91
2016,6,19,11,15,947.5,95.0,1.2,28.0,993.5,1049.69,728.49
2016,6,19,11,30,950.0,95.0,1.2,28.0,1007.0,1051.62,729.23
2016,6,19,11,45,947.5,98.0,1.3,28.5,1012.0,1048.25,727.3
2016,6,19,12,0,945.0,101.0,1.4,29.0,1017.0,1041.56,723.44
2016,6,19,12,15,944.5,101.0,1.55,29.0,1016.0,1030.57,719.21
2016,6,19,12,30,944.0,101.0,1.7,29.0,1015.0,1016.39,712.92
2016,6,19,12,45,931.0,108.5,1.9,29.5,1002.5,994.63,701.01
2016,6,19,13,0,918.0,116.0,2.1,30.0,990.0,970.21,687.17
2016,6,19,13,15,915.0,115.0,2.2,29.5,974.5,944.13,673.71
2016,6,19,13,30,912.0,114.0,2.3,29.0,959.0,915.38,658.3
2016,6,19,13,45,912.5,110.0,2.45,29.0,938.0,884.15,640.17
2016,6,19,14,0,913.0,106.0,2.6,29.0,917.0,850.3,619.99
2016,6,19,14,15,906.5,105.0,2.7,29.0,887.5,811.34,595.74
2016,6,19,14,30,900.0,104.0,2.8,29.0,858.0,770.52,569.91
2016,6,19,14,45,894.5,100.5,2.9,29.0,824.0,726.34,541.37
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,680.62,510.57
2016,6,19,15,15,878.5,95.5,3.05,28.5,750.0,632.34,476.56
2016,6,19,15,30,868.0,94.0,3.1,28.0,710.0,583.35,440.92
2016,6,19,15,45,855.0,91.5,3.2,28.0,666.0,531.63,401.43
2016,6,19,16,0,842.0,89.0,3.3,28.0,622.0,479.91,360.69
2016,6,19,16,15,824.0,86.5,3.3,27.5,574.5,423.29,315.63
2016,6,19,16,30,806.0,84.0,3.3,27.0,527.0,370.42,272.01
2016,6,19,16,45,780.0,81.5,3.3,26.5,477.0,316.27,226.46
2016,6,19,17,0,754.0,79.0,3.3,26.0,427.0,264.42,182.09
2016,6,19,17,15,722.5,74.5,3.15,25.0,376.0,212.16,138.01
2016,6,19,17,30,691.0,70.0,3.0,24.0,325.0,163.23,97.98
2016,6,19,17,45,645.0,65.5,2.95,23.5,275.0,113.28,61.0
2016,6,19,18,0,599.0,61.0,2.9,23.0,225.0,71.28,36.67
2016,6,19,18,15,534.0,54.0,2.6,22.0,178.0,37.14,26.57
2016,6,19,18,30,469.0,47.0,2.3,21.0,131.0,33.9,23.6
2016,6,19,18,45,372.0,37.0,2.0,20.5,91.0,27.63,17.74
2016,6,19,19,0,275.0,27.0,1.7,20.0,51.0,20.92,10.17
2016,6,19,19,15,137.5,13.5,1.6,19.5,25.5,10.25,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,22.12,0.0
2016,6,20,5,15,257.0,22.0,1.65,13.5,46.5,66.13,24.8
2016,6,20,5,30,400.0,33.0,1.8,14.0,79.0,123.06,78.6
2016,6,20,5,45,490.0,40.0,2.0,14.5,124.0,175.54,124.19
2016,6,20,6,0,580.0,47.0,2.2,15.0,169.0,237.53,178.31
2016,6,20,6,15,635.0,52.0,2.2,15.5,218.5,293.07,227.95
2016,6,20,6,30,690.0,57.0,2.2,16.0,268.0,354.75,281.55
2016,6,20,6,45,730.0,61.0,2.2,17.0,320.0,413.27,330.63
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,474.86,380.23
2016,6,20,7,15,797.0,68.0,2.25,18.5,424.0,530.77,424.54
2016,6,20,7,30,824.0,71.0,2.3,19.0,476.0,587.87,468.27
2016,6,20,7,45,845.5,73.5,2.4,20.0,526.5,638.9,505.45
2016,6,20,8,0,867.0,76.0,2.5,21.0,577.0,692.65,541.71
2016,6,20,8,15,882.0,78.0,2.5,21.5,624.0,740.87,573.21
2016,6,20,8,30,897.0,80.0,2.5,22.0,671.0,788.11,603.41
2016,6,20,8,45,909.0,81.0,2.55,22.5,715.0,830.59,630.12
2016,6,20,9,0,921.0,82.0,2.6,23.0,759.0,871.39,655.33
2016,6,20,9,15,929.5,83.5,2.6,23.5,797.5,907.76,676.84
2016,6,20,9,30,938.0,85.0,2.6,24.0,836.0,941.79,696.57
2016,6,20,9,45,931.0,94.0,2.65,24.5,865.0,966.98,710.74
2016,6,20,10,0,924.0,103.0,2.7,25.0,894.0,988.69,722.68
2016,6,20,10,15,929.0,104.0,2.7,25.5,920.5,1010.1,733.98
2016,6,20,10,30,934.0,105.0,2.7,26.0,947.0,1028.49,743.31
2016,6,20,10,45,937.0,106.0,2.75,26.5,967.0,1041.77,749.92
2016,6,20,11,0,940.0,107.0,2.8,27.0,987.0,1051.81,754.58
2016,6,20,11,15,942.0,107.5,2.8,27.0,1000.5,1057.04,757.32
2016,6,20,11,30,944.0,108.0,2.8,27.0,1014.0,1058.93,758.1
2016,6,20,11,45,945.5,107.5,2.85,27.5,1020.0,1055.98,754.95
2016,6,20,12,0,947.0,107.0,2.9,28.0,1026.0,1049.72,749.86
2016,6,20,12,15,946.5,107.0,2.95,28.0,1024.5,1038.71,743.38
2016,6,20,12,30,946.0,107.0,3.0,28.0,1023.0,1024.52,734.98
2016,6,20,12,45,949.5,103.5,3.15,28.5,1015.5,1007.53,724.21
2016,6,20,13,0,953.0,100.0,3.3,29.0,1008.0,987.34,711.37
2016,6,20,13,15,950.0,99.5,3.4,28.5,992.5,961.03,696.97
2016,6,20,13,30,947.0,99.0,3.5,28.0,977.0,931.94,680.6
2016,6,20,13,45,943.0,98.5,3.6,28.0,954.5,899.33,660.36
2016,6,20,14,0,939.0,98.0,3.7,28.0,932.0,864.27,638.3
2016,6,20,14,15,933.5,97.0,3.75,27.5,903.0,825.24,614.3
2016,6,20,14,30,928.0,96.0,3.8,27.0,874.0,784.21,588.57
2016,6,20,14,45,918.5,95.5,3.85,27.0,839.0,739.0,558.41
2016,6,20,15,0,909.0,95.0,3.9,27.0,804.0,692.49,526.37
2016,6,20,15,15,899.0,93.5,3.9,26.5,763.5,643.66,491.17
2016,6,20,15,30,889.0,92.0,3.9,26.0,723.0,594.02,454.31
2016,6,20,15,45,875.0,90.0,3.9,25.5,678.5,541.26,413.98
2016,6,20,16,0,861.0,88.0,3.9,25.0,634.0,488.54,372.37
2016,6,20,16,15,587.5,152.5,3.8,24.5,512.0,382.5,290.38
2016,6,20,16,30,314.0,217.0,3.7,24.0,390.0,309.55,235.03
2016,6,20,16,45,203.0,203.0,3.6,23.5,311.0,246.73,187.32
2016,6,20,17,0,92.0,189.0,3.5,23.0,232.0,195.61,149.64
2016,6,20,17,15,57.0,160.5,3.35,22.0,186.0,157.15,120.58
2016,6,20,17,30,22.0,132.0,3.2,21.0,140.0,126.03,97.38
2016,6,20,17,45,16.0,113.0,3.05,20.5,118.5,106.2,81.8
2016,6,20,18,0,10.0,94.0,2.9,20.0,97.0,87.17,66.65
2016,6,20,18,15,5.0,75.5,2.6,19.0,77.0,69.52,55.11
2016,6,20,18,30,0.0,57.0,2.3,18.0,57.0,53.07,40.54
2016,6,20,18,45,0.0,39.5,2.0,17.5,39.5,37.31,26.26
2016,6,20,19,0,0.0,22.0,1.7,17.0,22.0,21.24,10.66
2016,6,20,19,15,0.0,11.0,1.7,16.5,11.0,10.61,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,20.26,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.0,62.15,22.51
2016,6,21,5,30,369.0,33.0,1.9,15.0,75.0,116.44,74.08
2016,6,21,5,45,463.0,40.0,2.05,15.5,119.5,168.22,118.56
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,229.95,171.96
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,285.78,221.52
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,346.18,273.84
2016,6,21,6,45,711.5,61.0,2.2,18.0,313.5,404.11,322.29
2016,6,21,7,0,755.0,64.0,2.2,19.0,365.0,465.46,371.62
2016,6,21,7,15,782.0,67.0,2.2,19.5,416.0,520.63,415.13
2016,6,21,7,30,809.0,70.0,2.2,20.0,467.0,577.04,458.04
2016,6,21,7,45,831.0,72.0,2.25,21.0,517.0,627.19,494.28
2016,6,21,8,0,853.0,74.0,2.3,22.0,567.0,680.13,529.66
2016,6,21,8,15,868.0,76.5,2.3,22.5,613.5,728.36,561.07
2016,6,21,8,30,883.0,79.0,2.3,23.0,660.0,775.65,591.2
2016,6,21,8,45,894.5,80.5,2.35,23.5,703.0,817.8,617.59
2016,6,21,9,0,906.0,82.0,2.4,24.0,746.0,858.28,642.51
2016,6,21,9,15,914.5,83.5,2.4,24.5,784.5,894.23,663.66
2016,6,21,9,30,923.0,85.0,2.4,25.0,823.0,927.9,683.08
2016,6,21,9,45,924.5,89.0,2.45,26.0,854.0,955.29,697.3
2016,6,21,10,0,926.0,93.0,2.5,27.0,885.0,979.71,709.5
2016,6,21,10,15,931.0,94.0,2.5,27.5,912.0,1001.26,720.74
2016,6,21,10,30,936.0,95.0,2.5,28.0,939.0,1019.79,730.06
