Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,937.5,96.5,2.5,28.5,958.5,1032.24,735.59
2016,6,21,11,0,939.0,98.0,2.5,29.0,978.0,1041.43,739.17
2016,6,21,11,15,941.5,98.5,2.5,29.5,991.5,1047.26,740.77
2016,6,21,11,30,944.0,99.0,2.5,30.0,1005.0,1049.76,740.44
2016,6,21,11,45,943.5,100.0,2.55,30.5,1010.5,1046.45,737.14
2016,6,21,12,0,943.0,101.0,2.6,31.0,1016.0,1039.82,731.95
2016,6,21,12,15,943.0,101.0,2.65,31.0,1015.0,1029.44,726.01
2016,6,21,12,30,943.0,101.0,2.7,31.0,1014.0,1015.85,718.16
2016,6,21,12,45,937.0,103.5,2.8,31.0,1004.0,995.9,706.8
2016,6,21,13,0,931.0,106.0,2.9,31.0,994.0,973.08,693.61
2016,6,21,13,15,928.0,105.5,2.95,31.0,978.0,947.31,678.09
2016,6,21,13,30,925.0,105.0,3.0,31.0,962.0,918.82,660.75
2016,6,21,13,45,920.5,104.0,3.15,31.0,939.5,885.96,641.11
2016,6,21,14,0,916.0,103.0,3.3,31.0,917.0,850.74,619.65
2016,6,21,14,15,909.5,101.5,3.4,30.5,888.0,811.28,595.98
2016,6,21,14,30,903.0,100.0,3.5,30.0,859.0,769.93,570.63
2016,6,21,14,45,895.0,98.5,3.6,30.0,824.0,725.84,541.81
2016,6,21,15,0,887.0,97.0,3.7,30.0,789.0,680.39,510.94
2016,6,21,15,15,876.5,95.5,3.75,29.5,749.5,632.23,476.8
2016,6,21,15,30,866.0,94.0,3.8,29.0,710.0,583.36,441.07
2016,6,21,15,45,852.5,91.5,3.9,28.5,665.5,531.5,402.09
2016,6,21,16,0,839.0,89.0,4.0,28.0,621.0,479.67,361.79
2016,6,21,16,15,821.5,86.5,3.95,27.0,574.0,423.42,317.34
2016,6,21,16,30,804.0,84.0,3.9,26.0,527.0,370.86,274.17
2016,6,21,16,45,781.5,80.5,3.9,25.5,477.5,316.98,228.44
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,265.04,183.57
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,213.03,139.34
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,164.28,99.1
2016,6,21,17,45,654.0,64.0,3.6,22.0,277.5,113.89,61.44
2016,6,21,18,0,611.0,59.0,3.5,21.0,228.0,71.06,36.13
2016,6,21,18,15,547.5,52.5,3.35,20.0,180.5,35.82,25.66
2016,6,21,18,30,484.0,46.0,3.2,19.0,133.0,32.94,22.99
2016,6,21,18,45,384.5,37.0,3.05,18.0,92.5,27.56,17.91
2016,6,21,19,0,285.0,28.0,2.9,17.0,52.0,21.83,11.16
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.0,10.67,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,109.0,11.0,3.5,13.0,13.0,21.45,0.0
2016,6,22,5,15,253.5,21.5,3.6,13.5,45.5,64.47,22.56
2016,6,22,5,30,398.0,32.0,3.7,14.0,78.0,120.93,76.83
2016,6,22,5,45,481.0,40.0,3.85,14.5,122.0,172.42,122.07
2016,6,22,6,0,564.0,48.0,4.0,15.0,166.0,232.73,175.26
2016,6,22,6,15,620.0,53.5,4.0,15.0,215.0,289.09,226.39
2016,6,22,6,30,676.0,59.0,4.0,15.0,264.0,350.02,280.63
2016,6,22,6,45,713.5,63.5,4.0,15.5,315.5,407.2,330.24
2016,6,22,7,0,751.0,68.0,4.0,16.0,367.0,467.23,380.56
2016,6,22,7,15,779.0,71.0,4.0,16.5,418.0,522.82,425.79
2016,6,22,7,30,807.0,74.0,4.0,17.0,469.0,579.71,470.58
2016,6,22,7,45,829.5,76.5,4.0,17.5,519.5,630.63,509.48
2016,6,22,8,0,852.0,79.0,4.0,18.0,570.0,684.41,547.94
2016,6,22,8,15,867.5,81.0,4.0,18.5,617.0,732.42,580.59
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,779.54,612.01
2016,6,22,8,45,897.0,84.0,4.05,19.5,708.0,823.2,640.61
2016,6,22,9,0,911.0,85.0,4.1,20.0,752.0,865.35,667.76
2016,6,22,9,15,920.0,86.5,4.1,20.0,791.0,901.91,691.74
2016,6,22,9,30,929.0,88.0,4.1,20.0,830.0,936.2,714.01
2016,6,22,9,45,937.0,88.5,4.1,20.5,863.5,966.03,731.7
2016,6,22,10,0,945.0,89.0,4.1,21.0,897.0,993.19,747.46
2016,6,22,10,15,950.0,90.0,4.05,21.0,924.0,1015.14,760.79
2016,6,22,10,30,955.0,91.0,4.0,21.0,951.0,1034.01,772.09
2016,6,22,10,45,959.0,91.0,4.0,21.5,972.0,1047.65,778.8
2016,6,22,11,0,963.0,91.0,4.0,22.0,993.0,1058.01,783.44
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.5,1064.03,786.83
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,1066.64,788.13
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.5,1063.82,784.47
2016,6,22,12,0,970.0,92.0,4.0,23.0,1033.0,1057.6,778.74
2016,6,22,12,15,970.0,92.0,4.0,23.0,1032.0,1047.04,771.8
2016,6,22,12,30,970.0,92.0,4.0,23.0,1031.0,1033.19,762.82
2016,6,22,12,45,960.0,97.5,4.0,23.0,1020.0,1012.06,749.11
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,988.09,733.58
2016,6,22,13,15,947.5,102.5,4.0,22.5,993.5,962.37,718.3
2016,6,22,13,30,945.0,102.0,4.0,22.0,978.0,933.85,701.03
2016,6,22,13,45,939.5,101.5,4.0,22.0,955.0,900.08,678.74
2016,6,22,14,0,934.0,101.0,4.0,22.0,932.0,863.95,654.73
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.5,824.76,629.63
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,783.6,602.84
2016,6,22,14,45,913.0,98.0,4.0,21.0,838.0,738.54,571.78
2016,6,22,15,0,904.0,97.0,4.0,21.0,803.0,692.15,538.81
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.5,642.78,502.34
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,592.66,464.23
2016,6,22,15,45,869.5,91.0,4.0,20.0,677.5,540.45,422.53
2016,6,22,16,0,856.0,89.0,4.0,20.0,633.0,488.25,379.67
2016,6,22,16,15,838.0,86.5,4.0,19.5,584.5,433.92,334.67
2016,6,22,16,30,820.0,84.0,4.0,19.0,536.0,377.31,286.61
2016,6,22,16,45,796.5,80.5,4.0,18.5,485.5,322.26,238.66
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,269.24,191.66
2016,6,22,17,15,741.5,73.0,3.95,17.5,383.5,216.35,145.18
2016,6,22,17,30,710.0,69.0,3.9,17.0,332.0,166.77,103.0
2016,6,22,17,45,663.5,64.5,3.85,16.5,281.0,115.71,63.91
2016,6,22,18,0,617.0,60.0,3.8,16.0,230.0,72.59,37.87
2016,6,22,18,15,552.0,53.5,3.7,15.5,182.5,36.63,26.9
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,33.8,24.17
2016,6,22,18,45,380.5,38.0,3.5,14.5,94.0,28.47,19.0
2016,6,22,19,0,274.0,29.0,3.4,14.0,53.0,22.79,12.14
2016,6,22,19,15,137.0,14.5,3.35,13.5,26.5,11.12,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,10.0,3.1,12.0,13.0,20.38,0.0
2016,6,23,5,15,253.5,21.0,3.2,12.5,45.0,63.62,21.36
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,120.57,76.68
2016,6,23,5,45,489.0,38.5,3.45,13.5,121.5,172.4,122.11
2016,6,23,6,0,580.0,45.0,3.6,14.0,166.0,232.99,175.55
2016,6,23,6,15,635.0,50.5,3.65,14.5,215.5,289.87,226.97
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,351.98,281.81
2016,6,23,6,45,731.0,59.0,3.75,15.5,317.0,409.8,331.99
2016,6,23,7,0,772.0,62.0,3.8,16.0,369.0,470.79,383.15
2016,6,23,7,15,799.0,65.0,3.75,16.5,420.5,526.78,428.59
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,581.43,471.51
2016,6,23,7,45,848.0,70.0,3.7,18.0,523.0,634.96,511.28
2016,6,23,8,0,870.0,72.0,3.7,19.0,574.0,688.66,548.07
2016,6,23,8,15,885.0,74.5,3.65,19.5,621.5,737.64,580.91
2016,6,23,8,30,900.0,77.0,3.6,20.0,669.0,785.64,612.39
2016,6,23,8,45,912.5,78.0,3.6,20.5,713.0,828.74,640.01
2016,6,23,9,0,925.0,79.0,3.6,21.0,757.0,870.19,666.07
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.5,906.81,688.43
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,941.09,708.96
2016,6,23,9,45,944.0,86.0,3.6,22.5,866.5,969.52,725.34
2016,6,23,10,0,946.0,90.0,3.6,23.0,899.0,994.93,739.64
2016,6,23,10,15,950.0,90.5,3.6,23.0,925.0,1015.44,752.1
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,1032.85,762.58
2016,6,23,10,45,956.0,92.5,3.65,23.5,970.5,1046.12,769.31
2016,6,23,11,0,958.0,94.0,3.7,24.0,990.0,1056.06,773.96
2016,6,23,11,15,958.5,94.0,3.75,24.0,1002.0,1059.57,776.05
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,1059.7,776.09
2016,6,23,11,45,959.0,94.5,3.9,24.5,1019.0,1056.45,772.92
2016,6,23,12,0,959.0,95.0,4.0,25.0,1024.0,1049.85,767.67
2016,6,23,12,15,957.5,94.5,4.05,25.0,1021.5,1037.45,759.9
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,1021.84,750.14
2016,6,23,12,45,952.5,94.5,4.2,25.5,1009.5,1002.18,736.61
2016,6,23,13,0,949.0,95.0,4.3,26.0,1000.0,979.54,721.15
2016,6,23,13,15,946.0,94.0,4.35,25.5,984.0,952.98,705.63
2016,6,23,13,30,943.0,93.0,4.4,25.0,968.0,923.64,688.12
2016,6,23,13,45,938.5,92.0,4.45,25.0,945.0,890.37,666.46
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,854.68,643.02
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.5,815.95,618.36
2016,6,23,14,30,923.0,89.0,4.5,24.0,865.0,775.22,591.98
2016,6,23,14,45,918.0,86.5,4.55,24.0,831.0,731.58,562.29
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,686.28,530.91
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,637.37,494.88
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,587.66,457.17
2016,6,23,15,45,883.5,78.0,4.65,22.5,673.5,536.21,417.13
2016,6,23,16,0,874.0,75.0,4.7,22.0,630.0,484.38,375.41
2016,6,23,16,15,857.0,73.0,4.65,21.5,582.0,430.13,330.27
2016,6,23,16,30,840.0,71.0,4.6,21.0,534.0,376.67,284.48
2016,6,23,16,45,818.5,68.0,4.55,21.0,484.0,321.92,236.2
2016,6,23,17,0,797.0,65.0,4.5,21.0,434.0,268.9,188.83
2016,6,23,17,15,767.0,61.5,4.35,20.0,383.0,211.9,139.44
2016,6,23,17,30,737.0,58.0,4.2,19.0,332.0,161.62,96.91
2016,6,23,17,45,692.5,54.5,4.1,18.5,281.5,113.15,60.04
2016,6,23,18,0,648.0,51.0,4.0,18.0,231.0,69.68,34.09
2016,6,23,18,15,586.5,45.5,3.8,17.5,183.5,32.86,23.35
2016,6,23,18,30,525.0,40.0,3.6,17.0,136.0,27.72,18.65
2016,6,23,18,45,420.5,33.0,3.45,16.5,94.5,23.9,14.9
2016,6,23,19,0,316.0,26.0,3.3,16.0,53.0,19.85,9.78
2016,6,23,19,15,158.0,13.0,3.25,15.5,26.5,9.72,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,20.08,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,62.75,19.84
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,119.54,75.31
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.0,171.06,120.48
2016,6,24,6,0,571.0,46.0,3.2,15.0,164.0,231.67,173.77
2016,6,24,6,15,627.5,51.5,3.15,15.5,214.0,287.67,224.06
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,349.99,278.58
2016,6,24,6,45,419.5,107.5,3.1,16.5,242.0,316.07,255.25
2016,6,24,7,0,155.0,158.0,3.1,17.0,220.0,245.9,198.6
2016,6,24,7,15,485.0,115.5,3.05,17.5,345.0,403.04,327.59
2016,6,24,7,30,815.0,73.0,3.0,18.0,470.0,582.27,468.92
2016,6,24,7,45,834.5,76.0,2.95,18.5,520.5,632.19,505.47
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,684.68,542.08
2016,6,24,8,15,870.0,81.5,2.85,19.5,619.0,733.74,574.56
2016,6,24,8,30,886.0,84.0,2.8,20.0,667.0,781.94,605.72
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.5,825.38,633.19
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,867.12,659.06
2016,6,24,9,15,918.5,90.5,2.8,21.5,793.0,904.12,681.33
2016,6,24,9,30,928.0,92.0,2.8,22.0,832.0,938.88,701.84
2016,6,24,9,45,935.5,93.0,2.85,22.5,866.0,968.83,719.36
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,996.08,735.02
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.5,1018.06,746.76
2016,6,24,10,30,953.0,96.0,2.9,24.0,955.0,1036.96,756.52
2016,6,24,10,45,956.0,97.0,2.95,24.5,975.0,1050.7,763.46
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1061.14,768.38
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,1066.69,771.81
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,1068.85,773.22
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,1065.6,769.8
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,1058.97,764.37
2016,6,24,12,15,962.5,100.0,3.3,26.0,1033.0,1048.03,758.22
2016,6,24,12,30,962.0,100.0,3.4,26.0,1032.0,1033.83,750.04
2016,6,24,12,45,952.5,105.0,3.5,26.5,1020.5,1012.83,736.02
2016,6,24,13,0,943.0,110.0,3.6,27.0,1009.0,989.0,720.2
2016,6,24,13,15,940.0,109.0,3.7,27.0,993.0,962.54,704.06
2016,6,24,13,30,937.0,108.0,3.8,27.0,977.0,933.33,685.99
2016,6,24,13,45,932.5,107.0,3.9,27.0,954.0,900.2,665.17
2016,6,24,14,0,928.0,106.0,4.0,27.0,931.0,864.66,642.54
2016,6,24,14,15,921.5,105.0,4.0,27.0,902.0,825.31,616.65
2016,6,24,14,30,915.0,104.0,4.0,27.0,873.0,784.04,589.23
2016,6,24,14,45,906.5,102.5,4.05,27.0,837.5,739.15,559.19
2016,6,24,15,0,898.0,101.0,4.1,27.0,802.0,692.9,527.12
2016,6,24,15,15,887.0,99.5,4.1,26.5,762.0,643.96,491.81
2016,6,24,15,30,876.0,98.0,4.1,26.0,722.0,594.31,454.94
2016,6,24,15,45,861.5,96.0,4.1,26.0,677.0,541.89,414.05
2016,6,24,16,0,847.0,94.0,4.1,26.0,632.0,489.56,372.13
2016,6,24,16,15,829.0,91.0,4.05,25.5,584.0,432.25,325.98
2016,6,24,16,30,811.0,88.0,4.0,25.0,536.0,378.61,281.26
2016,6,24,16,45,786.5,85.0,3.95,24.5,485.5,324.12,234.92
2016,6,24,17,0,762.0,82.0,3.9,24.0,435.0,271.78,189.62
2016,6,24,17,15,729.5,77.5,3.75,23.0,384.0,218.75,144.49
2016,6,24,17,30,697.0,73.0,3.6,22.0,333.0,166.21,101.08
2016,6,24,17,45,651.5,68.0,3.45,21.0,282.0,118.18,65.18
2016,6,24,18,0,606.0,63.0,3.3,20.0,231.0,75.25,39.51
2016,6,24,18,15,539.0,56.0,3.0,19.0,183.0,38.7,28.31
2016,6,24,18,30,472.0,49.0,2.7,18.0,135.0,35.55,25.38
2016,6,24,18,45,370.0,39.0,2.45,17.5,94.0,29.36,19.51
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,22.74,12.0
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,11.09,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.3,13.0,11.0,16.95,0.0
2016,6,25,5,15,216.5,21.5,1.5,13.5,42.0,58.0,17.36
2016,6,25,5,30,358.0,33.0,1.7,14.0,73.0,112.87,71.35
2016,6,25,5,45,451.0,41.0,1.9,15.0,117.0,164.57,115.73
2016,6,25,6,0,544.0,49.0,2.1,16.0,161.0,226.16,168.69
2016,6,25,6,15,602.0,55.0,2.05,16.5,210.5,282.64,218.6
2016,6,25,6,30,660.0,61.0,2.0,17.0,260.0,344.73,272.08
2016,6,25,6,45,702.0,65.0,2.0,18.0,312.0,401.7,319.7
2016,6,25,7,0,744.0,69.0,2.0,19.0,364.0,462.91,368.8
2016,6,25,7,15,773.0,72.5,2.05,19.5,415.5,519.28,413.28
2016,6,25,7,30,802.0,76.0,2.1,20.0,467.0,577.08,457.35
2016,6,25,7,45,825.0,78.5,2.15,21.0,518.0,631.0,496.19
2016,6,25,8,0,848.0,81.0,2.2,22.0,569.0,682.12,530.63
2016,6,25,8,15,864.0,83.5,2.3,22.5,616.5,730.96,563.01
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,778.95,594.27
2016,6,25,8,45,893.5,88.0,2.5,24.0,708.5,823.27,621.31
2016,6,25,9,0,907.0,90.0,2.6,25.0,753.0,866.06,646.84
2016,6,25,9,15,917.0,91.5,2.65,25.5,792.0,903.47,669.29
2016,6,25,9,30,927.0,93.0,2.7,26.0,831.0,938.68,690.08
2016,6,25,9,45,930.0,96.5,2.75,27.0,864.0,967.15,704.9
2016,6,25,10,0,933.0,100.0,2.8,28.0,897.0,992.7,717.73
2016,6,25,10,15,938.5,101.0,2.85,28.5,924.5,1015.0,729.85
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,1034.27,740.06
2016,6,25,10,45,948.0,103.0,2.95,29.5,973.0,1048.91,747.39
2016,6,25,11,0,952.0,104.0,3.0,30.0,994.0,1060.29,752.76
2016,6,25,11,15,954.5,104.5,3.05,30.0,1008.0,1066.32,756.41
2016,6,25,11,30,957.0,105.0,3.1,30.0,1022.0,1068.98,758.1
2016,6,25,11,45,957.5,105.5,3.15,30.5,1028.5,1066.25,755.03
2016,6,25,12,0,958.0,106.0,3.2,31.0,1035.0,1060.17,750.0
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.5,1049.28,743.6
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,1035.15,735.26
2016,6,25,12,45,957.0,105.0,3.4,31.0,1024.0,1017.33,725.03
2016,6,25,13,0,957.0,104.0,3.5,31.0,1016.0,996.39,712.8
2016,6,25,13,15,954.0,103.0,3.55,30.5,1000.5,969.67,697.9
2016,6,25,13,30,951.0,102.0,3.6,30.0,985.0,940.14,681.07
2016,6,25,13,45,946.0,101.5,3.7,30.0,962.0,906.71,660.46
2016,6,25,14,0,941.0,101.0,3.8,30.0,939.0,870.86,638.05
2016,6,25,14,15,935.0,100.0,3.85,29.5,909.5,831.49,614.04
2016,6,25,14,30,929.0,99.0,3.9,29.0,880.0,790.12,588.32
2016,6,25,14,45,921.0,97.5,3.95,29.0,844.5,745.06,558.51
2016,6,25,15,0,913.0,96.0,4.0,29.0,809.0,698.57,526.85
2016,6,25,15,15,902.5,94.0,3.95,28.5,768.5,648.83,491.21
2016,6,25,15,30,892.0,92.0,3.9,28.0,728.0,598.32,453.98
2016,6,25,15,45,878.5,90.0,3.9,28.0,683.0,545.69,413.33
2016,6,25,16,0,865.0,88.0,3.9,28.0,638.0,493.04,371.53
2016,6,25,16,15,847.0,85.5,3.85,27.5,590.0,438.24,327.56
2016,6,25,16,30,829.0,83.0,3.8,27.0,542.0,381.15,280.62
2016,6,25,16,45,806.5,79.5,3.75,26.5,491.0,325.9,233.97
2016,6,25,17,0,784.0,76.0,3.7,26.0,440.0,272.56,188.09
2016,6,25,17,15,752.5,72.5,3.5,25.0,388.5,219.45,143.04
2016,6,25,17,30,721.0,69.0,3.3,24.0,337.0,169.64,102.0
2016,6,25,17,45,678.0,64.0,3.15,23.0,286.0,120.79,65.64
2016,6,25,18,0,635.0,59.0,3.0,22.0,235.0,73.59,36.86
2016,6,25,18,15,570.5,52.5,2.7,21.0,186.5,35.75,25.49
2016,6,25,18,30,506.0,46.0,2.4,20.0,138.0,32.86,22.84
2016,6,25,18,45,405.0,37.0,2.15,19.0,96.5,27.49,17.79
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,21.75,11.2
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,10.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.5,4.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,81.0,9.0,2.0,13.0,11.0,16.46,0.0
2016,6,26,5,15,219.0,20.5,2.1,13.5,41.5,57.0,15.64
2016,6,26,5,30,357.0,32.0,2.2,14.0,72.0,111.28,69.98
2016,6,26,5,45,446.5,40.0,2.3,15.0,115.0,161.92,113.7
2016,6,26,6,0,536.0,48.0,2.4,16.0,158.0,222.11,165.63
2016,6,26,6,15,593.0,54.0,2.3,16.5,206.5,277.75,214.95
2016,6,26,6,30,650.0,60.0,2.2,17.0,255.0,338.91,267.8
2016,6,26,6,45,690.5,64.0,2.15,17.5,306.0,394.69,315.16
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,454.53,364.05
2016,6,26,7,15,759.5,71.5,2.1,19.0,408.0,509.99,407.23
2016,6,26,7,30,788.0,75.0,2.1,20.0,459.0,566.86,449.77
2016,6,26,7,45,810.0,77.5,2.1,21.0,508.5,619.51,487.56
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,669.32,520.96
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,717.53,552.38
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,764.95,582.58
2016,6,26,8,45,877.0,87.0,2.15,23.5,695.0,808.32,609.81
2016,6,26,9,0,890.0,89.0,2.2,24.0,738.0,850.18,635.63
2016,6,26,9,15,899.0,90.5,2.2,24.5,776.5,886.25,656.8
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,920.11,676.29
2016,6,26,9,45,917.0,92.0,2.25,26.0,849.0,949.98,692.11
2016,6,26,10,0,926.0,92.0,2.3,27.0,883.0,977.29,706.13
2016,6,26,10,15,931.0,93.0,2.35,27.5,909.5,999.07,717.95
2016,6,26,10,30,936.0,94.0,2.4,28.0,936.0,1017.84,727.9
2016,6,26,10,45,938.5,95.5,2.45,28.5,956.5,1031.53,734.71
2016,6,26,11,0,941.0,97.0,2.5,29.0,977.0,1041.96,739.58
2016,6,26,11,15,943.0,97.5,2.55,29.0,990.0,1047.55,743.01
2016,6,26,11,30,945.0,98.0,2.6,29.0,1003.0,1049.8,744.51
2016,6,26,11,45,944.5,98.5,2.65,29.5,1008.5,1046.2,741.01
2016,6,26,12,0,944.0,99.0,2.7,30.0,1014.0,1039.3,735.59
2016,6,26,12,15,943.0,99.0,2.75,30.0,1012.5,1028.15,729.11
2016,6,26,12,30,942.0,99.0,2.8,30.0,1011.0,1013.82,720.71
2016,6,26,12,45,927.0,107.0,2.9,30.5,998.0,990.97,705.97
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,965.52,689.61
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,939.87,674.44
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,911.57,657.43
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,878.56,635.91
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,843.3,612.78
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,804.29,589.39
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,763.48,564.37
2016,6,26,14,45,870.5,108.0,3.7,31.0,814.5,719.77,535.81
2016,6,26,15,0,861.0,107.0,3.8,31.0,780.0,674.85,505.04
2016,6,26,15,15,849.5,105.0,3.85,30.5,740.0,626.75,471.08
2016,6,26,15,30,838.0,103.0,3.9,30.0,700.0,578.07,435.65
2016,6,26,15,45,822.5,100.5,3.95,29.5,656.0,524.13,395.32
2016,6,26,16,0,807.0,98.0,4.0,29.0,612.0,472.48,355.34
2016,6,26,16,15,788.0,95.0,3.95,28.0,565.0,419.42,313.56
2016,6,26,16,30,769.0,92.0,3.9,27.0,518.0,367.5,271.28
2016,6,26,16,45,744.0,88.5,3.9,26.5,469.0,314.57,226.75
2016,6,26,17,0,719.0,85.0,3.9,26.0,420.0,263.86,183.35
2016,6,26,17,15,686.5,80.5,3.75,25.0,370.0,210.24,138.3
2016,6,26,17,30,654.0,76.0,3.6,24.0,320.0,162.66,99.26
2016,6,26,17,45,609.5,70.5,3.45,23.5,271.0,116.54,64.85
2016,6,26,18,0,565.0,65.0,3.3,23.0,222.0,75.42,40.15
2016,6,26,18,15,501.0,57.5,3.1,22.0,175.5,39.94,29.0
2016,6,26,18,30,437.0,50.0,2.9,21.0,129.0,36.41,25.78
2016,6,26,18,45,343.0,39.5,2.7,20.0,90.0,29.8,19.66
2016,6,26,19,0,249.0,29.0,2.5,19.0,51.0,22.71,11.88
2016,6,26,19,15,124.5,14.5,2.5,18.5,25.5,11.08,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.0,15.5,1.7,14.5,35.5,45.66,10.19
2016,6,27,5,30,360.0,31.0,1.7,15.0,71.0,110.45,68.73
2016,6,27,5,45,446.5,39.0,1.75,15.5,113.5,160.39,111.99
2016,6,27,6,0,533.0,47.0,1.8,16.0,156.0,219.57,163.23
2016,6,27,6,15,589.0,53.0,1.75,16.5,204.0,274.64,211.92
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,334.3,263.37
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.5,390.3,310.15
2016,6,27,7,0,722.0,68.0,1.7,19.0,353.0,449.3,357.47
2016,6,27,7,15,750.5,71.5,1.7,19.5,403.5,504.32,400.67
2016,6,27,7,30,779.0,75.0,1.7,20.0,454.0,560.78,443.41
2016,6,27,7,45,800.0,78.5,1.7,21.0,503.0,613.5,480.97
2016,6,27,8,0,821.0,82.0,1.7,22.0,552.0,666.39,516.45
2016,6,27,8,15,837.0,84.5,1.8,23.0,598.5,711.08,544.76
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,758.09,574.17
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,800.29,600.09
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,840.94,624.58
2016,6,27,9,15,887.0,93.0,2.3,26.5,770.0,878.05,647.22
2016,6,27,9,30,897.0,95.0,2.4,27.0,809.0,913.06,668.29
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.5,938.27,681.49
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,960.25,692.58
2016,6,27,10,15,893.5,112.5,2.65,29.5,895.5,983.25,705.25
2016,6,27,10,30,900.0,114.0,2.7,30.0,923.0,1003.39,716.07
2016,6,27,10,45,903.5,115.0,2.8,31.0,943.5,1017.07,721.83
2016,6,27,11,0,907.0,116.0,2.9,32.0,964.0,1027.63,725.71
2016,6,27,11,15,910.0,116.5,2.9,32.0,978.0,1033.99,729.13
2016,6,27,11,30,913.0,117.0,2.9,32.0,992.0,1037.13,730.68
2016,6,27,11,45,914.5,117.5,2.95,32.5,998.5,1035.54,728.36
2016,6,27,12,0,916.0,118.0,3.0,33.0,1005.0,1030.73,724.18
2016,6,27,12,15,916.0,118.0,3.05,33.0,1004.5,1020.76,718.38
2016,6,27,12,30,916.0,118.0,3.1,33.0,1004.0,1007.68,710.73
2016,6,27,12,45,917.5,115.5,3.2,33.0,997.0,990.51,700.96
2016,6,27,13,0,919.0,113.0,3.3,33.0,990.0,970.31,689.26
2016,6,27,13,15,916.5,112.5,3.4,33.0,975.0,945.44,674.54
2016,6,27,13,30,914.0,112.0,3.5,33.0,960.0,917.84,657.99
2016,6,27,13,45,910.5,110.5,3.6,33.0,938.0,885.82,638.43
2016,6,27,14,0,907.0,109.0,3.7,33.0,916.0,851.39,617.12
2016,6,27,14,15,900.5,108.0,3.75,32.5,887.5,812.83,593.82
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,772.39,568.91
2016,6,27,14,45,887.0,105.0,3.85,32.0,825.0,728.95,540.46
2016,6,27,15,0,880.0,103.0,3.9,32.0,791.0,684.07,509.92
2016,6,27,15,15,869.0,101.0,3.9,31.5,751.0,635.46,475.62
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,586.18,439.82
2016,6,27,15,45,846.0,96.0,3.95,31.0,667.5,535.01,400.83
2016,6,27,16,0,834.0,93.0,4.0,31.0,624.0,483.71,360.62
2016,6,27,16,15,815.5,90.0,3.95,30.0,576.5,426.82,316.38
2016,6,27,16,30,797.0,87.0,3.9,29.0,529.0,373.66,273.43
2016,6,27,16,45,775.5,83.0,3.85,28.5,479.5,319.91,228.39
2016,6,27,17,0,754.0,79.0,3.8,28.0,430.0,267.99,184.08
2016,6,27,17,15,722.5,75.0,3.65,27.0,379.5,215.98,140.39
2016,6,27,17,30,691.0,71.0,3.5,26.0,329.0,167.29,100.61
2016,6,27,17,45,649.5,65.5,3.35,25.0,279.0,116.66,62.89
2016,6,27,18,0,608.0,60.0,3.2,24.0,229.0,73.52,37.12
2016,6,27,18,15,544.5,53.5,2.9,23.0,181.5,36.55,25.95
2016,6,27,18,30,481.0,47.0,2.6,22.0,134.0,33.72,23.36
2016,6,27,18,45,385.0,37.5,2.3,21.0,93.5,27.93,17.99
2016,6,27,19,0,289.0,28.0,2.0,20.0,53.0,21.74,11.08
2016,6,27,19,15,144.5,14.0,2.0,19.5,26.5,10.62,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,17.0,2.2,14.5,33.0,42.22,8.27
2016,6,28,5,30,293.0,34.0,2.2,15.0,66.0,100.0,62.83
2016,6,28,5,45,382.5,43.5,2.25,15.5,107.5,148.72,104.56
2016,6,28,6,0,472.0,53.0,2.3,16.0,149.0,207.01,154.63
2016,6,28,6,15,531.0,60.0,2.25,16.5,196.0,261.08,202.26
2016,6,28,6,30,590.0,67.0,2.2,17.0,243.0,320.92,253.83
2016,6,28,6,45,634.0,72.0,2.15,18.0,293.0,377.18,300.85
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,437.07,349.0
2016,6,28,7,15,709.0,81.0,2.05,19.5,393.5,490.91,391.46
2016,6,28,7,30,740.0,85.0,2.0,20.0,444.0,547.54,434.51
2016,6,28,7,45,764.5,88.0,2.0,21.0,493.0,600.29,472.49
2016,6,28,8,0,789.0,91.0,2.0,22.0,542.0,653.57,509.24
2016,6,28,8,15,806.5,94.0,2.0,22.5,589.0,701.95,540.88
2016,6,28,8,30,824.0,97.0,2.0,23.0,636.0,749.72,571.45
2016,6,28,8,45,838.5,99.0,2.05,23.5,679.0,789.2,596.1
2016,6,28,9,0,853.0,101.0,2.1,24.0,722.0,831.07,622.1
2016,6,28,9,15,863.5,102.5,2.1,24.5,761.0,867.35,643.53
2016,6,28,9,30,874.0,104.0,2.1,25.0,800.0,901.62,663.39
2016,6,28,9,45,885.0,104.0,2.15,26.0,834.0,932.54,680.01
2016,6,28,10,0,896.0,104.0,2.2,27.0,868.0,961.09,694.93
2016,6,28,10,15,902.0,105.5,2.3,27.5,895.5,983.85,707.93
2016,6,28,10,30,908.0,107.0,2.4,28.0,923.0,1003.72,719.14
2016,6,28,10,45,912.5,107.5,2.5,28.5,943.5,1018.05,726.89
2016,6,28,11,0,917.0,108.0,2.6,29.0,964.0,1029.25,732.77
2016,6,28,11,15,919.5,108.5,2.7,29.0,978.0,1035.25,736.94
2016,6,28,11,30,922.0,109.0,2.8,29.0,992.0,1038.0,739.2
2016,6,28,11,45,923.0,110.0,2.9,29.0,998.5,1036.49,738.88
2016,6,28,12,0,924.0,111.0,3.0,29.0,1005.0,1031.72,736.62
2016,6,28,12,15,924.0,110.5,3.1,29.0,1004.5,1021.25,730.82
2016,6,28,12,30,924.0,110.0,3.2,29.0,1004.0,1007.65,723.09
2016,6,28,12,45,913.0,116.0,3.3,29.0,993.0,986.9,710.8
2016,6,28,13,0,902.0,122.0,3.4,29.0,982.0,963.48,696.78
2016,6,28,13,15,899.0,121.5,3.45,29.0,967.0,938.54,681.39
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,910.95,664.2
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.5,879.02,644.05
2016,6,28,14,0,888.0,118.0,3.6,29.0,909.0,844.75,622.23
2016,6,28,14,15,882.0,116.5,3.55,28.5,880.5,806.75,598.42
2016,6,28,14,30,876.0,115.0,3.5,28.0,852.0,766.87,573.07
2016,6,28,14,45,868.5,112.5,3.5,28.0,818.0,723.3,543.96
2016,6,28,15,0,861.0,110.0,3.5,28.0,784.0,678.37,512.56
2016,6,28,15,15,850.0,108.0,3.45,27.5,744.5,630.58,478.27
2016,6,28,15,30,839.0,106.0,3.4,27.0,705.0,582.13,442.55
2016,6,28,15,45,826.5,102.5,3.35,26.5,661.5,528.81,402.26
2016,6,28,16,0,814.0,99.0,3.3,26.0,618.0,477.43,362.12
2016,6,28,16,15,795.5,96.0,3.25,25.5,570.5,424.2,319.33
2016,6,28,16,30,777.0,93.0,3.2,25.0,523.0,372.03,276.12
2016,6,28,16,45,755.5,88.5,3.15,24.5,474.0,318.84,231.13
2016,6,28,17,0,734.0,84.0,3.1,24.0,425.0,267.49,186.9
2016,6,28,17,15,701.5,79.5,3.0,23.0,375.0,213.07,140.93
2016,6,28,17,30,669.0,75.0,2.9,22.0,325.0,164.63,100.92
2016,6,28,17,45,627.5,69.0,2.85,21.0,275.5,117.53,65.51
2016,6,28,18,0,586.0,63.0,2.8,20.0,226.0,75.11,39.66
2016,6,28,18,15,521.0,56.0,2.75,19.0,179.0,38.65,28.26
2016,6,28,18,30,456.0,49.0,2.7,18.0,132.0,35.5,25.34
2016,6,28,18,45,360.5,39.0,2.65,17.5,92.0,29.32,19.49
2016,6,28,19,0,265.0,29.0,2.6,17.0,52.0,22.71,12.02
2016,6,28,19,15,132.5,14.5,2.6,16.5,26.0,11.08,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,45.42,7.45
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,110.64,68.58
2016,6,29,5,45,455.5,39.0,3.45,14.5,113.5,161.67,113.19
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,222.38,166.22
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.5,278.77,216.81
2016,6,29,6,30,662.0,59.0,3.5,16.0,256.0,339.93,270.57
2016,6,29,6,45,518.5,94.0,3.55,16.5,266.0,347.27,280.39
2016,6,29,7,0,375.0,129.0,3.6,17.0,276.0,335.98,272.66
2016,6,29,7,15,384.0,148.0,3.6,17.0,316.5,379.87,308.71
2016,6,29,7,30,393.0,167.0,3.6,17.0,357.0,423.92,343.81
2016,6,29,7,45,282.5,207.5,3.6,17.5,352.0,407.15,327.97
2016,6,29,8,0,172.0,248.0,3.6,18.0,347.0,379.64,303.1
2016,6,29,8,15,525.5,165.5,3.6,18.5,502.5,570.73,457.01
2016,6,29,8,30,879.0,83.0,3.6,19.0,658.0,772.72,606.75
2016,6,29,8,45,892.0,85.0,3.65,19.5,702.0,816.75,634.45
2016,6,29,9,0,905.0,87.0,3.7,20.0,746.0,859.23,661.74
2016,6,29,9,15,915.0,88.5,3.7,20.5,785.5,896.76,684.95
2016,6,29,9,30,925.0,90.0,3.7,21.0,825.0,932.11,706.41
2016,6,29,9,45,927.5,94.0,3.75,21.5,857.5,960.81,723.44
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,986.58,738.45
2016,6,29,10,15,936.0,99.0,3.8,22.0,918.0,1009.51,752.65
2016,6,29,10,30,942.0,100.0,3.8,22.0,946.0,1029.43,764.89
2016,6,29,10,45,946.5,101.0,3.85,22.5,967.5,1044.75,772.99
2016,6,29,11,0,951.0,102.0,3.9,23.0,989.0,1056.82,779.05
2016,6,29,11,15,953.5,102.5,3.9,23.0,1003.5,1063.05,782.54
2016,6,29,11,30,956.0,103.0,3.9,23.0,1018.0,1065.9,783.97
2016,6,29,11,45,957.5,103.0,3.95,23.0,1024.5,1063.86,782.69
2016,6,29,12,0,959.0,103.0,4.0,23.0,1031.0,1058.45,779.35
2016,6,29,12,15,959.0,103.0,4.05,22.5,1030.5,1048.22,774.46
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,1034.73,767.49
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.5,1014.35,754.51
2016,6,29,13,0,944.0,110.0,4.2,22.0,1011.0,991.07,739.64
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.5,965.69,724.46
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,937.5,707.29
2016,6,29,13,45,934.5,108.5,4.25,21.0,958.0,904.91,685.92
2016,6,29,14,0,930.0,108.0,4.3,21.0,936.0,869.89,662.74
2016,6,29,14,15,924.0,107.0,4.25,20.5,907.0,830.94,637.43
2016,6,29,14,30,918.0,106.0,4.2,20.0,878.0,790.01,610.46
2016,6,29,14,45,910.0,104.5,4.2,20.0,843.0,745.4,579.57
2016,6,29,15,0,902.0,103.0,4.2,20.0,808.0,699.36,546.65
2016,6,29,15,15,891.0,101.0,4.15,19.5,767.5,649.77,509.78
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,599.47,471.32
2016,6,29,15,45,866.5,96.5,4.05,19.0,682.5,546.89,429.18
2016,6,29,16,0,853.0,94.0,4.0,19.0,638.0,494.3,385.91
2016,6,29,16,15,835.0,91.5,3.95,18.5,589.5,437.1,338.64
2016,6,29,16,30,817.0,89.0,3.9,18.0,541.0,383.53,292.81
2016,6,29,16,45,793.5,85.0,3.85,17.5,490.5,328.04,244.44
2016,6,29,17,0,770.0,81.0,3.8,17.0,440.0,274.57,196.98
2016,6,29,17,15,738.0,77.0,3.75,16.5,388.0,221.54,150.28
2016,6,29,17,30,706.0,73.0,3.7,16.0,336.0,171.88,107.85
2016,6,29,17,45,661.0,68.0,3.65,15.5,285.0,120.32,67.91
2016,6,29,18,0,616.0,63.0,3.6,15.0,234.0,76.75,40.96
2016,6,29,18,15,550.0,56.0,3.5,14.5,185.5,38.67,28.84
2016,6,29,18,30,484.0,49.0,3.4,14.0,137.0,35.52,25.81
2016,6,29,18,45,382.0,39.5,3.35,13.5,95.5,29.81,20.27
2016,6,29,19,0,280.0,30.0,3.3,13.0,54.0,23.72,13.06
2016,6,29,19,15,140.0,15.0,3.25,13.0,27.0,11.56,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.5,17.0,2.9,13.0,33.0,42.37,5.4
2016,6,30,5,30,303.0,34.0,2.9,13.0,66.0,101.26,63.52
2016,6,30,5,45,398.5,43.5,2.95,13.5,109.0,151.83,107.21
2016,6,30,6,0,494.0,53.0,3.0,14.0,152.0,212.6,159.8
2016,6,30,6,15,555.5,59.5,2.9,14.5,200.5,268.1,209.26
2016,6,30,6,30,617.0,66.0,2.8,15.0,249.0,329.6,262.9
2016,6,30,6,45,310.5,97.0,2.75,15.5,189.5,252.64,204.68
2016,6,30,7,0,4.0,128.0,2.7,16.0,130.0,128.41,101.98
2016,6,30,7,15,13.5,151.5,2.6,16.5,158.0,157.44,125.67
2016,6,30,7,30,23.0,175.0,2.5,17.0,186.0,187.35,149.46
2016,6,30,7,45,112.5,210.0,2.45,18.0,273.5,293.36,234.67
2016,6,30,8,0,202.0,245.0,2.4,19.0,361.0,397.06,314.99
2016,6,30,8,15,521.5,172.5,2.3,19.5,504.5,575.0,454.37
2016,6,30,8,30,841.0,100.0,2.2,20.0,648.0,765.08,591.57
2016,6,30,8,45,852.0,103.5,2.1,21.0,691.5,803.97,612.44
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,845.01,635.47
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,882.63,657.28
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,918.22,677.39
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,949.93,695.23
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,979.26,711.39
2016,6,30,10,15,914.0,112.5,1.95,24.5,912.0,1002.29,724.05
2016,6,30,10,30,920.0,114.0,2.0,25.0,940.0,1022.37,734.9
2016,6,30,10,45,923.5,115.5,2.1,25.5,961.0,1036.93,742.94
2016,6,30,11,0,927.0,117.0,2.2,26.0,982.0,1048.29,749.06
2016,6,30,11,15,930.0,117.5,2.3,26.0,996.0,1054.86,753.76
2016,6,30,11,30,933.0,118.0,2.4,26.0,1010.0,1058.14,756.52
2016,6,30,11,45,934.0,118.5,2.5,26.5,1016.5,1056.11,754.56
2016,6,30,12,0,935.0,119.0,2.6,27.0,1023.0,1050.79,750.65
2016,6,30,12,15,934.5,119.0,2.65,27.0,1022.5,1040.24,744.51
2016,6,30,12,30,934.0,119.0,2.7,27.0,1022.0,1026.52,736.48
2016,6,30,12,45,924.5,123.5,2.8,27.5,1011.0,1005.55,722.89
2016,6,30,13,0,915.0,128.0,2.9,28.0,1000.0,981.83,707.57
2016,6,30,13,15,911.5,127.5,2.95,28.0,984.5,956.15,691.96
2016,6,30,13,30,908.0,127.0,3.0,28.0,969.0,927.8,674.55
2016,6,30,13,45,902.5,126.0,3.15,28.0,946.0,894.72,654.59
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,859.36,632.84
2016,6,30,14,15,890.0,123.5,3.35,27.5,894.0,820.24,608.92
2016,6,30,14,30,883.0,122.0,3.4,27.0,865.0,779.3,583.4
2016,6,30,14,45,873.0,120.5,3.45,27.0,829.5,734.6,553.75
2016,6,30,15,0,863.0,119.0,3.5,27.0,794.0,688.71,521.6
2016,6,30,15,15,851.0,116.5,3.45,26.5,753.5,639.68,486.42
2016,6,30,15,30,839.0,114.0,3.4,26.0,713.0,588.3,448.6
2016,6,30,15,45,822.5,111.5,3.4,26.0,668.0,535.68,408.02
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,483.46,366.63
2016,6,30,16,15,786.0,105.5,3.35,25.5,575.0,429.46,323.39
2016,6,30,16,30,766.0,102.0,3.3,25.0,527.0,376.7,279.88
2016,6,30,16,45,739.5,98.0,3.3,24.5,476.5,322.88,234.68
2016,6,30,17,0,713.0,94.0,3.3,24.0,426.0,268.48,188.4
2016,6,30,17,15,678.0,89.0,3.2,23.0,375.0,216.69,144.75
2016,6,30,17,30,643.0,84.0,3.1,22.0,324.0,168.6,105.25
2016,6,30,17,45,595.5,77.5,3.05,21.5,273.5,121.76,70.14
2016,6,30,18,0,548.0,71.0,3.0,21.0,223.0,80.29,44.84
2016,6,30,18,15,479.5,62.5,2.95,20.0,176.5,44.33,33.08
2016,6,30,18,30,411.0,54.0,2.9,19.0,130.0,40.13,29.23
2016,6,30,18,45,308.5,42.5,2.85,18.0,90.0,32.2,21.89
2016,6,30,19,0,206.0,31.0,2.8,17.0,50.0,24.04,13.01
2016,6,30,19,15,103.0,15.5,2.85,16.5,25.0,12.1,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.0,17.5,3.35,13.5,31.0,38.85,2.92
2016,7,1,5,30,260.0,35.0,3.4,14.0,62.0,93.14,58.26
