Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,45,356.0,45.5,3.5,14.5,104.0,142.95,100.86
2016,7,1,6,0,452.0,56.0,3.6,15.0,146.0,202.6,152.08
2016,7,1,6,15,515.0,63.5,3.6,15.5,193.5,257.5,200.74
2016,7,1,6,30,578.0,71.0,3.6,16.0,241.0,318.6,253.96
2016,7,1,6,45,624.0,76.0,3.65,16.5,291.5,375.16,302.66
2016,7,1,7,0,670.0,81.0,3.7,17.0,342.0,435.56,353.11
2016,7,1,7,15,702.0,85.5,3.65,17.5,393.0,491.19,398.17
2016,7,1,7,30,734.0,90.0,3.6,18.0,444.0,547.47,442.33
2016,7,1,7,45,759.5,93.5,3.55,18.5,494.0,601.22,483.12
2016,7,1,8,0,785.0,97.0,3.5,19.0,544.0,655.6,523.13
2016,7,1,8,15,803.5,100.0,3.5,19.5,591.0,704.65,556.65
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,753.18,589.05
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,797.01,617.48
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,835.3,641.59
2016,7,1,9,15,863.5,109.5,3.45,21.5,765.5,873.59,665.11
2016,7,1,9,30,875.0,112.0,3.4,22.0,805.0,909.92,686.93
2016,7,1,9,45,883.5,113.0,3.4,22.5,839.0,939.71,704.36
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,967.01,720.03
2016,7,1,10,15,898.5,115.5,3.4,23.5,901.0,990.26,732.92
2016,7,1,10,30,905.0,117.0,3.4,24.0,929.0,1010.64,743.9
2016,7,1,10,45,909.5,118.0,3.45,24.5,950.0,1025.52,751.68
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,1037.28,757.51
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.5,1043.83,761.55
2016,7,1,11,30,920.0,120.0,3.6,25.0,1000.0,1047.13,763.64
2016,7,1,11,45,921.5,120.0,3.7,25.0,1007.0,1045.15,762.8
2016,7,1,12,0,923.0,120.0,3.8,25.0,1014.0,1039.93,759.98
2016,7,1,12,15,923.0,120.0,3.85,25.0,1013.0,1030.02,753.84
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,1016.97,745.75
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,998.03,732.73
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,976.24,717.89
2016,7,1,13,15,910.0,123.0,4.1,25.5,978.5,950.61,702.75
2016,7,1,13,30,907.0,122.0,4.1,25.0,963.0,922.3,685.73
2016,7,1,13,45,902.5,121.0,4.15,25.0,940.5,890.15,664.93
2016,7,1,14,0,898.0,120.0,4.2,25.0,918.0,855.65,642.41
2016,7,1,14,15,891.0,118.5,4.2,24.5,889.0,816.53,617.51
2016,7,1,14,30,884.0,117.0,4.2,24.0,860.0,775.58,591.04
2016,7,1,14,45,875.0,115.0,4.25,24.0,825.0,731.1,560.77
2016,7,1,15,0,866.0,113.0,4.3,24.0,790.0,685.36,528.14
2016,7,1,15,15,854.0,111.0,4.25,23.5,750.0,636.69,492.43
2016,7,1,15,30,842.0,109.0,4.2,23.0,710.0,585.57,453.97
2016,7,1,15,45,826.5,106.5,4.2,22.5,665.5,533.35,413.62
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,481.42,372.24
2016,7,1,16,15,791.5,101.0,4.15,21.5,573.0,427.84,328.29
2016,7,1,16,30,772.0,98.0,4.1,21.0,525.0,375.44,284.05
2016,7,1,16,45,746.0,94.0,4.05,20.5,475.0,321.44,237.66
2016,7,1,17,0,720.0,90.0,4.0,20.0,425.0,266.97,190.3
2016,7,1,17,15,685.5,85.0,3.9,19.5,374.0,214.9,145.24
2016,7,1,17,30,651.0,80.0,3.8,19.0,323.0,166.47,104.54
2016,7,1,17,45,603.5,74.0,3.7,18.5,273.0,119.61,68.92
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,78.1,43.34
2016,7,1,18,15,489.0,60.0,3.5,17.5,176.0,42.12,31.5
2016,7,1,18,30,422.0,52.0,3.4,17.0,129.0,38.27,27.86
2016,7,1,18,45,320.5,41.0,3.3,16.5,89.0,31.26,21.22
2016,7,1,19,0,219.0,30.0,3.2,16.0,49.0,23.22,12.41
2016,7,1,19,15,109.5,15.0,3.1,15.5,24.5,11.69,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,37.56,0.74
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,90.41,56.12
2016,7,2,5,45,342.0,45.0,3.45,14.5,100.5,138.59,97.63
2016,7,2,6,0,431.0,56.0,3.6,15.0,141.0,195.82,146.92
2016,7,2,6,15,492.5,64.0,3.6,15.5,188.0,249.57,194.53
2016,7,2,6,30,554.0,72.0,3.6,16.0,235.0,309.38,246.65
2016,7,2,6,45,595.5,79.0,3.65,16.5,284.0,364.83,294.42
2016,7,2,7,0,637.0,86.0,3.7,17.0,333.0,423.73,343.63
2016,7,2,7,15,670.0,91.0,3.7,17.5,383.0,478.89,388.44
2016,7,2,7,30,703.0,96.0,3.7,18.0,433.0,536.07,433.44
2016,7,2,7,45,725.0,101.0,3.7,19.0,482.0,587.83,472.01
2016,7,2,8,0,747.0,106.0,3.7,20.0,531.0,638.5,508.52
2016,7,2,8,15,766.0,109.5,3.65,20.5,577.5,686.96,542.21
2016,7,2,8,30,785.0,113.0,3.6,21.0,624.0,735.02,574.23
2016,7,2,8,45,798.5,117.0,3.55,21.5,667.0,778.51,602.34
2016,7,2,9,0,812.0,121.0,3.5,22.0,710.0,820.69,629.04
2016,7,2,9,15,823.5,123.5,3.5,22.5,748.5,857.97,652.16
2016,7,2,9,30,835.0,126.0,3.5,23.0,787.0,893.37,673.72
2016,7,2,9,45,843.5,128.0,3.55,23.5,820.5,918.25,688.22
2016,7,2,10,0,852.0,130.0,3.6,24.0,854.0,945.71,704.48
2016,7,2,10,15,859.0,131.5,3.6,24.0,881.5,968.68,718.71
2016,7,2,10,30,866.0,133.0,3.6,24.0,909.0,988.91,731.16
2016,7,2,10,45,869.5,135.0,3.65,24.5,930.0,1003.33,738.73
2016,7,2,11,0,873.0,137.0,3.7,25.0,951.0,1014.73,744.41
2016,7,2,11,15,876.5,137.5,3.75,25.0,965.0,1021.53,748.63
2016,7,2,11,30,880.0,138.0,3.8,25.0,979.0,1025.22,750.96
2016,7,2,11,45,880.5,139.0,3.9,25.5,986.0,1023.27,748.59
2016,7,2,12,0,881.0,140.0,4.0,26.0,993.0,1018.22,744.32
2016,7,2,12,15,881.0,140.0,4.05,26.0,992.5,1008.63,738.33
2016,7,2,12,30,881.0,140.0,4.1,26.0,992.0,996.04,730.48
2016,7,2,12,45,885.5,136.0,4.2,26.0,986.0,980.9,721.3
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,962.73,710.14
2016,7,2,13,15,887.0,131.0,4.35,25.5,965.0,937.63,695.44
2016,7,2,13,30,884.0,130.0,4.4,25.0,950.0,909.9,678.9
2016,7,2,13,45,878.5,129.5,4.45,25.0,927.5,878.02,658.09
2016,7,2,14,0,873.0,129.0,4.5,25.0,905.0,843.93,635.66
2016,7,2,14,15,866.0,127.5,4.5,24.5,877.0,805.65,611.2
2016,7,2,14,30,859.0,126.0,4.5,24.0,849.0,765.6,585.21
2016,7,2,14,45,850.0,124.0,4.55,24.0,814.5,722.08,555.51
2016,7,2,15,0,841.0,122.0,4.6,24.0,780.0,677.35,523.11
2016,7,2,15,15,829.0,119.5,4.55,23.5,740.0,627.92,486.71
2016,7,2,15,30,817.0,117.0,4.5,23.0,700.0,578.94,449.64
2016,7,2,15,45,802.0,114.0,4.5,23.0,656.5,527.67,409.13
2016,7,2,16,0,787.0,111.0,4.5,23.0,613.0,476.67,367.78
2016,7,2,16,15,767.0,107.5,4.4,22.0,565.5,423.6,324.92
2016,7,2,16,30,747.0,104.0,4.3,21.0,518.0,371.79,281.74
2016,7,2,16,45,721.5,99.5,4.25,20.5,468.5,316.02,234.08
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,265.06,189.58
2016,7,2,17,15,662.0,90.0,4.1,19.5,369.0,214.34,145.71
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,167.22,106.16
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,120.86,70.87
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,79.71,45.29
2016,7,2,18,15,470.5,62.0,3.65,17.5,173.5,43.91,33.06
2016,7,2,18,30,405.0,53.0,3.5,17.0,127.0,39.22,28.69
2016,7,2,18,45,311.0,41.0,3.4,16.5,87.5,31.28,21.23
2016,7,2,19,0,217.0,29.0,3.3,16.0,48.0,22.4,11.73
2016,7,2,19,15,108.5,14.5,3.15,15.5,24.0,11.28,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,37.44,0.0
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,91.55,56.34
2016,7,3,5,45,355.0,43.5,2.95,14.5,101.0,139.82,98.02
2016,7,3,6,0,447.0,54.0,3.1,15.0,142.0,197.99,148.06
2016,7,3,6,15,509.0,62.0,3.1,15.5,189.0,252.67,196.46
2016,7,3,6,30,571.0,70.0,3.1,16.0,236.0,313.49,249.36
2016,7,3,6,45,314.5,109.5,3.1,16.5,204.0,267.12,215.65
2016,7,3,7,0,58.0,149.0,3.1,17.0,172.0,181.72,145.84
2016,7,3,7,15,129.5,172.5,3.1,17.5,232.5,253.32,204.47
2016,7,3,7,30,201.0,196.0,3.1,18.0,293.0,326.97,263.43
2016,7,3,7,45,485.0,147.5,3.15,19.0,414.0,479.22,385.54
2016,7,3,8,0,769.0,99.0,3.2,20.0,535.0,645.55,513.28
2016,7,3,8,15,787.5,102.5,3.2,20.5,582.0,694.55,546.11
2016,7,3,8,30,806.0,106.0,3.2,21.0,629.0,743.07,578.34
2016,7,3,8,45,819.5,109.0,3.2,21.5,672.5,786.28,606.18
2016,7,3,9,0,833.0,112.0,3.2,22.0,716.0,828.12,632.65
2016,7,3,9,15,844.5,114.0,3.2,22.5,754.5,861.01,652.53
2016,7,3,9,30,856.0,116.0,3.2,23.0,793.0,896.34,673.93
2016,7,3,9,45,882.5,108.0,3.25,23.5,832.0,932.81,696.16
2016,7,3,10,0,909.0,100.0,3.3,24.0,871.0,967.66,717.08
2016,7,3,10,15,914.5,101.0,3.3,24.5,898.5,989.9,729.14
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,1009.19,739.34
2016,7,3,10,45,924.0,103.0,3.35,25.5,947.0,1023.94,746.99
2016,7,3,11,0,928.0,104.0,3.4,26.0,968.0,1035.5,752.67
2016,7,3,11,15,930.5,104.5,3.45,26.0,982.5,1041.79,756.53
2016,7,3,11,30,933.0,105.0,3.5,26.0,997.0,1044.78,758.41
2016,7,3,11,45,934.0,105.5,3.55,26.5,1003.5,1042.96,755.83
2016,7,3,12,0,935.0,106.0,3.6,27.0,1010.0,1037.84,751.26
2016,7,3,12,15,934.5,106.0,3.65,27.0,1009.5,1027.47,744.91
2016,7,3,12,30,934.0,106.0,3.7,27.0,1009.0,1013.92,736.62
2016,7,3,12,45,917.0,116.0,3.75,27.0,996.0,991.42,722.54
2016,7,3,13,0,900.0,126.0,3.8,27.0,983.0,966.36,706.83
2016,7,3,13,15,896.5,125.0,3.85,27.0,967.5,940.61,690.64
2016,7,3,13,30,893.0,124.0,3.9,27.0,952.0,912.24,672.64
2016,7,3,13,45,888.5,123.0,3.95,27.0,930.0,880.51,652.3
2016,7,3,14,0,884.0,122.0,4.0,27.0,908.0,846.47,630.29
2016,7,3,14,15,877.0,120.5,4.0,26.5,879.0,807.84,605.93
2016,7,3,14,30,870.0,119.0,4.0,26.0,850.0,767.42,580.04
2016,7,3,14,45,861.5,117.0,4.0,26.0,815.5,723.84,550.48
2016,7,3,15,0,853.0,115.0,4.0,26.0,781.0,678.99,518.54
2016,7,3,15,15,841.0,112.5,3.95,25.5,741.5,630.4,483.27
2016,7,3,15,30,829.0,110.0,3.9,25.0,702.0,579.43,445.32
2016,7,3,15,45,815.0,107.0,3.9,25.0,658.0,528.12,405.28
2016,7,3,16,0,801.0,104.0,3.9,25.0,614.0,476.97,364.28
2016,7,3,16,15,781.5,100.5,3.85,24.5,566.5,423.4,320.95
2016,7,3,16,30,762.0,97.0,3.8,24.0,519.0,371.02,277.33
2016,7,3,16,45,738.0,93.0,3.75,23.5,470.0,318.15,232.4
2016,7,3,17,0,714.0,89.0,3.7,23.0,421.0,264.63,186.35
2016,7,3,17,15,680.5,84.0,3.6,22.0,370.5,213.05,142.48
2016,7,3,17,30,647.0,79.0,3.5,21.0,320.0,165.0,102.66
2016,7,3,17,45,602.5,72.5,3.4,20.5,270.5,118.19,67.24
2016,7,3,18,0,558.0,66.0,3.3,20.0,221.0,76.4,41.54
2016,7,3,18,15,493.0,58.0,3.15,19.0,174.5,40.42,29.8
2016,7,3,18,30,428.0,50.0,3.0,18.0,128.0,36.47,26.17
2016,7,3,18,45,333.0,39.5,2.9,17.5,88.5,29.87,19.93
2016,7,3,19,0,238.0,29.0,2.8,17.0,49.0,22.8,11.92
2016,7,3,19,15,119.0,14.5,2.8,16.5,24.5,11.29,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,38.64,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,94.32,57.16
2016,7,4,5,45,385.5,40.0,3.05,14.5,101.5,143.15,99.59
2016,7,4,6,0,481.0,49.0,3.2,15.0,143.0,202.25,150.58
2016,7,4,6,15,541.5,55.5,3.2,15.5,190.5,256.44,198.93
2016,7,4,6,30,602.0,62.0,3.2,16.0,238.0,316.6,251.62
2016,7,4,6,45,311.0,99.5,3.2,16.5,191.5,254.43,205.47
2016,7,4,7,0,20.0,137.0,3.2,17.0,145.0,145.95,116.26
2016,7,4,7,15,86.0,168.0,3.15,17.5,208.0,219.33,176.64
2016,7,4,7,30,152.0,199.0,3.1,18.0,271.0,300.75,241.97
2016,7,4,7,45,479.5,141.5,3.1,19.0,405.5,468.8,377.66
2016,7,4,8,0,807.0,84.0,3.1,20.0,540.0,654.66,520.16
2016,7,4,8,15,824.5,86.5,3.1,20.5,587.5,700.04,549.7
2016,7,4,8,30,842.0,89.0,3.1,21.0,635.0,747.95,581.39
2016,7,4,8,45,857.5,90.5,3.15,21.5,679.0,792.29,610.19
2016,7,4,9,0,873.0,92.0,3.2,22.0,723.0,835.34,637.68
2016,7,4,9,15,883.5,94.0,3.25,22.5,762.5,873.06,661.13
2016,7,4,9,30,894.0,96.0,3.3,23.0,802.0,908.72,682.94
2016,7,4,9,45,891.0,103.5,3.35,23.5,833.0,935.52,698.59
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,959.19,712.14
2016,7,4,10,15,894.5,112.0,3.5,24.0,892.0,981.99,726.86
2016,7,4,10,30,901.0,113.0,3.6,24.0,920.0,1001.94,739.75
2016,7,4,10,45,904.5,115.0,3.7,24.5,941.0,1016.99,748.03
2016,7,4,11,0,908.0,117.0,3.8,25.0,962.0,1028.89,754.33
2016,7,4,11,15,911.0,117.5,3.9,25.0,976.5,1035.55,758.79
2016,7,4,11,30,914.0,118.0,4.0,25.0,991.0,1038.97,761.26
2016,7,4,11,45,914.0,119.5,4.1,25.0,997.5,1037.15,760.43
2016,7,4,12,0,914.0,121.0,4.2,25.0,1004.0,1032.1,757.6
2016,7,4,12,15,914.0,121.0,4.25,25.0,1003.5,1022.37,751.47
2016,7,4,12,30,914.0,121.0,4.3,25.0,1003.0,1009.51,743.4
2016,7,4,12,45,918.5,116.5,4.35,25.0,997.0,993.44,733.28
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,974.23,721.11
2016,7,4,13,15,920.0,111.5,4.4,25.0,976.0,948.97,704.65
2016,7,4,13,30,917.0,111.0,4.4,25.0,961.0,920.98,686.38
2016,7,4,13,45,913.0,109.5,4.45,25.0,939.0,888.56,665.26
2016,7,4,14,0,909.0,108.0,4.5,25.0,917.0,853.73,642.39
2016,7,4,14,15,902.5,107.0,4.45,24.5,888.0,815.17,617.57
2016,7,4,14,30,896.0,106.0,4.4,24.0,859.0,774.69,591.16
2016,7,4,14,45,887.0,104.5,4.4,24.0,824.5,730.26,560.66
2016,7,4,15,0,878.0,103.0,4.4,24.0,790.0,684.51,528.19
2016,7,4,15,15,867.0,101.0,4.35,23.5,750.0,635.96,492.53
2016,7,4,15,30,856.0,99.0,4.3,23.0,710.0,586.72,455.32
2016,7,4,15,45,841.5,97.0,4.25,23.0,665.5,535.17,414.47
2016,7,4,16,0,827.0,95.0,4.2,23.0,621.0,481.1,370.72
2016,7,4,16,15,808.0,92.0,4.15,22.5,573.5,426.9,326.36
2016,7,4,16,30,789.0,89.0,4.1,22.0,526.0,373.79,281.59
2016,7,4,16,45,764.0,85.5,4.05,21.5,476.0,319.63,235.05
2016,7,4,17,0,739.0,82.0,4.0,21.0,426.0,267.67,189.61
2016,7,4,17,15,706.0,77.5,3.85,20.0,375.0,215.51,144.69
2016,7,4,17,30,673.0,73.0,3.7,19.0,324.0,163.9,101.51
2016,7,4,17,45,625.5,68.0,3.6,18.5,274.0,116.66,65.58
2016,7,4,18,0,578.0,63.0,3.5,18.0,224.0,74.74,39.96
2016,7,4,18,15,513.0,55.5,3.4,17.5,177.0,38.3,28.13
2016,7,4,18,30,448.0,48.0,3.3,17.0,130.0,34.69,24.73
2016,7,4,18,45,347.0,38.0,3.2,16.5,89.5,28.49,18.83
2016,7,4,19,0,246.0,28.0,3.1,16.0,49.0,21.85,11.18
2016,7,4,19,15,123.0,14.0,3.0,15.5,24.5,10.7,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,37.93,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,92.82,55.86
2016,7,5,5,45,383.0,40.0,3.1,14.5,100.5,142.07,98.65
2016,7,5,6,0,482.0,49.0,3.2,15.0,142.0,201.97,150.17
2016,7,5,6,15,543.0,55.5,3.2,15.5,189.5,256.35,198.69
2016,7,5,6,30,604.0,62.0,3.2,16.0,237.0,316.74,251.6
2016,7,5,6,45,302.0,83.5,3.2,16.5,171.0,232.53,187.79
2016,7,5,7,0,0.0,105.0,3.2,17.0,105.0,102.85,80.56
2016,7,5,7,15,0.0,121.0,3.15,17.5,121.0,118.68,93.38
2016,7,5,7,30,0.0,137.0,3.1,18.0,137.0,134.52,105.82
2016,7,5,7,45,10.5,170.0,3.1,18.5,176.0,174.51,137.84
2016,7,5,8,0,21.0,203.0,3.1,19.0,215.0,215.49,170.05
2016,7,5,8,15,24.5,223.5,3.1,19.0,238.5,239.33,188.41
2016,7,5,8,30,28.0,244.0,3.1,19.0,262.0,269.78,211.76
2016,7,5,8,45,28.5,260.5,3.1,19.5,280.5,287.87,224.78
2016,7,5,9,0,29.0,277.0,3.1,20.0,299.0,305.91,237.63
2016,7,5,9,15,189.5,308.0,3.15,20.5,457.5,485.78,377.8
2016,7,5,9,30,350.0,339.0,3.2,21.0,616.0,674.89,517.16
2016,7,5,9,45,632.5,216.5,3.3,21.5,742.5,824.92,629.35
2016,7,5,10,0,915.0,94.0,3.4,22.0,869.0,966.31,723.44
2016,7,5,10,15,921.0,95.5,3.5,22.0,897.5,989.79,737.72
2016,7,5,10,30,927.0,97.0,3.6,22.0,926.0,1010.32,751.07
2016,7,5,10,45,930.5,98.0,3.7,22.5,947.0,1024.77,759.0
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,1036.0,764.91
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,1042.93,769.58
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,1046.54,772.2
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,1044.83,771.76
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,1039.78,769.22
2016,7,5,12,15,940.5,103.0,4.35,23.0,1011.0,1030.43,763.31
2016,7,5,12,30,941.0,103.0,4.4,23.0,1011.0,1017.85,755.34
2016,7,5,12,45,933.0,106.5,4.5,23.0,1001.0,997.45,742.53
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,974.22,728.16
2016,7,5,13,15,922.5,109.5,4.6,22.5,976.0,949.4,713.27
2016,7,5,13,30,920.0,109.0,4.6,22.0,961.0,921.81,696.41
2016,7,5,13,45,915.5,108.0,4.65,22.0,939.0,889.37,675.1
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,854.54,651.99
2016,7,5,14,15,905.0,106.0,4.7,21.5,888.5,816.31,627.23
2016,7,5,14,30,899.0,105.0,4.7,21.0,860.0,776.12,600.78
2016,7,5,14,45,891.0,103.0,4.7,21.0,825.5,731.79,569.86
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,686.07,537.0
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,637.61,500.73
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,588.39,462.91
2016,7,5,15,45,849.0,94.5,4.6,19.5,668.0,536.88,422.36
2016,7,5,16,0,836.0,92.0,4.6,19.0,624.0,485.31,380.49
2016,7,5,16,15,818.0,89.5,4.55,18.5,577.0,428.89,333.53
2016,7,5,16,30,800.0,87.0,4.5,18.0,530.0,376.07,288.06
2016,7,5,16,45,778.0,83.0,4.45,18.0,480.5,321.82,239.99
2016,7,5,17,0,756.0,79.0,4.4,18.0,431.0,269.43,192.93
2016,7,5,17,15,724.5,75.0,4.3,17.5,380.0,217.1,146.82
2016,7,5,17,30,693.0,71.0,4.2,17.0,329.0,168.08,104.95
2016,7,5,17,45,649.0,66.0,4.15,16.5,278.5,117.29,65.68
2016,7,5,18,0,605.0,61.0,4.1,16.0,228.0,74.26,39.15
2016,7,5,18,15,540.0,54.0,4.0,15.5,180.5,37.07,27.29
2016,7,5,18,30,475.0,47.0,3.9,15.0,133.0,33.84,24.2
2016,7,5,18,45,368.5,37.5,3.8,14.5,92.0,28.07,18.63
2016,7,5,19,0,262.0,28.0,3.7,14.0,51.0,21.89,11.26
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.5,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,16.0,3.65,13.0,28.0,35.19,0.0
2016,7,6,5,30,249.0,32.0,3.7,13.0,56.0,86.39,52.05
2016,7,6,5,45,344.5,42.0,3.75,13.5,96.5,134.44,93.96
2016,7,6,6,0,440.0,52.0,3.8,14.0,137.0,192.25,143.8
2016,7,6,6,15,503.0,59.5,3.8,14.5,183.5,246.19,191.92
2016,7,6,6,30,566.0,67.0,3.8,15.0,230.0,306.39,244.79
2016,7,6,6,45,612.0,72.0,3.8,15.5,279.5,362.18,293.27
2016,7,6,7,0,658.0,77.0,3.8,16.0,329.0,421.87,343.56
2016,7,6,7,15,690.0,81.5,3.75,16.5,379.0,476.9,388.61
2016,7,6,7,30,722.0,86.0,3.7,17.0,429.0,532.74,432.88
2016,7,6,7,45,749.0,88.5,3.65,17.5,478.5,585.89,473.7
2016,7,6,8,0,776.0,91.0,3.6,18.0,528.0,639.84,513.89
2016,7,6,8,15,794.0,94.0,3.55,18.0,575.0,688.29,548.19
2016,7,6,8,30,812.0,97.0,3.5,18.0,622.0,736.23,581.47
2016,7,6,8,45,830.0,98.0,3.5,18.5,666.0,777.27,608.32
2016,7,6,9,0,848.0,99.0,3.5,19.0,710.0,821.0,636.7
2016,7,6,9,15,858.5,100.5,3.55,19.5,749.0,857.47,659.79
2016,7,6,9,30,869.0,102.0,3.6,20.0,788.0,891.94,681.29
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.5,922.46,699.89
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,950.47,716.68
2016,7,6,10,15,891.5,107.0,3.75,21.0,883.0,973.33,731.32
2016,7,6,10,30,898.0,108.0,3.8,21.0,911.0,993.35,744.12
2016,7,6,10,45,905.5,107.0,3.85,21.5,933.0,1009.3,752.82
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,1022.22,759.56
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.5,1029.05,763.83
2016,7,6,11,30,919.0,107.0,4.0,22.0,984.0,1032.63,766.1
2016,7,6,11,45,923.0,106.0,4.05,22.0,992.0,1032.4,765.97
2016,7,6,12,0,927.0,105.0,4.1,22.0,1000.0,1028.9,763.81
2016,7,6,12,15,927.0,104.5,4.15,22.0,999.5,1018.7,757.3
2016,7,6,12,30,927.0,104.0,4.2,22.0,999.0,1005.32,748.79
2016,7,6,12,45,922.5,106.0,4.3,22.0,990.0,987.01,737.33
2016,7,6,13,0,918.0,108.0,4.4,22.0,981.0,965.8,723.93
2016,7,6,13,15,914.5,107.0,4.45,22.0,965.5,939.76,706.97
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,911.03,688.31
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,878.51,666.93
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,843.68,643.8
2016,7,6,14,15,893.5,104.0,4.6,21.5,876.5,805.45,619.0
2016,7,6,14,30,887.0,103.0,4.6,21.0,848.0,765.32,592.55
2016,7,6,14,45,877.0,101.5,4.6,21.0,813.0,720.54,561.26
2016,7,6,15,0,867.0,100.0,4.6,21.0,778.0,674.55,528.15
2016,7,6,15,15,855.5,98.5,4.5,20.5,738.0,626.64,492.06
2016,7,6,15,30,844.0,97.0,4.4,20.0,698.0,578.1,454.57
2016,7,6,15,45,829.0,94.5,4.35,19.5,654.0,526.38,413.8
2016,7,6,16,0,814.0,92.0,4.3,19.0,610.0,472.19,369.98
2016,7,6,16,15,795.5,89.5,4.2,18.5,563.5,419.3,325.75
2016,7,6,16,30,777.0,87.0,4.1,18.0,517.0,367.45,281.18
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.5,314.2,234.62
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,263.04,189.13
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.5,211.59,143.8
2016,7,6,17,30,665.0,71.0,3.8,16.0,319.0,160.69,100.39
2016,7,6,17,45,621.0,66.0,3.7,15.5,269.5,114.21,64.54
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,72.67,38.87
2016,7,6,18,15,512.5,54.0,3.5,14.5,174.0,37.09,27.42
2016,7,6,18,30,448.0,47.0,3.4,14.0,128.0,33.87,24.33
2016,7,6,18,45,349.5,37.0,3.35,14.0,88.5,27.63,18.29
2016,7,6,19,0,251.0,27.0,3.3,14.0,49.0,20.95,10.45
2016,7,6,19,15,125.5,13.5,3.25,13.5,24.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.5,36.63,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,57.0,91.63,53.58
2016,7,7,5,45,394.0,36.5,3.35,14.5,97.5,140.03,96.32
2016,7,7,6,0,490.0,45.0,3.4,15.0,138.0,198.84,147.15
2016,7,7,6,15,550.0,51.0,3.35,15.0,185.0,252.57,195.69
2016,7,7,6,30,610.0,57.0,3.3,15.0,232.0,312.25,248.76
2016,7,7,6,45,644.0,63.5,3.3,15.5,280.5,366.47,296.13
2016,7,7,7,0,678.0,70.0,3.3,16.0,329.0,422.49,343.49
2016,7,7,7,15,708.5,74.0,3.35,16.5,378.5,477.13,388.34
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,533.49,433.13
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,586.5,474.04
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,640.26,514.03
2016,7,7,8,15,810.0,84.5,3.55,18.0,574.0,685.5,546.16
2016,7,7,8,30,828.0,87.0,3.6,18.0,621.0,733.33,579.82
2016,7,7,8,45,845.0,87.5,3.65,18.5,665.0,777.39,609.14
2016,7,7,9,0,862.0,88.0,3.7,19.0,709.0,820.32,637.24
2016,7,7,9,15,872.5,89.5,3.75,19.0,747.5,857.3,662.02
2016,7,7,9,30,883.0,91.0,3.8,19.0,786.0,892.26,685.27
2016,7,7,9,45,891.0,92.5,3.9,19.5,820.0,922.69,704.22
2016,7,7,10,0,899.0,94.0,4.0,20.0,854.0,950.59,721.34
2016,7,7,10,15,905.0,95.0,4.05,20.0,881.5,973.33,736.02
2016,7,7,10,30,911.0,96.0,4.1,20.0,909.0,993.18,748.79
2016,7,7,10,45,914.5,97.0,4.2,20.5,930.0,1007.54,756.78
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,1018.73,762.74
2016,7,7,11,15,921.0,98.5,4.3,21.0,965.5,1025.67,766.81
2016,7,7,11,30,924.0,99.0,4.3,21.0,980.0,1029.35,768.83
2016,7,7,11,45,924.5,100.0,4.35,21.0,986.5,1027.74,767.75
2016,7,7,12,0,925.0,101.0,4.4,21.0,993.0,1022.85,764.61
2016,7,7,12,15,925.0,101.0,4.35,21.0,993.0,1013.21,757.82
2016,7,7,12,30,925.0,101.0,4.3,21.0,993.0,1000.4,749.02
2016,7,7,12,45,914.0,107.0,4.3,21.0,982.0,979.95,735.44
2016,7,7,13,0,903.0,113.0,4.3,21.0,971.0,956.79,720.11
2016,7,7,13,15,900.0,112.5,4.2,21.0,956.5,932.03,703.18
2016,7,7,13,30,897.0,112.0,4.1,21.0,942.0,904.58,684.45
2016,7,7,13,45,893.5,110.5,4.1,21.0,920.5,873.19,663.48
2016,7,7,14,0,890.0,109.0,4.1,21.0,899.0,839.4,640.77
2016,7,7,14,15,883.5,107.5,4.05,20.5,871.0,801.01,615.66
2016,7,7,14,30,877.0,106.0,4.0,20.0,843.0,760.76,588.97
2016,7,7,14,45,870.0,103.5,4.0,20.0,809.0,717.53,558.9
2016,7,7,15,0,863.0,101.0,4.0,20.0,775.0,672.87,526.81
2016,7,7,15,15,852.0,99.5,4.0,19.5,736.0,625.43,491.52
2016,7,7,15,30,841.0,98.0,4.0,19.0,697.0,577.31,454.7
2016,7,7,15,45,828.5,95.0,4.0,19.0,654.0,526.55,414.0
2016,7,7,16,0,816.0,92.0,4.0,19.0,611.0,473.11,370.19
2016,7,7,16,15,495.5,165.0,4.0,18.5,473.0,358.69,279.79
2016,7,7,16,30,175.0,238.0,4.0,18.0,335.0,281.0,220.08
2016,7,7,16,45,455.0,158.0,4.05,17.5,377.0,283.25,216.19
2016,7,7,17,0,735.0,78.0,4.1,17.0,419.0,262.68,188.74
2016,7,7,17,15,703.0,74.0,4.05,16.5,369.0,211.33,143.38
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,160.58,100.06
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,113.55,63.69
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,71.25,37.47
2016,7,7,18,15,523.0,52.5,3.75,14.5,174.5,35.87,26.34
2016,7,7,18,30,459.0,46.0,3.6,14.0,128.0,33.02,23.57
2016,7,7,18,45,361.5,36.5,3.5,13.5,88.5,27.22,17.96
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,21.01,10.45
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,13.27,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,3.2,13.5,27.5,35.85,0.0
2016,7,8,5,30,299.0,27.0,3.3,14.0,55.0,90.4,52.11
2016,7,8,5,45,398.0,34.5,3.45,14.5,95.5,138.33,94.63
2016,7,8,6,0,497.0,42.0,3.6,15.0,136.0,196.99,145.35
2016,7,8,6,15,254.5,70.0,3.55,15.0,118.5,169.02,132.0
2016,7,8,6,30,12.0,98.0,3.5,15.0,101.0,102.01,80.64
2016,7,8,6,45,16.5,116.5,3.5,15.5,122.0,123.01,98.22
2016,7,8,7,0,21.0,135.0,3.5,16.0,143.0,144.45,115.75
2016,7,8,7,15,22.5,153.5,3.45,16.5,163.0,164.65,131.91
2016,7,8,7,30,24.0,172.0,3.4,17.0,183.0,184.96,147.86
2016,7,8,7,45,80.5,207.5,3.35,17.5,251.5,264.01,211.83
2016,7,8,8,0,137.0,243.0,3.3,18.0,320.0,349.64,279.31
2016,7,8,8,15,475.5,164.5,3.25,18.5,465.0,530.17,425.08
2016,7,8,8,30,814.0,86.0,3.2,19.0,610.0,720.96,568.07
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.5,764.5,595.62
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,807.1,623.06
2016,7,8,9,15,569.5,219.5,3.2,20.5,639.0,739.87,570.58
2016,7,8,9,30,287.0,355.0,3.2,21.0,581.0,635.24,485.26
2016,7,8,9,45,589.5,221.0,3.25,21.5,711.0,789.41,603.82
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,936.17,702.81
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.5,958.88,716.28
2016,7,8,10,30,904.0,89.0,3.4,22.0,896.0,978.7,728.89
2016,7,8,10,45,909.0,89.0,3.45,22.5,917.0,993.49,736.79
2016,7,8,11,0,914.0,89.0,3.5,23.0,938.0,1005.18,742.72
2016,7,8,11,15,917.0,89.5,3.55,23.0,952.0,1012.2,747.13
2016,7,8,11,30,920.0,90.0,3.6,23.0,966.0,1015.97,749.53
2016,7,8,11,45,921.5,90.0,3.65,23.5,973.0,1014.44,747.12
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,1009.64,742.7
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,1000.12,736.74
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,987.42,728.79
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,968.46,715.65
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,946.68,700.69
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,922.34,686.46
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,895.27,670.28
2016,7,8,13,45,899.5,96.0,4.15,24.0,912.0,864.25,649.99
2016,7,8,14,0,896.0,95.0,4.2,24.0,891.0,830.82,627.93
2016,7,8,14,15,890.0,94.0,4.2,24.0,863.0,793.16,602.56
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,753.58,575.66
2016,7,8,14,45,876.5,91.5,4.25,24.0,801.5,710.72,546.34
2016,7,8,15,0,869.0,90.0,4.3,24.0,768.0,666.44,515.38
2016,7,8,15,15,858.5,88.5,4.3,23.5,729.5,619.09,480.51
2016,7,8,15,30,848.0,87.0,4.3,23.0,691.0,571.0,444.09
2016,7,8,15,45,835.0,84.5,4.3,23.0,648.0,520.16,403.72
2016,7,8,16,0,822.0,82.0,4.3,23.0,605.0,469.29,362.23
2016,7,8,16,15,805.0,79.5,4.2,22.5,558.5,416.91,319.0
2016,7,8,16,30,788.0,77.0,4.1,22.0,512.0,362.18,272.78
2016,7,8,16,45,766.5,73.5,4.1,21.5,464.0,309.15,226.9
2016,7,8,17,0,745.0,70.0,4.1,21.0,416.0,257.92,181.76
2016,7,8,17,15,714.5,66.5,3.9,20.5,366.5,206.79,137.08
2016,7,8,17,30,684.0,63.0,3.7,20.0,317.0,158.85,96.52
2016,7,8,17,45,644.0,58.0,3.55,19.5,268.0,111.95,60.75
2016,7,8,18,0,604.0,53.0,3.4,19.0,219.0,69.6,35.09
2016,7,8,18,15,541.5,47.0,3.2,18.5,173.0,31.39,21.95
2016,7,8,18,30,479.0,41.0,3.0,18.0,127.0,28.71,19.4
2016,7,8,18,45,384.0,32.5,2.9,17.5,88.0,23.63,14.55
2016,7,8,19,0,289.0,24.0,2.8,17.0,49.0,18.19,7.99
2016,7,8,19,15,144.5,12.0,2.75,16.5,24.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,1.9,14.5,28.0,36.81,0.0
2016,7,9,5,30,344.0,24.0,2.0,15.0,56.0,94.99,53.1
2016,7,9,5,45,434.0,31.0,2.15,16.0,96.0,142.43,95.86
2016,7,9,6,0,524.0,38.0,2.3,17.0,136.0,198.95,144.64
2016,7,9,6,15,581.0,43.0,2.4,17.5,182.5,252.28,192.35
2016,7,9,6,30,638.0,48.0,2.5,18.0,229.0,311.2,244.04
2016,7,9,6,45,319.0,76.0,2.6,18.5,166.5,230.65,184.42
2016,7,9,7,0,0.0,104.0,2.7,19.0,104.0,101.91,79.14
2016,7,9,7,15,14.5,139.0,2.8,19.5,146.0,145.22,114.5
2016,7,9,7,30,29.0,174.0,2.9,20.0,188.0,194.73,154.02
2016,7,9,7,45,34.5,196.5,3.0,21.0,214.5,222.7,175.23
2016,7,9,8,0,40.0,219.0,3.1,22.0,241.0,251.07,196.38
2016,7,9,8,15,123.5,252.0,3.2,22.0,329.5,354.32,277.79
2016,7,9,8,30,207.0,285.0,3.3,22.0,418.0,457.69,357.17
2016,7,9,8,45,537.5,180.0,3.4,22.5,558.5,635.75,496.28
2016,7,9,9,0,868.0,75.0,3.5,23.0,699.0,810.11,620.51
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.5,847.0,644.17
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,881.81,667.25
2016,7,9,9,45,890.0,83.0,3.8,23.5,808.0,910.8,684.93
2016,7,9,10,0,892.0,88.0,3.9,24.0,840.0,936.92,700.62
2016,7,9,10,15,898.5,89.0,4.0,24.0,868.0,960.14,715.72
2016,7,9,10,30,905.0,90.0,4.1,24.0,896.0,980.49,728.96
2016,7,9,10,45,909.5,90.5,4.2,24.5,917.0,995.36,737.17
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,1007.1,743.4
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,1014.14,747.77
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,1017.93,750.13
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,1016.88,749.7
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,1012.56,747.41
2016,7,9,12,15,926.5,90.0,4.7,25.0,983.0,1003.52,742.24
2016,7,9,12,30,927.0,90.0,4.8,25.0,983.0,991.28,734.99
2016,7,9,12,45,924.5,91.0,4.9,25.0,975.5,974.03,724.41
2016,7,9,13,0,922.0,92.0,5.0,25.0,968.0,953.78,711.82
2016,7,9,13,15,919.0,91.5,5.05,24.5,953.0,928.7,696.95
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,900.87,680.09
2016,7,9,13,45,914.5,88.5,5.15,24.0,917.0,869.73,659.46
2016,7,9,14,0,913.0,86.0,5.2,24.0,896.0,836.03,636.91
2016,7,9,14,15,907.0,85.0,5.2,23.5,868.0,797.8,611.97
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,757.61,585.33
2016,7,9,14,45,895.5,82.0,5.2,23.0,807.0,715.03,555.52
2016,7,9,15,0,890.0,80.0,5.2,23.0,774.0,670.83,524.25
2016,7,9,15,15,880.5,78.5,5.15,22.5,735.0,623.2,488.58
2016,7,9,15,30,871.0,77.0,5.1,22.0,696.0,574.71,451.15
2016,7,9,15,45,859.0,75.0,5.1,22.0,653.5,523.79,410.1
2016,7,9,16,0,847.0,73.0,5.1,22.0,611.0,472.71,367.82
2016,7,9,16,15,832.0,70.5,5.0,21.5,565.0,419.95,323.62
2016,7,9,16,30,817.0,68.0,4.9,21.0,519.0,367.78,278.66
2016,7,9,16,45,796.0,66.0,4.85,20.5,470.5,314.97,232.28
2016,7,9,17,0,775.0,64.0,4.8,20.0,422.0,260.26,183.77
2016,7,9,17,15,748.5,61.0,4.7,19.0,373.0,208.81,138.44
2016,7,9,17,30,722.0,58.0,4.6,18.0,324.0,160.08,96.78
2016,7,9,17,45,681.0,54.0,4.5,17.5,275.0,111.89,59.73
2016,7,9,18,0,640.0,50.0,4.4,17.0,226.0,68.34,33.44
2016,7,9,18,15,582.5,45.0,4.2,16.5,179.5,32.61,23.22
2016,7,9,18,30,525.0,40.0,4.0,16.0,133.0,27.93,18.88
2016,7,9,18,45,422.0,32.5,3.8,15.5,92.0,23.69,14.73
2016,7,9,19,0,319.0,25.0,3.6,15.0,51.0,19.2,8.71
2016,7,9,19,15,159.5,12.5,3.5,14.5,25.5,12.29,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.05,13.5,28.0,36.59,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,56.0,94.02,52.5
2016,7,10,5,45,426.5,34.0,3.4,14.5,98.0,143.47,97.43
2016,7,10,6,0,524.0,42.0,3.6,15.0,140.0,203.55,149.62
2016,7,10,6,15,585.0,48.0,3.55,15.5,188.0,258.35,199.02
2016,7,10,6,30,646.0,54.0,3.5,16.0,236.0,320.2,253.63
2016,7,10,6,45,686.5,58.5,3.5,16.5,286.5,376.99,303.2
2016,7,10,7,0,727.0,63.0,3.5,17.0,337.0,437.05,353.85
2016,7,10,7,15,757.0,66.5,3.5,17.5,388.0,493.25,399.85
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,551.08,445.56
2016,7,10,7,45,810.0,72.5,3.5,18.5,489.5,601.8,484.49
2016,7,10,8,0,833.0,75.0,3.5,19.0,540.0,655.52,523.6
2016,7,10,8,15,850.0,77.5,3.5,19.5,587.5,704.98,557.32
2016,7,10,8,30,867.0,80.0,3.5,20.0,635.0,753.75,589.88
2016,7,10,8,45,881.5,81.5,3.55,20.5,680.0,798.45,619.16
2016,7,10,9,0,896.0,83.0,3.6,21.0,725.0,841.76,647.03
2016,7,10,9,15,906.5,84.5,3.65,21.5,765.0,879.96,670.98
2016,7,10,9,30,917.0,86.0,3.7,22.0,805.0,916.02,693.22
2016,7,10,9,45,925.5,86.5,3.75,22.5,839.5,946.84,711.7
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,975.04,728.33
2016,7,10,10,15,940.0,88.0,3.85,23.5,903.0,998.61,741.78
2016,7,10,10,30,946.0,89.0,3.9,24.0,932.0,1019.14,753.25
2016,7,10,10,45,950.0,90.5,3.95,24.5,953.5,1035.09,761.71
2016,7,10,11,0,954.0,92.0,4.0,25.0,975.0,1047.75,768.09
2016,7,10,11,15,957.0,92.5,4.05,25.0,990.0,1055.0,772.56
2016,7,10,11,30,960.0,93.0,4.1,25.0,1005.0,1058.85,774.95
2016,7,10,11,45,961.0,93.0,4.2,25.5,1012.5,1056.76,772.4
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,1051.25,767.77
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,1041.87,761.92
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,1029.15,753.99
2016,7,10,12,45,955.0,97.5,4.5,26.0,1011.0,1009.55,741.88
2016,7,10,13,0,947.0,102.0,4.6,26.0,1002.0,987.01,727.97
2016,7,10,13,15,944.5,101.5,4.6,26.0,987.0,961.75,711.62
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,933.64,693.36
2016,7,10,13,45,940.0,99.0,4.6,26.0,950.5,901.75,672.5
2016,7,10,14,0,938.0,97.0,4.6,26.0,929.0,867.25,649.77
2016,7,10,14,15,932.0,96.0,4.55,26.0,900.5,828.08,623.39
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,786.87,595.45
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,742.5,565.34
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,696.54,533.6
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,647.47,497.63
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,597.54,460.07
2016,7,10,15,45,881.0,85.5,4.25,25.0,679.0,544.99,418.74
2016,7,10,16,0,869.0,83.0,4.2,25.0,635.0,492.23,376.14
2016,7,10,16,15,852.0,80.5,4.1,24.5,586.5,437.38,331.38
2016,7,10,16,30,835.0,78.0,4.0,24.0,538.0,383.29,285.91
2016,7,10,16,45,812.5,75.0,3.95,23.5,487.5,324.66,235.97
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,271.07,189.18
2016,7,10,17,15,759.5,68.5,3.75,22.5,385.5,217.44,142.71
2016,7,10,17,30,729.0,65.0,3.6,22.0,334.0,167.0,100.4
2016,7,10,17,45,685.5,60.5,3.5,21.5,282.5,117.71,63.34
2016,7,10,18,0,642.0,56.0,3.4,21.0,231.0,73.4,37.14
2016,7,10,18,15,577.0,49.5,3.05,20.0,182.5,33.55,23.67
2016,7,10,18,30,512.0,43.0,2.7,19.0,134.0,30.56,20.9
2016,7,10,18,45,407.0,34.5,2.35,18.5,92.0,25.56,16.08
2016,7,10,19,0,302.0,26.0,2.0,18.0,50.0,20.23,9.17
2016,7,10,19,15,151.0,13.0,2.0,17.5,25.0,12.78,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
