Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,35.24,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,90.73,49.91
2016,7,11,5,45,410.5,34.5,1.45,15.0,95.0,139.74,94.33
2016,7,11,6,0,508.0,43.0,1.6,16.0,136.0,199.41,145.29
2016,7,11,6,15,569.5,49.0,1.55,16.5,184.0,254.39,193.94
2016,7,11,6,30,631.0,55.0,1.5,17.0,232.0,314.63,246.14
2016,7,11,6,45,673.5,59.5,1.5,18.0,282.5,371.54,294.08
2016,7,11,7,0,716.0,64.0,1.5,19.0,333.0,431.95,342.91
2016,7,11,7,15,746.0,67.5,1.6,19.5,383.5,487.62,387.38
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,544.95,431.64
2016,7,11,7,45,799.0,74.0,1.8,21.0,484.0,598.58,470.87
2016,7,11,8,0,822.0,77.0,1.9,22.0,534.0,649.55,506.36
2016,7,11,8,15,838.5,79.5,1.95,22.5,581.5,698.22,538.53
2016,7,11,8,30,855.0,82.0,2.0,23.0,629.0,746.19,569.6
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.5,789.68,596.63
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,831.75,622.27
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,869.11,644.83
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,904.35,665.78
2016,7,11,9,45,901.5,94.0,2.5,26.5,827.0,932.47,682.31
2016,7,11,10,0,901.0,100.0,2.6,27.0,859.0,957.56,696.86
2016,7,11,10,15,907.0,101.0,2.65,27.0,887.0,980.47,710.95
2016,7,11,10,30,913.0,102.0,2.7,27.0,915.0,1000.47,723.23
2016,7,11,10,45,917.0,103.5,2.75,27.5,936.0,1015.98,731.26
2016,7,11,11,0,921.0,105.0,2.8,28.0,957.0,1028.31,737.35
2016,7,11,11,15,924.0,105.5,2.85,28.0,971.5,1035.35,741.67
2016,7,11,11,30,927.0,106.0,2.9,28.0,986.0,1039.1,744.05
2016,7,11,11,45,928.0,106.5,2.95,28.5,993.5,1037.53,741.71
2016,7,11,12,0,929.0,107.0,3.0,29.0,1001.0,1032.66,737.44
2016,7,11,12,15,929.0,107.0,3.05,29.0,1001.0,1023.03,731.74
2016,7,11,12,30,929.0,107.0,3.1,29.0,1001.0,1010.19,724.11
2016,7,11,12,45,932.5,103.5,3.2,29.0,995.0,994.06,714.83
2016,7,11,13,0,936.0,100.0,3.3,29.0,989.0,974.73,703.49
2016,7,11,13,15,934.0,99.5,3.4,28.5,974.5,950.19,690.13
2016,7,11,13,30,932.0,99.0,3.5,28.0,960.0,922.8,674.77
2016,7,11,13,45,928.5,98.0,3.6,28.0,938.5,890.91,654.91
2016,7,11,14,0,925.0,97.0,3.7,28.0,917.0,856.51,633.21
2016,7,11,14,15,920.0,96.0,3.75,27.5,889.5,818.57,609.86
2016,7,11,14,30,915.0,95.0,3.8,27.0,862.0,778.54,584.75
2016,7,11,14,45,908.0,93.5,3.85,27.0,828.0,734.72,555.5
2016,7,11,15,0,901.0,92.0,3.9,27.0,794.0,689.36,524.55
2016,7,11,15,15,892.0,90.5,3.9,26.5,755.0,641.43,490.01
2016,7,11,15,30,883.0,89.0,3.9,26.0,716.0,592.55,453.73
2016,7,11,15,45,871.5,86.5,3.95,26.0,672.5,540.7,413.4
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,488.62,371.7
2016,7,11,16,15,844.0,81.5,3.95,25.5,581.5,434.61,327.87
2016,7,11,16,30,828.0,79.0,3.9,25.0,534.0,381.27,283.23
2016,7,11,16,45,808.0,75.5,3.85,24.5,484.5,323.33,234.02
2016,7,11,17,0,788.0,72.0,3.8,24.0,435.0,270.16,187.69
2016,7,11,17,15,758.0,68.5,3.65,23.0,384.0,216.72,141.84
2016,7,11,17,30,728.0,65.0,3.5,22.0,333.0,166.41,99.93
2016,7,11,17,45,687.0,60.0,3.4,21.5,282.0,116.97,62.71
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,72.22,36.24
2016,7,11,18,15,582.0,49.0,3.15,20.0,182.5,33.2,23.36
2016,7,11,18,30,518.0,43.0,3.0,19.0,134.0,30.63,20.94
2016,7,11,18,45,415.0,34.0,2.85,18.0,92.0,25.17,15.76
2016,7,11,19,0,312.0,25.0,2.7,17.0,50.0,19.33,8.38
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.0,12.29,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.5,26.5,32.83,0.0
2016,7,12,5,30,337.0,24.0,3.4,14.0,53.0,92.47,49.51
2016,7,12,5,45,434.0,32.0,3.55,14.5,94.5,141.93,95.51
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,201.05,147.04
2016,7,12,6,15,590.5,45.5,3.7,15.5,184.0,256.1,196.82
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,316.99,250.89
2016,7,12,6,45,690.5,55.0,3.7,16.5,282.0,373.38,300.36
2016,7,12,7,0,731.0,59.0,3.7,17.0,332.0,433.06,350.93
2016,7,12,7,15,760.5,62.0,3.7,17.0,383.0,488.62,397.41
2016,7,12,7,30,790.0,65.0,3.7,17.0,434.0,545.77,443.76
2016,7,12,7,45,811.0,68.0,3.75,17.5,483.5,596.01,482.77
2016,7,12,8,0,832.0,71.0,3.8,18.0,533.0,649.04,521.78
2016,7,12,8,15,849.5,73.5,3.8,18.5,581.0,698.9,556.17
2016,7,12,8,30,867.0,76.0,3.8,19.0,629.0,748.13,589.41
2016,7,12,8,45,879.5,78.0,3.8,19.5,673.0,791.88,618.08
2016,7,12,9,0,892.0,80.0,3.8,20.0,717.0,834.1,645.22
2016,7,12,9,15,902.5,81.5,3.8,20.5,757.0,872.27,669.13
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,908.32,691.3
2016,7,12,9,45,921.0,84.5,3.8,21.5,832.0,939.76,710.06
2016,7,12,10,0,929.0,86.0,3.8,22.0,867.0,968.56,726.91
2016,7,12,10,15,935.5,87.0,3.8,22.0,896.0,992.6,741.88
2016,7,12,10,30,942.0,88.0,3.8,22.0,925.0,1013.64,754.89
2016,7,12,10,45,946.5,89.0,3.85,22.0,947.0,1029.58,764.92
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,1042.26,772.91
2016,7,12,11,15,954.5,90.5,3.9,22.0,985.0,1050.08,777.45
2016,7,12,11,30,958.0,91.0,3.9,22.0,1001.0,1054.49,779.9
2016,7,12,11,45,960.0,91.5,3.95,22.5,1009.0,1053.98,778.07
2016,7,12,12,0,962.0,92.0,4.0,23.0,1017.0,1050.03,774.14
2016,7,12,12,15,963.0,92.0,4.0,23.0,1017.5,1041.18,768.28
2016,7,12,12,30,964.0,92.0,4.0,23.0,1018.0,1028.97,760.33
2016,7,12,12,45,954.5,97.5,4.0,23.0,1009.0,1008.96,747.31
2016,7,12,13,0,945.0,103.0,4.0,23.0,1000.0,986.02,732.43
2016,7,12,13,15,943.0,102.5,4.05,23.0,985.5,961.26,716.65
2016,7,12,13,30,941.0,102.0,4.1,23.0,971.0,933.62,698.88
2016,7,12,13,45,938.5,100.5,4.15,23.0,949.5,901.8,678.21
2016,7,12,14,0,936.0,99.0,4.2,23.0,928.0,867.38,655.63
2016,7,12,14,15,930.0,98.0,4.2,22.5,899.5,828.25,630.62
2016,7,12,14,30,924.0,97.0,4.2,22.0,871.0,787.07,603.87
2016,7,12,14,45,917.0,95.5,4.25,22.0,836.5,742.85,573.64
2016,7,12,15,0,910.0,94.0,4.3,22.0,802.0,697.07,541.63
2016,7,12,15,15,900.0,92.0,4.2,21.5,762.0,647.6,504.9
2016,7,12,15,30,890.0,90.0,4.1,21.0,722.0,597.26,466.52
2016,7,12,15,45,877.0,87.5,4.1,21.0,677.5,544.25,424.37
2016,7,12,16,0,864.0,85.0,4.1,21.0,633.0,491.14,380.97
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.5,436.24,335.51
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,379.04,287.0
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.5,323.82,238.45
2016,7,12,17,0,784.0,74.0,3.7,20.0,435.0,270.47,190.89
2016,7,12,17,15,752.5,70.0,3.55,19.5,383.0,216.45,143.71
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,165.74,100.84
2016,7,12,17,45,678.0,61.0,3.25,18.5,280.0,116.46,63.49
2016,7,12,18,0,635.0,56.0,3.1,18.0,229.0,69.05,34.58
2016,7,12,18,15,569.0,49.5,2.85,17.5,180.0,33.66,24.03
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,30.68,21.18
2016,7,12,18,45,397.0,34.0,2.35,16.5,89.5,25.23,15.92
2016,7,12,19,0,291.0,25.0,2.1,16.0,48.0,19.39,8.27
2016,7,12,19,15,145.5,12.5,2.1,15.5,24.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,31.97,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,89.61,47.15
2016,7,13,5,45,420.5,33.5,2.5,14.5,94.0,139.91,94.01
2016,7,13,6,0,522.0,42.0,2.6,15.0,136.0,201.02,146.77
2016,7,13,6,15,585.0,48.0,2.55,15.5,184.5,257.14,197.02
2016,7,13,6,30,648.0,54.0,2.5,16.0,233.0,318.7,251.14
2016,7,13,6,45,691.0,58.5,2.45,17.0,284.5,376.69,300.75
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,438.22,351.29
2016,7,13,7,15,764.5,66.5,2.35,18.5,388.0,495.08,397.01
2016,7,13,7,30,795.0,70.0,2.3,19.0,440.0,553.61,442.29
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.5,608.17,482.02
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,660.04,517.66
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.5,709.39,549.89
2016,7,13,8,30,875.0,80.0,2.1,22.0,638.0,758.03,580.84
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.5,802.51,607.0
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,845.45,631.46
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.5,884.04,654.17
2016,7,13,9,30,921.0,88.0,2.0,25.0,808.0,920.45,675.16
2016,7,13,9,45,916.5,96.0,2.0,26.0,839.0,947.62,688.57
2016,7,13,10,0,912.0,104.0,2.0,27.0,870.0,971.48,699.77
2016,7,13,10,15,918.5,105.5,1.95,27.5,898.5,995.66,711.9
2016,7,13,10,30,925.0,107.0,1.9,28.0,927.0,1016.89,722.05
2016,7,13,10,45,929.5,107.5,1.85,29.0,949.0,1032.02,726.93
2016,7,13,11,0,934.0,108.0,1.8,30.0,971.0,1043.95,729.87
2016,7,13,11,15,937.0,108.5,1.85,30.0,986.0,1051.09,734.27
2016,7,13,11,30,940.0,109.0,1.9,30.0,1001.0,1054.88,736.8
2016,7,13,11,45,941.5,109.5,2.0,30.5,1008.5,1053.8,735.66
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,1049.36,732.56
2016,7,13,12,15,943.0,110.0,2.2,31.0,1016.0,1039.6,727.76
2016,7,13,12,30,943.0,110.0,2.3,31.0,1016.0,1026.58,721.0
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.5,1008.89,710.41
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,988.08,697.83
2016,7,13,13,15,939.0,107.5,2.7,32.0,986.0,962.45,683.08
2016,7,13,13,30,936.0,107.0,2.8,32.0,971.0,933.99,666.43
2016,7,13,13,45,931.5,106.0,2.9,32.0,948.5,901.06,646.75
2016,7,13,14,0,927.0,105.0,3.0,32.0,926.0,865.67,625.26
2016,7,13,14,15,920.5,104.0,3.05,31.5,897.0,826.41,601.88
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,785.16,576.81
2016,7,13,14,45,905.5,101.5,3.2,31.0,833.0,740.23,547.92
2016,7,13,15,0,897.0,100.0,3.3,31.0,798.0,693.88,517.06
2016,7,13,15,15,886.0,98.0,3.3,30.5,757.5,644.3,482.27
2016,7,13,15,30,875.0,96.0,3.3,30.0,717.0,593.98,445.87
2016,7,13,15,45,860.0,94.0,3.35,30.0,672.0,541.03,405.7
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,488.19,364.42
2016,7,13,16,15,826.5,89.5,3.35,29.5,578.5,430.92,319.23
2016,7,13,16,30,808.0,87.0,3.3,29.0,530.0,377.23,275.33
2016,7,13,16,45,784.0,83.5,3.3,28.5,479.5,322.13,229.4
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,269.09,184.35
2016,7,13,17,15,727.5,75.5,3.15,27.0,377.5,215.68,139.64
2016,7,13,17,30,695.0,71.0,3.0,26.0,326.0,165.71,99.03
2016,7,13,17,45,650.0,65.5,2.95,25.5,275.0,114.12,60.97
2016,7,13,18,0,605.0,60.0,2.9,25.0,224.0,70.46,35.72
2016,7,13,18,15,537.0,53.0,2.55,23.5,176.0,36.66,25.94
2016,7,13,18,30,469.0,46.0,2.2,22.0,128.0,33.43,23.02
2016,7,13,18,45,363.5,36.0,1.9,21.0,87.0,27.16,17.16
2016,7,13,19,0,258.0,26.0,1.6,20.0,46.0,20.46,8.56
2016,7,13,19,15,129.0,13.0,1.7,19.5,23.0,12.78,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.5,13.0,1.95,14.5,25.0,30.4,0.0
2016,7,14,5,30,289.0,26.0,2.1,15.0,50.0,84.64,43.47
2016,7,14,5,45,396.5,35.0,2.3,16.0,91.5,135.48,90.48
2016,7,14,6,0,504.0,44.0,2.5,17.0,133.0,197.45,143.02
2016,7,14,6,15,569.0,50.0,2.45,17.5,181.5,253.27,192.48
2016,7,14,6,30,634.0,56.0,2.4,18.0,230.0,315.62,246.69
2016,7,14,6,45,680.0,60.5,2.35,19.0,281.5,373.24,295.56
2016,7,14,7,0,726.0,65.0,2.3,20.0,333.0,435.7,346.39
2016,7,14,7,15,757.0,68.5,2.3,20.5,385.0,492.47,391.79
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,550.98,436.87
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,605.33,476.62
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,657.06,512.63
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.5,707.15,545.33
2016,7,14,8,30,871.0,82.0,2.3,24.0,636.0,756.58,576.79
2016,7,14,8,45,885.0,83.5,2.3,25.0,681.0,801.19,603.37
2016,7,14,9,0,899.0,85.0,2.3,26.0,726.0,844.35,628.4
2016,7,14,9,15,909.5,87.0,2.3,26.5,766.5,883.34,651.39
2016,7,14,9,30,920.0,89.0,2.3,27.0,807.0,920.19,672.69
2016,7,14,9,45,927.0,91.0,2.35,28.0,841.5,951.48,689.23
2016,7,14,10,0,934.0,93.0,2.4,29.0,876.0,980.05,703.88
2016,7,14,10,15,940.0,94.0,2.4,29.5,905.0,1003.73,716.23
2016,7,14,10,30,946.0,95.0,2.4,30.0,934.0,1024.38,726.68
2016,7,14,10,45,950.5,96.0,2.4,31.0,956.0,1040.4,732.77
2016,7,14,11,0,955.0,97.0,2.4,32.0,978.0,1053.12,736.87
2016,7,14,11,15,957.5,97.5,2.45,32.0,993.0,1059.96,740.98
2016,7,14,11,30,960.0,98.0,2.5,32.0,1008.0,1063.38,743.16
2016,7,14,11,45,961.5,98.0,2.6,32.5,1015.5,1061.84,741.44
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,1056.86,737.72
2016,7,14,12,15,963.0,98.5,2.8,33.0,1023.0,1047.51,732.9
2016,7,14,12,30,963.0,99.0,2.9,33.0,1023.0,1034.81,726.08
2016,7,14,12,45,954.0,103.5,3.0,33.0,1013.0,1014.25,714.37
2016,7,14,13,0,945.0,108.0,3.1,33.0,1003.0,990.75,700.83
2016,7,14,13,15,942.0,107.5,3.2,32.5,987.5,965.05,687.21
2016,7,14,13,30,939.0,107.0,3.3,32.0,972.0,936.5,671.6
2016,7,14,13,45,934.0,106.0,3.4,32.0,949.5,903.04,651.27
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,867.15,629.14
2016,7,14,14,15,922.5,104.0,3.55,31.5,898.0,827.79,605.44
2016,7,14,14,30,916.0,103.0,3.6,31.0,869.0,786.44,580.05
2016,7,14,14,45,907.0,101.5,3.65,31.0,833.5,741.05,550.36
2016,7,14,15,0,898.0,100.0,3.7,31.0,798.0,694.27,518.76
2016,7,14,15,15,887.0,98.5,3.7,30.5,757.5,645.09,484.05
2016,7,14,15,30,876.0,97.0,3.7,30.0,717.0,595.15,447.73
2016,7,14,15,45,861.0,94.5,3.7,29.5,672.0,541.65,407.69
2016,7,14,16,0,846.0,92.0,3.7,29.0,627.0,488.26,366.42
2016,7,14,16,15,827.5,89.5,3.65,28.0,578.5,430.91,321.5
2016,7,14,16,30,809.0,87.0,3.6,27.0,530.0,377.14,277.7
2016,7,14,16,45,784.0,83.5,3.6,26.5,479.0,321.63,231.01
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,268.3,185.32
2016,7,14,17,15,726.0,75.5,3.5,25.0,376.0,214.82,140.19
2016,7,14,17,30,693.0,71.0,3.4,24.0,324.0,161.97,96.97
2016,7,14,17,45,646.0,66.0,3.35,23.0,273.0,113.57,61.42
2016,7,14,18,0,599.0,61.0,3.3,22.0,222.0,70.47,36.6
2016,7,14,18,15,530.0,53.5,3.2,21.0,174.0,37.16,26.67
2016,7,14,18,30,461.0,46.0,3.1,20.0,126.0,33.51,23.29
2016,7,14,18,45,354.0,36.0,3.05,19.0,85.5,27.25,17.36
2016,7,14,19,0,247.0,26.0,3.0,18.0,45.0,20.55,8.42
2016,7,14,19,15,123.5,13.0,3.0,17.5,22.5,12.78,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,12.5,3.0,13.5,12.5,12.29,0.0
2016,7,15,5,30,0.0,25.0,3.1,14.0,25.0,24.58,11.26
2016,7,15,5,45,21.0,43.0,3.25,14.5,46.5,49.08,33.86
2016,7,15,6,0,42.0,61.0,3.4,15.0,68.0,74.58,55.64
2016,7,15,6,15,52.5,81.5,3.35,15.5,93.5,101.5,78.88
2016,7,15,6,30,63.0,102.0,3.3,16.0,119.0,129.4,102.71
2016,7,15,6,45,71.0,123.0,3.3,16.5,146.0,157.74,126.53
2016,7,15,7,0,79.0,144.0,3.3,17.0,173.0,186.8,150.45
2016,7,15,7,15,78.5,165.5,3.2,17.5,198.0,212.49,171.0
2016,7,15,7,30,78.0,187.0,3.1,18.0,223.0,237.98,190.88
2016,7,15,7,45,66.5,205.0,3.05,19.0,238.5,252.49,201.0
2016,7,15,8,0,55.0,223.0,3.0,20.0,254.0,265.84,209.88
2016,7,15,8,15,461.0,152.0,2.95,20.5,442.5,503.97,402.13
2016,7,15,8,30,867.0,81.0,2.9,21.0,631.0,751.83,585.24
2016,7,15,8,45,881.0,83.0,2.9,22.0,676.0,796.88,611.4
2016,7,15,9,0,895.0,85.0,2.9,23.0,721.0,840.5,637.5
2016,7,15,9,15,906.0,86.5,2.9,23.5,761.5,879.29,661.04
2016,7,15,9,30,917.0,88.0,2.9,24.0,802.0,915.99,682.88
2016,7,15,9,45,922.5,90.5,2.95,24.5,836.0,946.4,700.69
2016,7,15,10,0,928.0,93.0,3.0,25.0,870.0,974.05,716.59
2016,7,15,10,15,934.5,94.5,3.05,25.5,899.0,998.66,730.47
2016,7,15,10,30,941.0,96.0,3.1,26.0,928.0,1020.28,742.38
2016,7,15,10,45,946.0,96.0,3.2,26.5,950.5,1035.7,750.74
2016,7,15,11,0,951.0,96.0,3.3,27.0,973.0,1047.86,757.12
2016,7,15,11,15,954.0,96.5,3.4,27.0,988.5,1055.22,762.02
2016,7,15,11,30,957.0,97.0,3.5,27.0,1004.0,1059.15,764.87
2016,7,15,11,45,959.5,97.0,3.6,27.5,1012.0,1058.64,763.47
2016,7,15,12,0,962.0,97.0,3.7,28.0,1020.0,1054.69,760.0
2016,7,15,12,15,962.0,97.0,3.75,28.0,1020.0,1044.86,754.02
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,1031.68,746.0
2016,7,15,12,45,955.0,100.5,3.85,28.0,1011.0,1012.06,733.87
2016,7,15,13,0,948.0,104.0,3.9,28.0,1002.0,989.44,719.86
2016,7,15,13,15,945.5,103.5,3.9,28.0,986.5,964.13,703.79
2016,7,15,13,30,943.0,103.0,3.9,28.0,971.0,935.94,685.81
2016,7,15,13,45,940.0,101.0,3.9,28.0,949.0,903.1,664.69
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,867.68,641.77
2016,7,15,14,15,931.0,98.0,3.9,27.5,898.0,828.44,617.32
2016,7,15,14,30,925.0,97.0,3.9,27.0,869.0,787.15,591.17
2016,7,15,14,45,916.5,95.5,3.95,27.0,834.0,741.75,560.84
2016,7,15,15,0,908.0,94.0,4.0,27.0,799.0,694.91,528.76
2016,7,15,15,15,897.0,92.5,4.0,26.5,758.5,645.28,492.99
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,594.87,455.57
2016,7,15,15,45,870.0,89.5,4.0,26.0,672.5,541.3,413.8
2016,7,15,16,0,854.0,88.0,4.0,26.0,627.0,487.91,371.03
2016,7,15,16,15,835.5,85.5,3.95,25.5,578.5,432.97,326.51
2016,7,15,16,30,817.0,83.0,3.9,25.0,530.0,375.9,279.1
2016,7,15,16,45,789.0,81.0,3.85,24.5,478.5,320.37,231.87
2016,7,15,17,0,761.0,79.0,3.8,24.0,427.0,267.34,185.99
2016,7,15,17,15,727.5,74.5,3.7,23.0,375.0,213.62,140.29
2016,7,15,17,30,694.0,70.0,3.6,22.0,323.0,163.45,98.92
2016,7,15,17,45,641.0,66.0,3.55,21.5,271.5,112.45,61.17
2016,7,15,18,0,588.0,62.0,3.5,21.0,220.0,70.22,37.11
2016,7,15,18,15,517.5,54.5,3.4,20.0,172.0,38.1,27.6
2016,7,15,18,30,447.0,47.0,3.3,19.0,124.0,34.51,24.25
2016,7,15,18,45,334.5,36.5,3.25,18.5,83.5,27.82,17.84
2016,7,15,19,0,222.0,26.0,3.2,18.0,43.0,20.64,8.12
2016,7,15,19,15,111.0,13.0,3.2,17.5,21.5,12.78,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,27.61,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,76.32,36.76
2016,7,16,5,45,359.5,35.5,3.85,15.5,86.0,126.61,84.45
2016,7,16,6,0,470.0,45.0,4.0,16.0,127.0,187.71,136.53
2016,7,16,6,15,537.0,51.5,3.9,16.5,174.5,242.86,185.69
2016,7,16,6,30,604.0,58.0,3.8,17.0,222.0,304.77,240.07
2016,7,16,6,45,386.0,100.5,3.75,17.5,213.5,284.86,228.77
2016,7,16,7,0,168.0,143.0,3.7,18.0,205.0,233.9,188.5
2016,7,16,7,15,464.0,109.5,3.65,18.5,315.5,375.76,305.06
2016,7,16,7,30,760.0,76.0,3.6,19.0,426.0,537.49,433.89
2016,7,16,7,45,494.0,153.5,3.55,19.5,391.0,486.51,390.13
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,398.16,316.41
2016,7,16,8,15,539.5,158.0,3.5,20.5,490.0,570.24,453.45
2016,7,16,8,30,851.0,85.0,3.5,21.0,624.0,743.47,581.45
2016,7,16,8,45,868.0,86.0,3.5,21.5,669.0,789.25,610.4
2016,7,16,9,0,885.0,87.0,3.5,22.0,714.0,833.84,638.87
2016,7,16,9,15,895.5,88.5,3.5,22.5,754.5,871.92,662.36
2016,7,16,9,30,906.0,90.0,3.5,23.0,795.0,907.9,684.16
2016,7,16,9,45,913.5,92.0,3.55,23.5,829.5,939.36,702.99
2016,7,16,10,0,921.0,94.0,3.6,24.0,864.0,968.18,719.93
2016,7,16,10,15,927.5,95.0,3.65,24.0,893.0,992.16,735.02
2016,7,16,10,30,934.0,96.0,3.7,24.0,922.0,1013.16,748.21
2016,7,16,10,45,938.0,97.0,3.75,24.5,944.0,1028.59,756.33
2016,7,16,11,0,942.0,98.0,3.8,25.0,966.0,1040.77,762.4
2016,7,16,11,15,945.5,98.5,3.85,25.0,981.0,1048.58,767.23
2016,7,16,11,30,949.0,99.0,3.9,25.0,996.0,1053.02,770.01
2016,7,16,11,45,950.5,99.5,4.0,25.5,1004.0,1052.04,768.22
2016,7,16,12,0,952.0,100.0,4.1,26.0,1012.0,1047.66,764.35
2016,7,16,12,15,952.5,100.0,4.15,26.0,1012.5,1038.39,758.59
2016,7,16,12,30,953.0,100.0,4.2,26.0,1013.0,1025.81,750.78
2016,7,16,12,45,948.0,102.0,4.3,26.0,1004.5,1006.72,739.05
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,984.6,725.35
2016,7,16,13,15,941.0,103.5,4.4,26.0,981.5,959.85,709.36
2016,7,16,13,30,939.0,103.0,4.4,26.0,967.0,932.2,691.43
2016,7,16,13,45,935.0,102.0,4.45,26.0,945.5,899.58,670.33
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,864.45,647.41
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,825.78,622.71
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,785.03,596.3
2016,7,16,14,45,912.0,98.0,4.4,25.0,832.5,740.62,566.04
2016,7,16,15,0,904.0,97.0,4.4,25.0,798.0,694.73,533.89
2016,7,16,15,15,893.5,95.0,4.35,24.5,758.0,645.06,497.53
2016,7,16,15,30,883.0,93.0,4.3,24.0,718.0,594.59,459.53
2016,7,16,15,45,869.0,91.0,4.25,24.0,673.0,541.69,417.74
2016,7,16,16,0,855.0,89.0,4.2,24.0,628.0,488.78,374.83
2016,7,16,16,15,837.0,86.5,4.1,23.5,579.5,431.12,327.8
2016,7,16,16,30,819.0,84.0,4.0,23.0,531.0,376.97,282.09
2016,7,16,16,45,794.5,81.0,3.95,22.5,480.0,321.49,234.42
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,268.13,187.77
2016,7,16,17,15,737.5,73.5,3.8,21.5,377.0,214.11,141.09
2016,7,16,17,30,705.0,69.0,3.7,21.0,325.0,163.53,98.9
2016,7,16,17,45,659.5,64.0,3.6,20.5,274.0,111.86,60.28
2016,7,16,18,0,614.0,59.0,3.5,20.0,223.0,68.1,35.12
2016,7,16,18,15,544.0,52.0,3.4,19.0,174.5,36.05,25.93
2016,7,16,18,30,474.0,45.0,3.3,18.0,126.0,32.8,22.85
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,26.5,16.78
2016,7,16,19,0,256.0,25.0,3.1,17.0,44.0,19.76,7.17
2016,7,16,19,15,128.0,12.5,3.05,16.5,22.0,12.29,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.5,12.0,3.55,14.0,23.0,29.15,0.0
2016,7,17,5,30,295.0,24.0,3.6,14.0,46.0,81.51,37.29
2016,7,17,5,45,406.0,32.0,3.7,14.5,87.5,132.85,87.91
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,194.78,141.28
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.5,249.93,191.09
2016,7,17,6,30,646.0,52.0,3.8,16.0,226.0,312.67,246.77
2016,7,17,6,45,681.0,58.5,3.8,16.5,276.0,369.19,296.57
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,428.5,347.0
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,485.1,393.68
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,543.49,440.2
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,598.29,482.52
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,650.76,521.39
2016,7,17,8,15,850.5,77.5,3.85,19.0,579.5,700.83,557.0
2016,7,17,8,30,868.0,80.0,3.9,19.0,628.0,750.26,591.63
2016,7,17,8,45,884.0,80.5,3.95,19.5,673.0,795.38,621.5
2016,7,17,9,0,900.0,81.0,4.0,20.0,718.0,839.2,650.03
2016,7,17,9,15,910.0,82.5,4.0,20.5,758.0,877.38,673.96
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,913.4,696.12
2016,7,17,9,45,917.0,91.0,4.05,21.5,830.0,941.08,712.6
2016,7,17,10,0,914.0,98.0,4.1,22.0,862.0,965.52,726.84
2016,7,17,10,15,920.0,99.5,4.1,22.0,890.5,989.43,741.86
2016,7,17,10,30,926.0,101.0,4.1,22.0,919.0,1010.36,754.87
2016,7,17,10,45,928.5,102.5,4.2,22.0,940.0,1024.74,764.2
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,1035.85,771.48
2016,7,17,11,15,934.0,104.5,4.35,22.0,975.5,1043.1,776.01
2016,7,17,11,30,937.0,105.0,4.4,22.0,990.0,1047.0,778.45
2016,7,17,11,45,937.0,106.0,4.5,22.0,997.0,1045.04,777.49
2016,7,17,12,0,937.0,107.0,4.6,22.0,1004.0,1039.72,774.73
2016,7,17,12,15,937.0,107.0,4.6,22.0,1004.0,1030.07,768.24
2016,7,17,12,30,937.0,107.0,4.6,22.0,1004.0,1017.15,759.69
2016,7,17,12,45,931.0,109.0,4.7,22.0,994.5,997.32,747.44
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,974.55,733.19
2016,7,17,13,15,922.0,110.5,4.8,22.0,970.0,949.26,716.41
2016,7,17,13,30,919.0,110.0,4.8,22.0,955.0,921.18,697.7
2016,7,17,13,45,916.0,108.0,4.85,22.0,933.0,888.97,676.43
2016,7,17,14,0,913.0,106.0,4.9,22.0,911.0,854.25,653.27
2016,7,17,14,15,906.5,104.5,4.9,21.5,882.0,814.9,627.61
2016,7,17,14,30,900.0,103.0,4.9,21.0,853.0,773.59,600.24
2016,7,17,14,45,893.0,100.5,4.95,21.0,818.5,729.21,569.37
2016,7,17,15,0,886.0,98.0,5.0,21.0,784.0,683.32,536.4
2016,7,17,15,15,874.5,96.0,4.95,20.5,744.0,633.8,499.11
2016,7,17,15,30,863.0,94.0,4.9,20.0,704.0,583.6,460.29
2016,7,17,15,45,850.5,91.0,4.85,19.5,659.5,531.49,418.89
2016,7,17,16,0,838.0,88.0,4.8,19.0,615.0,479.26,376.14
2016,7,17,16,15,819.5,85.5,4.7,18.5,567.0,422.23,328.34
2016,7,17,16,30,801.0,83.0,4.6,18.0,519.0,368.79,282.05
2016,7,17,16,45,778.5,79.0,4.6,17.5,469.0,313.97,233.8
2016,7,17,17,0,756.0,75.0,4.6,17.0,419.0,261.07,186.44
2016,7,17,17,15,723.0,71.0,4.5,16.5,368.0,208.15,139.67
2016,7,17,17,30,690.0,67.0,4.4,16.0,317.0,158.73,97.61
2016,7,17,17,45,645.5,62.0,4.35,16.0,266.5,108.09,58.95
2016,7,17,18,0,601.0,57.0,4.3,16.0,216.0,65.14,33.9
2016,7,17,18,15,532.5,50.0,4.15,15.5,168.5,34.43,24.89
2016,7,17,18,30,464.0,43.0,4.0,15.0,121.0,31.08,21.65
2016,7,17,18,45,352.5,33.5,3.9,14.5,81.5,25.18,15.85
2016,7,17,19,0,241.0,24.0,3.8,14.0,42.0,18.86,6.27
2016,7,17,19,15,120.5,12.0,3.7,13.5,21.0,11.8,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,25.98,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,72.18,31.48
2016,7,18,5,45,361.5,33.0,3.5,13.5,82.5,123.48,81.98
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,185.78,135.28
2016,7,18,6,15,544.0,48.0,3.55,14.5,170.0,240.01,184.18
2016,7,18,6,30,609.0,54.0,3.5,15.0,217.0,300.83,238.2
2016,7,18,6,45,312.5,90.5,3.5,15.5,175.0,241.09,194.94
2016,7,18,7,0,16.0,127.0,3.5,16.0,133.0,133.93,106.9
2016,7,18,7,15,8.0,131.5,3.45,16.5,134.5,134.19,106.78
2016,7,18,7,30,0.0,136.0,3.4,17.0,136.0,133.85,105.84
2016,7,18,7,45,17.5,173.0,3.35,17.5,182.5,182.39,145.16
2016,7,18,8,0,35.0,210.0,3.3,18.0,229.0,238.42,189.63
2016,7,18,8,15,17.5,184.5,3.25,18.5,194.0,194.48,153.23
2016,7,18,8,30,0.0,159.0,3.2,19.0,159.0,155.69,121.07
2016,7,18,8,45,29.5,230.5,3.2,19.5,251.5,257.49,201.9
2016,7,18,9,0,59.0,302.0,3.2,20.0,344.0,358.08,278.99
2016,7,18,9,15,120.0,334.0,3.2,20.0,425.0,453.44,351.85
2016,7,18,9,30,181.0,366.0,3.2,20.0,506.0,544.33,419.72
2016,7,18,9,45,218.0,378.5,3.25,20.5,555.0,595.0,455.83
2016,7,18,10,0,255.0,391.0,3.3,21.0,604.0,654.75,497.92
2016,7,18,10,15,297.0,394.0,3.35,21.0,650.5,701.65,531.65
2016,7,18,10,30,339.0,397.0,3.4,21.0,697.0,748.85,565.32
2016,7,18,10,45,632.0,245.5,3.45,21.5,820.5,891.56,672.67
2016,7,18,11,0,925.0,94.0,3.5,22.0,944.0,1019.16,756.11
2016,7,18,11,15,927.5,94.5,3.6,22.0,959.0,1025.97,759.73
2016,7,18,11,30,930.0,95.0,3.7,22.0,974.0,1029.44,762.29
2016,7,18,11,45,931.5,95.5,3.8,22.5,981.0,1028.56,760.62
2016,7,18,12,0,933.0,96.0,3.9,23.0,988.0,1024.33,756.87
2016,7,18,12,15,933.0,96.0,3.95,23.0,988.5,1014.8,750.85
2016,7,18,12,30,933.0,96.0,4.0,23.0,989.0,1002.0,742.78
2016,7,18,12,45,935.0,93.5,4.1,23.0,982.5,985.4,732.56
2016,7,18,13,0,937.0,91.0,4.2,23.0,976.0,965.61,720.22
2016,7,18,13,15,935.0,90.5,4.25,22.5,961.5,941.04,705.73
2016,7,18,13,30,933.0,90.0,4.3,22.0,947.0,913.58,689.21
2016,7,18,13,45,931.0,88.0,4.4,22.0,926.0,881.88,668.55
2016,7,18,14,0,929.0,86.0,4.5,22.0,905.0,847.55,646.12
2016,7,18,14,15,923.5,85.0,4.45,22.0,877.0,808.97,619.63
2016,7,18,14,30,918.0,84.0,4.4,22.0,849.0,768.31,591.52
2016,7,18,14,45,913.0,81.5,4.4,22.0,815.5,724.67,561.33
2016,7,18,15,0,908.0,79.0,4.4,22.0,782.0,679.31,529.58
2016,7,18,15,15,898.5,77.5,4.35,21.5,742.5,630.59,493.28
2016,7,18,15,30,889.0,76.0,4.3,21.0,703.0,580.95,455.2
2016,7,18,15,45,878.5,73.5,4.25,21.0,659.5,529.17,413.57
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,477.03,370.5
2016,7,18,16,15,852.0,69.0,4.1,20.5,568.5,422.91,325.3
2016,7,18,16,30,836.0,67.0,4.0,20.0,521.0,369.46,279.29
2016,7,18,16,45,816.0,64.0,3.95,20.0,471.5,314.74,230.82
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,261.58,183.09
2016,7,18,17,15,767.0,58.0,3.75,19.5,371.0,204.76,133.38
2016,7,18,17,30,738.0,55.0,3.6,19.0,320.0,154.41,90.77
2016,7,18,17,45,697.0,51.0,3.5,18.5,270.0,105.26,53.99
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,60.77,28.93
2016,7,18,18,15,593.0,41.5,3.2,17.5,172.0,30.06,20.83
2016,7,18,18,30,530.0,36.0,3.0,17.0,124.0,27.35,18.19
2016,7,18,18,45,423.0,28.5,2.9,16.5,83.5,22.55,13.44
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,16.07,3.96
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,29.27,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,82.85,33.26
2016,7,19,5,45,437.5,28.5,2.6,13.5,85.5,133.83,87.24
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,195.77,141.19
2016,7,19,6,15,607.5,41.0,2.75,14.5,175.0,251.63,191.88
2016,7,19,6,30,670.0,46.0,2.7,15.0,223.0,313.72,247.18
2016,7,19,6,45,342.0,85.5,2.7,15.5,177.0,248.12,200.12
2016,7,19,7,0,14.0,125.0,2.7,16.0,131.0,130.9,104.26
2016,7,19,7,15,26.0,149.0,2.7,16.5,160.5,166.37,133.38
2016,7,19,7,30,38.0,173.0,2.7,17.0,190.0,199.43,159.83
2016,7,19,7,45,38.5,192.0,2.7,17.5,211.5,220.86,176.28
2016,7,19,8,0,39.0,211.0,2.7,18.0,233.0,242.26,192.44
2016,7,19,8,15,107.5,245.5,2.7,18.5,311.5,335.82,266.55
2016,7,19,8,30,176.0,280.0,2.7,19.0,390.0,428.37,337.61
2016,7,19,8,45,541.0,176.5,2.75,19.5,551.0,631.9,497.64
2016,7,19,9,0,906.0,73.0,2.8,20.0,712.0,834.26,641.51
2016,7,19,9,15,915.0,74.5,2.85,20.5,751.5,871.89,663.55
2016,7,19,9,30,924.0,76.0,2.9,21.0,791.0,907.28,685.2
2016,7,19,9,45,925.0,81.0,2.95,21.5,824.0,936.71,702.63
2016,7,19,10,0,926.0,86.0,3.0,22.0,857.0,963.1,717.97
2016,7,19,10,15,931.5,87.0,3.05,22.0,885.0,986.36,732.61
2016,7,19,10,30,937.0,88.0,3.1,22.0,913.0,1006.59,745.31
2016,7,19,10,45,939.0,89.5,3.15,22.5,934.0,1020.75,752.65
2016,7,19,11,0,941.0,91.0,3.2,23.0,955.0,1031.59,757.92
2016,7,19,11,15,943.5,91.5,3.25,23.0,970.0,1038.51,762.23
2016,7,19,11,30,946.0,92.0,3.3,23.0,985.0,1042.04,764.47
2016,7,19,11,45,948.0,92.0,3.4,23.5,992.0,1041.13,762.88
2016,7,19,12,0,950.0,92.0,3.5,24.0,999.0,1036.82,759.2
2016,7,19,12,15,950.0,92.0,3.55,24.0,999.0,1027.15,753.22
2016,7,19,12,30,950.0,92.0,3.6,24.0,999.0,1014.15,745.19
2016,7,19,12,45,941.0,96.5,3.7,24.0,989.5,993.85,732.76
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,970.65,718.41
2016,7,19,13,15,929.5,100.5,3.85,24.0,965.0,945.67,702.54
2016,7,19,13,30,927.0,100.0,3.9,24.0,950.0,917.84,684.71
2016,7,19,13,45,925.0,97.5,3.95,24.0,929.0,885.75,663.91
2016,7,19,14,0,923.0,95.0,4.0,24.0,908.0,851.06,641.21
2016,7,19,14,15,917.0,94.0,4.0,24.0,879.0,812.22,615.24
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,771.35,587.66
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,727.21,557.67
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,681.43,525.85
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.5,631.93,489.54
2016,7,19,15,30,878.0,84.0,4.1,23.0,703.0,581.63,451.54
2016,7,19,15,45,868.0,81.0,4.1,23.0,659.0,530.07,410.62
2016,7,19,16,0,858.0,78.0,4.1,23.0,615.0,478.12,368.21
2016,7,19,16,15,841.0,75.5,4.05,22.5,567.5,423.54,323.16
2016,7,19,16,30,824.0,73.0,4.0,22.0,520.0,369.74,277.39
2016,7,19,16,45,805.0,69.0,4.0,21.5,470.5,314.98,229.81
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,258.23,179.96
2016,7,19,17,15,755.5,61.5,3.9,20.5,370.0,204.64,133.15
2016,7,19,17,30,725.0,58.0,3.8,20.0,319.0,154.22,90.81
2016,7,19,17,45,685.5,53.5,3.7,19.5,268.5,105.47,54.55
2016,7,19,18,0,646.0,49.0,3.6,19.0,218.0,61.25,29.86
2016,7,19,18,15,581.0,43.0,3.35,18.0,170.5,31.48,22.02
2016,7,19,18,30,516.0,37.0,3.1,17.0,123.0,28.39,19.08
2016,7,19,18,45,411.0,29.0,2.9,16.5,82.5,21.27,12.3
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,16.17,3.44
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,13.5,21.5,28.65,0.0
2016,7,20,5,30,332.0,20.0,2.3,14.0,43.0,80.49,29.27
2016,7,20,5,45,436.5,27.5,2.55,14.5,84.0,131.96,85.11
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,192.87,138.19
2016,7,20,6,15,604.0,40.0,2.8,15.5,173.0,248.61,188.62
2016,7,20,6,30,667.0,45.0,2.8,16.0,221.0,310.66,243.77
2016,7,20,6,45,709.0,49.0,2.8,16.5,271.5,368.48,294.58
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,429.79,346.52
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,483.52,390.75
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,541.01,436.16
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,594.75,477.05
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,648.74,515.75
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,698.54,549.04
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,747.57,581.01
2016,7,20,8,45,898.5,68.5,2.5,21.0,667.0,791.84,608.06
2016,7,20,9,0,911.0,70.0,2.5,22.0,712.0,834.52,633.44
2016,7,20,9,15,921.0,71.5,2.5,22.5,752.0,873.23,656.85
2016,7,20,9,30,931.0,73.0,2.5,23.0,792.0,909.72,678.48
2016,7,20,9,45,928.0,80.5,2.5,23.5,824.5,938.47,694.72
2016,7,20,10,0,925.0,88.0,2.5,24.0,857.0,963.91,708.72
2016,7,20,10,15,931.0,89.0,2.55,24.5,886.0,987.65,722.04
2016,7,20,10,30,937.0,90.0,2.6,25.0,915.0,1008.36,733.4
2016,7,20,10,45,942.5,90.0,2.65,25.5,937.5,1024.39,741.78
2016,7,20,11,0,948.0,90.0,2.7,26.0,960.0,1037.17,748.18
2016,7,20,11,15,951.0,90.5,2.75,26.0,975.0,1044.64,752.78
2016,7,20,11,30,954.0,91.0,2.8,26.0,990.0,1048.69,755.37
2016,7,20,11,45,957.0,90.0,2.85,26.5,998.0,1047.75,753.43
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,1043.36,749.45
2016,7,20,12,15,960.5,89.0,2.95,27.0,1006.5,1034.1,743.98
2016,7,20,12,30,961.0,89.0,3.0,27.0,1007.0,1021.46,736.47
2016,7,20,12,45,960.0,89.0,3.15,27.0,999.5,1004.07,726.8
2016,7,20,13,0,959.0,89.0,3.3,27.0,992.0,983.48,715.0
2016,7,20,13,15,956.5,88.5,3.4,27.0,977.0,957.91,699.52
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,929.41,682.03
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,896.74,661.64
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,861.48,639.31
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.5,822.19,614.99
2016,7,20,14,30,936.0,84.0,3.8,26.0,862.0,780.78,588.85
2016,7,20,14,45,929.0,82.5,3.9,26.0,827.5,735.88,558.93
2016,7,20,15,0,922.0,81.0,4.0,26.0,793.0,689.37,527.41
2016,7,20,15,15,912.0,80.0,4.05,25.5,752.5,640.09,491.72
2016,7,20,15,30,902.0,79.0,4.1,25.0,712.0,589.9,454.22
2016,7,20,15,45,889.5,77.0,4.15,25.0,667.5,536.8,412.5
2016,7,20,16,0,877.0,75.0,4.2,25.0,623.0,483.51,369.41
2016,7,20,16,15,860.0,72.5,4.15,24.5,574.5,427.93,323.86
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,373.11,277.54
2016,7,20,16,45,821.5,67.0,4.1,23.5,475.5,317.44,229.52
2016,7,20,17,0,800.0,64.0,4.1,23.0,425.0,263.47,182.16
2016,7,20,17,15,769.0,61.0,4.0,22.0,373.5,205.99,132.85
2016,7,20,17,30,738.0,58.0,3.9,21.0,322.0,155.19,90.67
2016,7,20,17,45,695.5,53.5,3.85,20.5,270.5,105.44,54.04
2016,7,20,18,0,653.0,49.0,3.8,20.0,219.0,60.56,29.44
2016,7,20,18,15,587.0,43.0,3.65,19.0,171.0,31.58,21.99
2016,7,20,18,30,521.0,37.0,3.5,18.0,123.0,28.5,19.06
2016,7,20,18,45,412.5,29.0,3.35,17.5,82.0,21.36,12.26
2016,7,20,19,0,304.0,21.0,3.2,17.0,41.0,16.27,2.77
2016,7,20,19,15,152.0,10.5,3.1,16.5,20.5,10.32,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
