Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.5,20.5,27.3,0.0
2016,7,21,5,30,312.0,20.0,2.7,14.0,41.0,77.36,25.34
2016,7,21,5,45,422.0,28.5,2.95,14.5,82.0,129.19,83.08
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,191.79,137.41
2016,7,21,6,15,596.5,42.5,3.2,15.5,171.5,248.12,188.32
2016,7,21,6,30,661.0,48.0,3.2,16.0,220.0,310.9,244.15
2016,7,21,6,45,393.5,94.0,3.25,16.5,202.5,279.11,224.37
2016,7,21,7,0,126.0,140.0,3.3,17.0,185.0,209.87,169.29
2016,7,21,7,15,465.5,101.0,3.3,17.5,305.0,365.1,297.55
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,541.85,438.89
2016,7,21,7,45,827.0,64.0,3.3,18.5,475.0,595.13,479.31
2016,7,21,8,0,849.0,66.0,3.3,19.0,525.0,648.72,518.52
2016,7,21,8,15,865.0,68.0,3.3,19.5,573.0,698.01,552.11
2016,7,21,8,30,881.0,70.0,3.3,20.0,621.0,746.51,584.45
2016,7,21,8,45,893.5,71.5,3.3,20.5,665.0,790.61,613.03
2016,7,21,9,0,906.0,73.0,3.3,21.0,709.0,833.14,640.05
2016,7,21,9,15,915.0,74.5,3.3,21.5,749.0,870.85,663.31
2016,7,21,9,30,924.0,76.0,3.3,22.0,789.0,906.31,684.76
2016,7,21,9,45,930.0,78.0,3.35,22.5,823.0,937.12,703.16
2016,7,21,10,0,936.0,80.0,3.4,23.0,857.0,965.14,719.61
2016,7,21,10,15,942.0,80.5,3.4,23.0,886.0,988.62,734.04
2016,7,21,10,30,948.0,81.0,3.4,23.0,915.0,1009.05,746.49
2016,7,21,10,45,952.5,81.5,3.45,23.5,937.0,1024.84,754.86
2016,7,21,11,0,957.0,82.0,3.5,24.0,959.0,1037.31,761.15
2016,7,21,11,15,960.0,82.5,3.6,24.0,974.0,1044.89,766.23
2016,7,21,11,30,963.0,83.0,3.7,24.0,989.0,1049.02,769.2
2016,7,21,11,45,965.5,82.5,3.8,24.5,997.0,1048.13,767.5
2016,7,21,12,0,968.0,82.0,3.9,25.0,1005.0,1043.76,763.67
2016,7,21,12,15,968.5,82.0,4.0,25.0,1005.5,1034.46,758.23
2016,7,21,12,30,969.0,82.0,4.1,25.0,1006.0,1021.75,750.64
2016,7,21,12,45,958.5,88.5,4.25,25.0,996.5,1001.81,738.61
2016,7,21,13,0,948.0,95.0,4.4,25.0,987.0,978.9,724.6
2016,7,21,13,15,945.5,94.5,4.45,24.5,972.5,953.53,709.75
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,925.25,692.85
2016,7,21,13,45,942.0,92.0,4.6,24.0,937.0,894.0,672.96
2016,7,21,14,0,941.0,90.0,4.7,24.0,916.0,860.01,651.0
2016,7,21,14,15,935.5,89.0,4.65,23.5,887.5,820.88,625.57
2016,7,21,14,30,930.0,88.0,4.6,23.0,859.0,779.63,598.4
2016,7,21,14,45,926.5,84.5,4.6,23.0,825.5,735.45,567.93
2016,7,21,15,0,923.0,81.0,4.6,23.0,792.0,689.39,535.71
2016,7,21,15,15,913.5,79.5,4.5,22.5,752.0,639.85,498.64
2016,7,21,15,30,904.0,78.0,4.4,22.0,712.0,589.36,459.85
2016,7,21,15,45,895.5,74.5,4.35,22.0,668.0,536.78,417.71
2016,7,21,16,0,887.0,71.0,4.3,22.0,624.0,483.64,373.93
2016,7,21,16,15,870.5,69.0,4.15,21.5,576.0,428.2,327.72
2016,7,21,16,30,854.0,67.0,4.0,21.0,528.0,373.46,280.71
2016,7,21,16,45,835.5,63.5,3.9,21.0,477.5,317.67,231.39
2016,7,21,17,0,817.0,60.0,3.8,21.0,427.0,263.27,182.67
2016,7,21,17,15,787.0,57.0,3.65,20.5,375.0,208.61,134.87
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,153.41,88.7
2016,7,21,17,45,716.5,50.0,3.4,19.5,271.5,103.25,51.76
2016,7,21,18,0,676.0,46.0,3.3,19.0,220.0,57.73,27.16
2016,7,21,18,15,611.0,40.5,3.05,18.0,171.5,29.44,20.21
2016,7,21,18,30,546.0,35.0,2.8,17.0,123.0,26.7,17.58
2016,7,21,18,45,435.5,27.0,2.6,16.5,82.0,21.38,12.29
2016,7,21,19,0,325.0,19.0,2.4,16.0,41.0,15.73,1.72
2016,7,21,19,15,162.5,9.5,2.35,15.5,20.5,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.5,9.5,2.0,13.5,20.0,27.08,0.0
2016,7,22,5,30,321.0,19.0,2.3,14.0,40.0,76.26,21.34
2016,7,22,5,45,429.5,27.0,2.6,15.0,81.0,128.7,81.86
2016,7,22,6,0,538.0,35.0,2.9,16.0,122.0,190.6,135.46
2016,7,22,6,15,603.5,40.5,2.9,16.5,170.5,247.46,186.61
2016,7,22,6,30,669.0,46.0,2.9,17.0,219.0,310.92,242.77
2016,7,22,6,45,712.0,50.0,2.9,17.5,270.5,369.29,293.95
2016,7,22,7,0,755.0,54.0,2.9,18.0,322.0,431.25,346.33
2016,7,22,7,15,785.5,57.0,2.85,18.5,374.5,486.31,391.52
2016,7,22,7,30,816.0,60.0,2.8,19.0,427.0,545.22,437.91
2016,7,22,7,45,838.0,62.5,2.8,19.5,478.0,599.61,479.36
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,654.28,518.84
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,704.79,552.83
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,754.57,585.57
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,799.75,613.53
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,843.33,639.84
2016,7,22,9,15,929.5,74.5,2.9,23.5,758.0,882.77,663.78
2016,7,22,9,30,940.0,76.0,2.9,24.0,799.0,920.01,685.93
2016,7,22,9,45,935.5,84.0,2.95,24.5,831.5,948.21,702.21
2016,7,22,10,0,931.0,92.0,3.0,25.0,864.0,972.99,716.23
2016,7,22,10,15,937.5,93.0,3.0,25.5,893.0,997.35,729.53
2016,7,22,10,30,944.0,94.0,3.0,26.0,922.0,1018.67,740.82
2016,7,22,10,45,949.0,94.0,3.05,26.5,945.0,1034.3,748.89
2016,7,22,11,0,954.0,94.0,3.1,27.0,968.0,1046.64,754.95
2016,7,22,11,15,957.0,94.5,3.1,27.5,983.0,1054.14,757.59
2016,7,22,11,30,960.0,95.0,3.1,28.0,998.0,1058.19,758.18
2016,7,22,11,45,962.0,95.0,3.15,28.5,1006.0,1057.25,756.17
2016,7,22,12,0,964.0,95.0,3.2,29.0,1014.0,1052.82,752.12
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.5,1042.98,746.27
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,1029.76,738.38
2016,7,22,12,45,962.0,95.0,3.35,29.0,1005.0,1011.3,727.22
2016,7,22,13,0,960.0,95.0,3.4,29.0,997.0,989.66,714.07
2016,7,22,13,15,957.0,94.5,3.45,29.0,981.5,963.54,698.01
2016,7,22,13,30,954.0,94.0,3.5,29.0,966.0,934.49,680.0
2016,7,22,13,45,949.5,93.0,3.55,29.0,943.5,900.88,658.9
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,864.72,635.96
2016,7,22,14,15,939.0,91.0,3.6,28.5,892.0,825.01,611.4
2016,7,22,14,30,933.0,90.0,3.6,28.0,863.0,783.2,585.1
2016,7,22,14,45,924.5,89.0,3.65,28.0,827.5,737.73,554.97
2016,7,22,15,0,916.0,88.0,3.7,28.0,792.0,690.77,523.03
2016,7,22,15,15,905.5,86.0,3.7,27.5,751.5,640.37,486.87
2016,7,22,15,30,895.0,84.0,3.7,27.0,711.0,589.12,448.98
2016,7,22,15,45,880.0,82.5,3.7,27.0,665.5,535.4,407.2
2016,7,22,16,0,865.0,81.0,3.7,27.0,620.0,481.74,364.28
2016,7,22,16,15,847.5,78.5,3.65,26.5,571.5,426.44,319.49
2016,7,22,16,30,830.0,76.0,3.6,26.0,523.0,371.95,273.97
2016,7,22,16,45,804.5,73.5,3.6,25.5,471.5,312.81,223.97
2016,7,22,17,0,779.0,71.0,3.6,25.0,420.0,258.95,177.39
2016,7,22,17,15,747.0,67.5,3.45,24.0,368.0,205.35,131.81
2016,7,22,17,30,715.0,64.0,3.3,23.0,316.0,155.14,90.78
2016,7,22,17,45,666.5,59.0,3.2,22.0,264.5,105.71,55.37
2016,7,22,18,0,618.0,54.0,3.1,21.0,213.0,58.78,29.59
2016,7,22,18,15,547.0,47.5,2.9,20.0,165.0,32.83,22.96
2016,7,22,18,30,476.0,41.0,2.7,19.0,117.0,29.85,20.1
2016,7,22,18,45,356.0,31.0,2.5,18.5,76.5,23.41,13.78
2016,7,22,19,0,236.0,21.0,2.3,18.0,36.0,16.49,0.98
2016,7,22,19,15,118.0,10.5,2.3,17.5,18.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,119.5,10.5,1.45,13.5,18.0,23.36,0.0
2016,7,23,5,30,239.0,21.0,1.6,14.0,36.0,65.17,14.83
2016,7,23,5,45,358.0,30.5,1.75,15.0,76.0,117.71,75.25
2016,7,23,6,0,477.0,40.0,1.9,16.0,116.0,179.99,128.15
2016,7,23,6,15,547.5,46.5,1.75,16.5,164.0,236.15,177.78
2016,7,23,6,30,618.0,53.0,1.6,17.0,212.0,299.55,232.8
2016,7,23,6,45,668.0,57.5,1.5,18.0,264.0,357.85,282.24
2016,7,23,7,0,718.0,62.0,1.4,19.0,316.0,421.57,333.89
2016,7,23,7,15,750.5,65.5,1.35,20.0,368.0,478.86,378.63
2016,7,23,7,30,783.0,69.0,1.3,21.0,420.0,538.08,422.8
2016,7,23,7,45,808.0,72.0,1.3,22.0,471.5,593.63,462.63
2016,7,23,8,0,833.0,75.0,1.3,23.0,523.0,646.63,498.94
2016,7,23,8,15,850.5,77.0,1.45,24.0,571.5,696.35,531.13
2016,7,23,8,30,868.0,79.0,1.6,25.0,620.0,745.44,562.23
2016,7,23,8,45,881.0,81.5,1.75,26.0,665.0,790.59,590.04
2016,7,23,9,0,894.0,84.0,1.9,27.0,710.0,834.23,616.38
2016,7,23,9,15,904.5,85.5,2.05,27.5,750.0,872.86,640.28
2016,7,23,9,30,915.0,87.0,2.2,28.0,790.0,909.35,662.6
2016,7,23,9,45,923.5,88.0,2.35,29.0,825.5,941.12,680.37
2016,7,23,10,0,932.0,89.0,2.5,30.0,861.0,970.26,696.29
2016,7,23,10,15,938.0,90.0,2.6,30.5,890.0,994.2,709.77
2016,7,23,10,30,944.0,91.0,2.7,31.0,919.0,1015.08,721.35
2016,7,23,10,45,943.0,95.0,2.85,32.0,939.5,1029.09,727.63
2016,7,23,11,0,942.0,99.0,3.0,33.0,960.0,1039.65,731.81
2016,7,23,11,15,945.0,99.5,3.05,33.0,975.0,1047.06,736.25
2016,7,23,11,30,948.0,100.0,3.1,33.0,990.0,1051.06,738.7
2016,7,23,11,45,945.5,102.5,3.2,33.0,996.5,1048.21,737.43
2016,7,23,12,0,943.0,105.0,3.3,33.0,1003.0,1041.93,734.17
2016,7,23,12,15,943.5,105.0,3.4,33.0,1003.0,1032.71,729.14
2016,7,23,12,30,944.0,105.0,3.5,33.0,1003.0,1020.15,722.09
2016,7,23,12,45,939.0,107.0,3.6,33.0,994.5,1001.1,710.96
2016,7,23,13,0,934.0,109.0,3.7,33.0,986.0,979.02,697.93
2016,7,23,13,15,931.5,108.5,3.75,33.0,971.5,953.85,682.58
2016,7,23,13,30,929.0,108.0,3.8,33.0,957.0,925.81,665.34
2016,7,23,13,45,926.0,106.5,3.85,33.0,935.5,893.62,645.31
2016,7,23,14,0,923.0,105.0,3.9,33.0,914.0,858.86,623.48
2016,7,23,14,15,917.0,104.0,3.9,32.5,885.0,819.82,599.61
2016,7,23,14,30,911.0,103.0,3.9,32.0,856.0,778.73,574.07
2016,7,23,14,45,907.0,99.0,3.95,32.0,822.5,734.33,544.97
2016,7,23,15,0,903.0,95.0,4.0,32.0,789.0,688.14,513.59
2016,7,23,15,15,892.5,93.5,3.95,31.5,748.5,638.7,478.43
2016,7,23,15,30,882.0,92.0,3.9,31.0,708.0,588.44,441.64
2016,7,23,15,45,871.5,88.5,3.9,30.5,664.0,535.71,402.03
2016,7,23,16,0,861.0,85.0,3.9,30.0,620.0,482.64,360.81
2016,7,23,16,15,843.5,82.5,3.8,29.0,571.0,427.46,317.17
2016,7,23,16,30,826.0,80.0,3.7,28.0,522.0,370.08,270.43
2016,7,23,16,45,803.5,76.0,3.65,27.5,471.5,313.73,222.81
2016,7,23,17,0,781.0,72.0,3.6,27.0,421.0,259.29,176.04
2016,7,23,17,15,748.0,68.5,3.45,26.0,368.5,205.36,130.62
2016,7,23,17,30,715.0,65.0,3.3,25.0,316.0,154.95,89.88
2016,7,23,17,45,667.5,60.0,3.15,24.0,264.5,105.63,54.98
2016,7,23,18,0,620.0,55.0,3.0,23.0,213.0,58.61,29.67
2016,7,23,18,15,547.5,48.0,2.85,22.0,164.5,33.38,23.2
2016,7,23,18,30,475.0,41.0,2.7,21.0,116.0,29.98,20.0
2016,7,23,18,45,352.0,31.0,2.55,20.5,75.5,23.54,13.65
2016,7,23,19,0,229.0,21.0,2.4,20.0,35.0,16.62,0.0
2016,7,23,19,15,114.5,10.5,2.45,19.0,17.5,10.32,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,2.4,14.5,16.5,21.25,0.0
2016,7,24,5,30,203.0,21.0,2.5,15.0,33.0,58.78,9.24
2016,7,24,5,45,322.0,31.5,2.6,15.5,72.5,110.59,70.43
2016,7,24,6,0,441.0,42.0,2.7,16.0,112.0,171.86,122.6
2016,7,24,6,15,514.5,49.5,2.65,16.5,159.5,228.14,172.3
2016,7,24,6,30,588.0,57.0,2.6,17.0,207.0,292.0,228.03
2016,7,24,6,45,639.5,62.0,2.6,18.0,258.5,350.9,278.6
2016,7,24,7,0,691.0,67.0,2.6,19.0,310.0,413.29,330.28
2016,7,24,7,15,725.5,71.0,2.6,19.5,362.0,470.92,377.14
2016,7,24,7,30,760.0,75.0,2.6,20.0,414.0,530.7,424.0
2016,7,24,7,45,786.5,78.0,2.65,21.0,465.5,586.18,465.31
2016,7,24,8,0,813.0,81.0,2.7,22.0,517.0,642.4,505.71
2016,7,24,8,15,831.5,83.5,2.7,22.5,565.5,689.35,537.18
2016,7,24,8,30,850.0,86.0,2.7,23.0,614.0,738.99,569.73
2016,7,24,8,45,864.5,88.5,2.7,24.0,659.5,784.66,597.64
2016,7,24,9,0,879.0,91.0,2.7,25.0,705.0,828.96,623.99
2016,7,24,9,15,890.0,93.0,2.65,25.5,745.5,868.08,647.18
2016,7,24,9,30,901.0,95.0,2.6,26.0,786.0,905.14,668.63
2016,7,24,9,45,905.0,99.0,2.6,27.0,820.0,935.67,684.54
2016,7,24,10,0,909.0,103.0,2.6,28.0,854.0,963.36,698.43
2016,7,24,10,15,915.5,104.0,2.6,28.5,883.0,987.27,711.16
2016,7,24,10,30,922.0,105.0,2.6,29.0,912.0,1008.22,721.99
2016,7,24,10,45,921.5,109.5,2.65,29.5,933.0,1022.89,729.33
2016,7,24,11,0,921.0,114.0,2.7,30.0,954.0,1034.16,734.66
2016,7,24,11,15,924.0,114.5,2.75,30.0,969.5,1041.38,739.04
2016,7,24,11,30,927.0,115.0,2.8,30.0,985.0,1045.25,741.47
2016,7,24,11,45,924.0,118.5,2.85,30.5,991.0,1042.85,738.62
2016,7,24,12,0,921.0,122.0,2.9,31.0,997.0,1037.08,733.82
2016,7,24,12,15,921.0,122.0,2.9,31.0,997.0,1027.45,727.77
2016,7,24,12,30,921.0,122.0,2.9,31.0,997.0,1014.59,719.8
2016,7,24,12,45,917.5,122.5,2.9,31.5,988.5,995.71,706.72
2016,7,24,13,0,914.0,123.0,2.9,32.0,980.0,973.85,691.88
2016,7,24,13,15,910.5,122.5,2.95,32.0,965.0,948.13,676.42
2016,7,24,13,30,907.0,122.0,3.0,32.0,950.0,919.66,659.16
2016,7,24,13,45,898.5,123.0,3.1,32.0,926.0,885.77,638.6
2016,7,24,14,0,890.0,124.0,3.2,32.0,902.0,849.7,616.41
2016,7,24,14,15,882.5,122.5,3.25,31.5,873.0,810.04,592.51
2016,7,24,14,30,875.0,121.0,3.3,31.0,844.0,768.54,566.99
2016,7,24,14,45,867.5,118.0,3.35,31.0,809.0,723.97,537.86
2016,7,24,15,0,860.0,115.0,3.4,31.0,774.0,677.97,505.87
2016,7,24,15,15,847.5,112.5,3.45,30.5,733.0,628.15,470.85
2016,7,24,15,30,835.0,110.0,3.5,30.0,692.0,576.11,433.18
2016,7,24,15,45,824.0,105.5,3.55,29.5,648.0,523.98,394.18
2016,7,24,16,0,813.0,101.0,3.6,29.0,604.0,471.68,353.7
2016,7,24,16,15,792.0,97.5,3.6,28.0,555.5,416.23,310.08
2016,7,24,16,30,771.0,94.0,3.6,27.0,507.0,362.1,266.01
2016,7,24,16,45,749.0,88.5,3.6,26.5,456.5,307.4,219.87
2016,7,24,17,0,727.0,83.0,3.6,26.0,406.0,254.63,174.62
2016,7,24,17,15,691.0,78.5,3.55,25.0,354.5,199.33,128.46
2016,7,24,17,30,655.0,74.0,3.5,24.0,303.0,150.46,89.18
2016,7,24,17,45,607.5,67.0,3.45,23.0,252.5,102.47,55.16
2016,7,24,18,0,560.0,60.0,3.4,22.0,202.0,59.93,32.67
2016,7,24,18,15,485.0,52.0,3.35,21.0,154.5,36.95,26.38
2016,7,24,18,30,410.0,44.0,3.3,20.0,107.0,32.88,22.53
2016,7,24,18,45,295.0,32.0,3.25,19.0,69.0,24.63,14.54
2016,7,24,19,0,180.0,20.0,3.2,18.0,31.0,15.75,0.0
2016,7,24,19,15,90.0,10.0,3.2,17.5,15.5,9.83,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,17.96,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,48.76,3.17
2016,7,25,5,45,261.0,33.5,2.85,14.5,66.5,99.22,63.53
2016,7,25,6,0,369.0,47.0,3.0,15.0,104.0,157.2,113.11
2016,7,25,6,15,443.0,56.5,3.0,15.5,150.5,211.99,161.25
2016,7,25,6,30,517.0,66.0,3.0,16.0,197.0,274.43,215.73
2016,7,25,6,45,367.0,98.5,3.0,16.5,202.0,271.15,217.67
2016,7,25,7,0,217.0,131.0,3.0,17.0,207.0,248.35,200.78
2016,7,25,7,15,456.0,112.0,2.95,17.5,304.0,370.55,300.99
2016,7,25,7,30,695.0,93.0,2.9,18.0,401.0,513.61,414.67
2016,7,25,7,45,718.5,99.0,2.9,19.0,451.0,567.6,454.69
2016,7,25,8,0,742.0,105.0,2.9,20.0,501.0,622.21,494.18
2016,7,25,8,15,763.5,109.0,2.9,20.5,550.0,671.71,529.51
2016,7,25,8,30,785.0,113.0,2.9,21.0,599.0,722.82,563.72
2016,7,25,8,45,795.5,119.0,2.95,22.0,642.5,766.94,591.37
2016,7,25,9,0,806.0,125.0,3.0,23.0,686.0,809.53,617.42
2016,7,25,9,15,819.0,127.5,3.0,23.5,726.5,848.75,641.6
2016,7,25,9,30,832.0,130.0,3.0,24.0,767.0,886.17,664.25
2016,7,25,9,45,852.5,127.0,3.0,25.0,805.5,917.21,681.0
2016,7,25,10,0,873.0,124.0,3.0,26.0,844.0,951.6,699.76
2016,7,25,10,15,880.0,125.5,3.0,26.5,873.0,975.74,712.92
2016,7,25,10,30,887.0,127.0,3.0,27.0,902.0,997.04,724.25
2016,7,25,10,45,891.0,129.0,3.05,28.0,924.0,1012.93,731.08
2016,7,25,11,0,895.0,131.0,3.1,29.0,946.0,1025.67,735.94
2016,7,25,11,15,898.0,131.5,3.15,29.0,961.0,1032.66,740.17
2016,7,25,11,30,901.0,132.0,3.2,29.0,976.0,1036.38,742.48
2016,7,25,11,45,903.0,132.0,3.25,29.5,984.0,1035.32,740.4
2016,7,25,12,0,905.0,132.0,3.3,30.0,992.0,1030.98,736.39
2016,7,25,12,15,905.0,132.0,3.35,30.0,992.0,1021.43,730.67
2016,7,25,12,30,905.0,132.0,3.4,30.0,992.0,1008.69,723.03
2016,7,25,12,45,905.5,131.0,3.45,30.5,985.0,992.31,711.7
2016,7,25,13,0,906.0,130.0,3.5,31.0,978.0,972.85,698.49
2016,7,25,13,15,902.5,129.0,3.55,31.0,962.5,946.76,682.43
2016,7,25,13,30,899.0,128.0,3.6,31.0,947.0,917.94,664.59
2016,7,25,13,45,894.0,127.0,3.65,31.0,925.0,885.26,644.11
2016,7,25,14,0,889.0,126.0,3.7,31.0,903.0,850.2,621.93
2016,7,25,14,15,882.0,124.5,3.75,30.5,873.5,810.91,597.92
2016,7,25,14,30,875.0,123.0,3.8,30.0,844.0,769.74,572.28
2016,7,25,14,45,869.5,119.0,3.85,30.0,810.0,725.57,543.07
2016,7,25,15,0,864.0,115.0,3.9,30.0,776.0,679.81,510.84
2016,7,25,15,15,852.0,112.5,3.9,29.5,735.0,630.07,475.35
2016,7,25,15,30,840.0,110.0,3.9,29.0,694.0,578.06,437.22
2016,7,25,15,45,831.5,104.5,3.9,28.5,650.5,525.98,397.84
2016,7,25,16,0,823.0,99.0,3.9,28.0,607.0,473.48,356.8
2016,7,25,16,15,802.5,95.5,3.85,27.5,558.0,417.69,311.9
2016,7,25,16,30,782.0,92.0,3.8,27.0,509.0,363.16,266.7
2016,7,25,16,45,763.5,86.0,3.75,26.5,459.5,308.45,220.29
2016,7,25,17,0,745.0,80.0,3.7,26.0,410.0,255.27,174.46
2016,7,25,17,15,709.5,75.5,3.6,25.0,357.5,201.91,129.7
2016,7,25,17,30,674.0,71.0,3.5,24.0,305.0,149.4,87.52
2016,7,25,17,45,630.0,64.0,3.4,23.0,254.5,100.7,53.05
2016,7,25,18,0,586.0,57.0,3.3,22.0,204.0,57.06,30.35
2016,7,25,18,15,511.0,49.5,3.15,21.0,156.5,34.91,24.61
2016,7,25,18,30,436.0,42.0,3.0,20.0,109.0,31.17,21.05
2016,7,25,18,45,319.5,30.5,2.85,19.5,70.0,23.34,13.34
2016,7,25,19,0,203.0,19.0,2.7,19.0,31.0,14.91,0.0
2016,7,25,19,15,101.5,9.5,2.65,18.5,15.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,83.5,9.5,1.2,15.5,14.0,18.1,0.0
2016,7,26,5,30,167.0,19.0,1.4,16.0,28.0,50.02,0.0
2016,7,26,5,45,279.0,31.5,1.65,16.5,66.0,100.66,63.01
2016,7,26,6,0,391.0,44.0,1.9,17.0,104.0,159.5,113.06
2016,7,26,6,15,465.0,53.5,1.8,18.0,150.5,215.32,161.28
2016,7,26,6,30,539.0,63.0,1.7,19.0,197.0,278.84,215.33
2016,7,26,6,45,589.5,69.5,1.6,20.0,247.5,336.46,263.75
2016,7,26,7,0,640.0,76.0,1.5,21.0,298.0,398.59,313.88
2016,7,26,7,15,676.0,81.5,1.4,22.0,350.0,456.15,358.46
2016,7,26,7,30,712.0,87.0,1.3,23.0,402.0,516.11,402.78
2016,7,26,7,45,737.5,91.5,1.25,24.0,452.5,569.02,440.27
2016,7,26,8,0,763.0,96.0,1.2,25.0,503.0,624.15,477.71
2016,7,26,8,15,783.5,99.5,1.15,26.0,551.5,675.06,510.03
2016,7,26,8,30,804.0,103.0,1.1,27.0,600.0,725.68,540.02
2016,7,26,8,45,818.5,106.5,1.1,28.0,644.5,770.99,566.08
2016,7,26,9,0,833.0,110.0,1.1,29.0,689.0,815.01,590.68
2016,7,26,9,15,845.0,112.5,1.1,29.5,729.5,854.26,612.86
2016,7,26,9,30,857.0,115.0,1.1,30.0,770.0,886.72,630.46
2016,7,26,9,45,867.5,116.0,1.1,31.0,805.5,918.77,646.35
2016,7,26,10,0,878.0,117.0,1.1,32.0,841.0,948.44,660.52
2016,7,26,10,15,885.0,118.5,1.1,32.5,869.5,972.73,672.6
2016,7,26,10,30,892.0,120.0,1.1,33.0,898.0,994.16,682.96
2016,7,26,10,45,896.0,121.5,1.1,34.0,920.0,1009.65,688.38
2016,7,26,11,0,900.0,123.0,1.1,35.0,942.0,1021.97,692.01
2016,7,26,11,15,903.5,123.5,1.2,35.0,957.5,1029.53,697.56
2016,7,26,11,30,907.0,124.0,1.3,35.0,973.0,1033.81,701.3
2016,7,26,11,45,908.5,124.5,1.45,35.5,980.5,1032.79,701.33
2016,7,26,12,0,910.0,125.0,1.6,36.0,988.0,1028.47,699.4
2016,7,26,12,15,910.0,125.0,1.75,36.0,988.0,1018.9,695.75
2016,7,26,12,30,910.0,125.0,1.9,36.0,988.0,1006.11,690.12
2016,7,26,12,45,905.5,126.5,2.05,36.5,979.0,987.4,679.38
2016,7,26,13,0,901.0,128.0,2.2,37.0,970.0,965.75,666.77
2016,7,26,13,15,898.0,127.0,2.3,36.5,955.0,940.21,653.91
2016,7,26,13,30,895.0,126.0,2.4,36.0,940.0,911.92,639.15
2016,7,26,13,45,891.0,124.0,2.5,36.0,918.0,879.21,620.06
2016,7,26,14,0,887.0,122.0,2.6,36.0,896.0,844.08,599.2
2016,7,26,14,15,880.0,120.5,2.65,36.0,867.0,804.83,575.09
2016,7,26,14,30,873.0,119.0,2.7,36.0,838.0,763.71,549.49
2016,7,26,14,45,865.5,116.5,2.75,36.0,803.0,719.61,521.57
2016,7,26,15,0,858.0,114.0,2.8,36.0,768.0,674.08,490.78
2016,7,26,15,15,845.5,111.5,2.8,35.5,727.5,624.26,456.59
2016,7,26,15,30,833.0,109.0,2.8,35.0,687.0,572.23,419.84
2016,7,26,15,45,819.0,105.5,2.85,34.5,642.5,519.5,381.48
2016,7,26,16,0,805.0,102.0,2.9,34.0,598.0,466.9,341.85
2016,7,26,16,15,784.0,98.5,2.9,33.5,549.0,411.79,298.99
2016,7,26,16,30,763.0,95.0,2.9,33.0,500.0,358.02,255.85
2016,7,26,16,45,737.5,90.0,2.9,32.5,449.5,303.09,210.9
2016,7,26,17,0,712.0,85.0,2.9,32.0,399.0,247.79,165.13
2016,7,26,17,15,675.5,80.0,2.75,31.0,347.5,195.36,122.48
2016,7,26,17,30,639.0,75.0,2.6,30.0,296.0,146.85,84.72
2016,7,26,17,45,588.5,68.0,2.5,29.0,245.5,99.57,52.52
2016,7,26,18,0,538.0,61.0,2.4,28.0,195.0,58.08,31.81
2016,7,26,18,15,463.0,52.0,2.05,26.5,148.5,37.25,25.95
2016,7,26,18,30,388.0,43.0,1.7,25.0,102.0,32.26,21.44
2016,7,26,18,45,274.5,30.5,1.4,24.0,64.5,23.48,13.02
2016,7,26,19,0,161.0,18.0,1.1,23.0,27.0,14.05,0.0
2016,7,26,19,15,80.5,9.0,1.1,22.5,13.5,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,39.0,7.5,2.0,17.5,9.5,11.41,0.0
2016,7,27,5,30,78.0,15.0,2.1,18.0,19.0,30.63,0.0
2016,7,27,5,45,162.5,32.0,2.25,18.5,52.5,75.62,46.96
2016,7,27,6,0,247.0,49.0,2.4,19.0,86.0,125.42,89.02
2016,7,27,6,15,314.0,63.0,2.3,19.5,128.5,175.47,131.65
2016,7,27,6,30,381.0,77.0,2.2,20.0,171.0,232.66,180.18
2016,7,27,6,45,438.5,86.5,2.15,21.0,219.0,287.69,226.14
2016,7,27,7,0,496.0,96.0,2.1,22.0,267.0,348.26,275.22
2016,7,27,7,15,534.5,104.0,2.05,23.0,315.5,405.27,319.94
2016,7,27,7,30,573.0,112.0,2.0,24.0,364.0,462.68,363.36
2016,7,27,7,45,609.0,116.5,2.0,25.0,413.5,517.3,403.36
2016,7,27,8,0,645.0,121.0,2.0,26.0,463.0,573.84,443.37
2016,7,27,8,15,668.0,126.0,2.0,26.5,509.5,623.27,477.76
2016,7,27,8,30,691.0,131.0,2.0,27.0,556.0,672.88,511.34
2016,7,27,8,45,712.0,134.0,2.0,28.0,600.5,718.62,539.24
2016,7,27,9,0,733.0,137.0,2.0,29.0,645.0,763.8,566.11
2016,7,27,9,15,747.0,140.0,2.0,29.5,684.0,799.6,587.27
2016,7,27,9,30,761.0,143.0,2.0,30.0,723.0,836.41,608.87
2016,7,27,9,45,755.5,154.5,2.05,31.0,752.5,862.69,622.52
2016,7,27,10,0,750.0,166.0,2.1,32.0,782.0,886.02,634.22
2016,7,27,10,15,758.5,168.0,2.15,32.5,810.5,909.81,647.45
2016,7,27,10,30,767.0,170.0,2.2,33.0,839.0,931.14,659.08
2016,7,27,10,45,776.0,170.0,2.25,33.5,861.5,948.29,668.08
2016,7,27,11,0,785.0,170.0,2.3,34.0,884.0,962.73,675.47
2016,7,27,11,15,789.0,171.5,2.4,34.0,898.5,970.94,680.91
2016,7,27,11,30,793.0,173.0,2.5,34.0,913.0,976.19,684.66
2016,7,27,11,45,799.0,171.0,2.65,34.5,922.0,976.86,684.68
2016,7,27,12,0,805.0,169.0,2.8,35.0,931.0,974.52,682.9
2016,7,27,12,15,805.0,169.0,2.9,35.0,931.0,965.33,677.9
2016,7,27,12,30,805.0,169.0,3.0,35.0,931.0,953.23,671.16
2016,7,27,12,45,816.5,160.5,3.1,35.5,928.0,940.66,662.8
2016,7,27,13,0,828.0,152.0,3.2,36.0,925.0,924.93,652.47
2016,7,27,13,15,824.0,151.0,3.3,35.5,910.5,899.49,638.64
2016,7,27,13,30,820.0,150.0,3.4,35.0,896.0,871.59,623.1
2016,7,27,13,45,819.0,146.5,3.55,35.0,875.5,841.44,604.91
2016,7,27,14,0,818.0,143.0,3.7,35.0,855.0,808.93,584.95
2016,7,27,14,15,810.0,141.0,3.75,34.5,826.5,770.2,561.34
2016,7,27,14,30,802.0,139.0,3.8,34.0,798.0,729.88,536.32
2016,7,27,14,45,797.5,133.5,3.9,33.5,765.5,687.25,508.93
2016,7,27,15,0,793.0,128.0,4.0,33.0,733.0,643.15,478.9
2016,7,27,15,15,779.5,125.5,4.0,32.5,693.0,595.14,444.8
2016,7,27,15,30,766.0,123.0,4.0,32.0,653.0,546.85,409.54
2016,7,27,15,45,756.5,116.5,4.0,31.5,611.0,496.79,372.0
2016,7,27,16,0,747.0,110.0,4.0,31.0,569.0,446.55,333.09
2016,7,27,16,15,725.0,106.0,3.95,30.5,521.5,393.53,290.89
2016,7,27,16,30,703.0,102.0,3.9,30.0,474.0,339.56,246.9
2016,7,27,16,45,683.0,95.0,3.85,29.5,426.5,287.48,203.38
2016,7,27,17,0,663.0,88.0,3.8,29.0,379.0,237.18,160.75
2016,7,27,17,15,625.5,82.5,3.65,28.0,329.0,186.82,119.35
2016,7,27,17,30,588.0,77.0,3.5,27.0,279.0,140.52,83.0
2016,7,27,17,45,544.5,68.5,3.4,26.0,231.5,95.36,51.71
2016,7,27,18,0,501.0,60.0,3.3,25.0,184.0,55.22,31.14
2016,7,27,18,15,427.5,51.0,3.15,24.0,139.5,36.49,25.58
2016,7,27,18,30,354.0,42.0,3.0,23.0,95.0,31.47,20.93
2016,7,27,18,45,250.5,29.5,2.9,22.5,60.0,22.67,12.3
2016,7,27,19,0,147.0,17.0,2.8,22.0,25.0,13.21,0.0
2016,7,27,19,15,73.5,8.5,2.75,21.5,12.5,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,8.5,2.3,15.5,13.0,16.94,0.0
2016,7,28,5,30,168.0,17.0,2.3,16.0,26.0,47.18,0.0
2016,7,28,5,45,279.0,28.5,2.3,16.5,61.5,96.86,59.03
2016,7,28,6,0,390.0,40.0,2.3,17.0,97.0,154.05,108.36
2016,7,28,6,15,462.5,48.0,2.25,17.5,142.5,207.48,155.22
2016,7,28,6,30,535.0,56.0,2.2,18.0,188.0,268.48,208.2
2016,7,28,6,45,296.0,93.0,2.2,18.5,169.0,233.98,185.85
2016,7,28,7,0,57.0,130.0,2.2,19.0,150.0,161.19,127.94
2016,7,28,7,15,45.0,147.0,2.15,20.0,164.5,174.88,138.59
2016,7,28,7,30,33.0,164.0,2.1,21.0,179.0,187.35,147.58
2016,7,28,7,45,74.5,195.0,2.1,22.0,233.0,247.2,194.6
2016,7,28,8,0,116.0,226.0,2.1,23.0,287.0,317.09,247.98
2016,7,28,8,15,158.5,248.5,2.1,23.5,340.5,375.69,292.04
2016,7,28,8,30,201.0,271.0,2.1,24.0,394.0,437.38,337.46
2016,7,28,8,45,511.0,184.0,2.1,25.0,529.5,610.04,468.56
2016,7,28,9,0,821.0,97.0,2.1,26.0,665.0,785.53,589.51
2016,7,28,9,15,832.5,99.0,2.15,26.5,704.0,823.32,611.35
2016,7,28,9,30,844.0,101.0,2.2,27.0,743.0,859.21,632.9
2016,7,28,9,45,853.5,102.0,2.25,28.0,777.5,890.11,649.66
2016,7,28,10,0,863.0,103.0,2.3,29.0,812.0,918.63,664.71
2016,7,28,10,15,869.5,104.0,2.4,29.5,840.0,941.74,677.94
2016,7,28,10,30,876.0,105.0,2.5,30.0,868.0,962.01,689.41
2016,7,28,10,45,877.0,108.5,2.6,31.0,888.0,976.59,695.87
2016,7,28,11,0,878.0,112.0,2.7,32.0,908.0,987.97,700.38
2016,7,28,11,15,881.0,112.5,2.8,32.0,922.5,994.99,705.07
2016,7,28,11,30,884.0,113.0,2.9,32.0,937.0,998.81,707.86
2016,7,28,11,45,881.5,115.5,3.05,32.5,943.0,995.98,705.54
2016,7,28,12,0,879.0,118.0,3.2,33.0,949.0,989.94,701.29
2016,7,28,12,15,878.5,118.0,3.3,33.0,949.0,980.18,695.81
2016,7,28,12,30,878.0,118.0,3.4,33.0,949.0,967.33,688.43
2016,7,28,12,45,871.5,121.0,3.5,33.0,939.5,948.75,677.42
2016,7,28,13,0,865.0,124.0,3.6,33.0,930.0,927.39,664.63
2016,7,28,13,15,861.5,123.0,3.65,32.5,915.0,902.19,650.35
2016,7,28,13,30,858.0,122.0,3.7,32.0,900.0,874.38,634.26
2016,7,28,13,45,851.5,121.5,3.75,32.0,878.0,842.04,613.77
2016,7,28,14,0,845.0,121.0,3.8,32.0,856.0,807.54,591.7
2016,7,28,14,15,837.5,119.5,3.85,31.5,827.5,769.32,568.09
2016,7,28,14,30,830.0,118.0,3.9,31.0,799.0,729.38,542.95
2016,7,28,14,45,822.0,115.5,3.95,31.0,765.0,686.6,514.41
2016,7,28,15,0,814.0,113.0,4.0,31.0,731.0,642.53,482.86
2016,7,28,15,15,801.0,110.5,3.95,30.5,692.0,593.04,447.25
2016,7,28,15,30,788.0,108.0,3.9,30.0,653.0,544.05,410.99
2016,7,28,15,45,775.0,104.0,3.9,30.0,610.0,493.5,371.86
2016,7,28,16,0,762.0,100.0,3.9,30.0,567.0,443.05,331.74
2016,7,28,16,15,741.5,96.5,3.8,29.0,520.0,390.33,289.96
2016,7,28,16,30,721.0,93.0,3.7,28.0,473.0,338.96,247.92
2016,7,28,16,45,697.0,87.5,3.65,27.5,424.5,286.27,203.53
2016,7,28,17,0,673.0,82.0,3.6,27.0,376.0,233.18,158.43
2016,7,28,17,15,636.5,77.0,3.5,26.0,326.5,182.94,116.71
2016,7,28,17,30,600.0,72.0,3.4,25.0,277.0,136.64,80.07
2016,7,28,17,45,552.5,65.0,3.3,24.5,229.0,91.85,49.12
2016,7,28,18,0,505.0,58.0,3.2,24.0,181.0,52.52,29.61
2016,7,28,18,15,431.5,49.0,3.1,23.0,137.0,34.87,24.3
2016,7,28,18,30,358.0,40.0,3.0,22.0,93.0,29.76,19.56
2016,7,28,18,45,251.5,28.0,2.9,21.5,58.0,21.39,11.18
2016,7,28,19,0,145.0,16.0,2.8,21.0,23.0,12.37,0.0
2016,7,28,19,15,72.5,8.0,2.8,20.5,11.5,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.5,9.0,10.71,0.0
2016,7,29,5,30,76.0,14.0,2.3,16.0,18.0,28.72,0.0
2016,7,29,5,45,154.0,31.0,2.3,16.5,49.5,72.56,44.36
2016,7,29,6,0,232.0,48.0,2.3,17.0,81.0,119.93,85.39
2016,7,29,6,15,298.5,62.0,2.3,17.5,123.0,168.84,127.35
2016,7,29,6,30,365.0,76.0,2.3,18.0,165.0,224.87,175.34
2016,7,29,6,45,243.5,104.5,2.3,19.0,170.0,219.15,173.88
2016,7,29,7,0,122.0,133.0,2.3,20.0,175.0,200.1,159.18
2016,7,29,7,15,124.0,156.0,2.3,20.5,204.5,231.53,184.45
2016,7,29,7,30,126.0,179.0,2.3,21.0,234.0,262.91,208.87
2016,7,29,7,45,141.0,202.5,2.3,22.0,271.0,302.83,239.11
2016,7,29,8,0,156.0,226.0,2.3,23.0,308.0,343.79,269.34
2016,7,29,8,15,406.0,183.0,2.3,23.5,425.0,494.58,387.19
2016,7,29,8,30,656.0,140.0,2.3,24.0,542.0,655.55,507.07
2016,7,29,8,45,679.5,142.5,2.3,25.0,586.0,701.46,535.71
2016,7,29,9,0,703.0,145.0,2.3,26.0,630.0,747.06,563.66
2016,7,29,9,15,717.5,148.5,2.35,26.5,669.0,785.48,587.56
2016,7,29,9,30,732.0,152.0,2.4,27.0,708.0,819.5,608.25
2016,7,29,9,45,765.0,143.0,2.45,28.0,748.0,858.37,630.74
2016,7,29,10,0,798.0,134.0,2.5,29.0,788.0,896.09,652.06
2016,7,29,10,15,806.0,135.5,2.55,29.5,816.0,919.87,665.36
2016,7,29,10,30,814.0,137.0,2.6,30.0,844.0,941.03,677.06
2016,7,29,10,45,821.5,137.5,2.7,31.0,866.5,952.09,681.34
2016,7,29,11,0,829.0,138.0,2.8,32.0,889.0,966.11,687.63
2016,7,29,11,15,833.0,138.5,2.85,32.0,904.0,973.71,692.24
2016,7,29,11,30,837.0,139.0,2.9,32.0,919.0,978.28,695.1
2016,7,29,11,45,841.5,138.0,3.0,32.5,927.0,978.75,694.46
2016,7,29,12,0,846.0,137.0,3.1,33.0,935.0,976.14,691.99
2016,7,29,12,15,846.0,137.0,3.15,33.0,935.5,967.05,686.54
2016,7,29,12,30,846.0,137.0,3.2,33.0,936.0,954.96,679.31
2016,7,29,12,45,856.5,129.0,3.3,33.0,932.5,941.95,671.9
2016,7,29,13,0,867.0,121.0,3.4,33.0,929.0,925.7,662.43
2016,7,29,13,15,864.0,120.5,3.45,33.0,914.5,901.36,647.42
2016,7,29,13,30,861.0,120.0,3.5,33.0,900.0,874.39,630.7
2016,7,29,13,45,856.5,118.5,3.6,33.0,878.5,842.64,611.01
2016,7,29,14,0,852.0,117.0,3.7,33.0,857.0,808.61,589.63
2016,7,29,14,15,845.0,115.5,3.75,32.5,828.5,770.5,566.24
2016,7,29,14,30,838.0,114.0,3.8,32.0,800.0,730.61,541.31
2016,7,29,14,45,829.5,112.0,3.85,31.5,766.0,687.6,513.81
2016,7,29,15,0,821.0,110.0,3.9,31.0,732.0,643.32,483.25
2016,7,29,15,15,808.5,107.5,3.9,30.5,693.0,593.75,447.72
2016,7,29,15,30,796.0,105.0,3.9,30.0,654.0,544.65,411.46
2016,7,29,15,45,779.5,102.5,3.9,30.0,610.0,493.3,371.68
2016,7,29,16,0,763.0,100.0,3.9,30.0,566.0,442.38,331.16
2016,7,29,16,15,742.0,96.5,3.85,29.0,519.0,389.38,289.18
2016,7,29,16,30,721.0,93.0,3.8,28.0,472.0,337.78,246.96
2016,7,29,16,45,691.5,89.5,3.8,27.5,422.5,282.79,200.91
2016,7,29,17,0,662.0,86.0,3.8,27.0,373.0,232.8,158.39
2016,7,29,17,15,624.5,80.5,3.7,26.0,323.5,182.53,116.78
2016,7,29,17,30,587.0,75.0,3.6,25.0,274.0,136.34,80.4
2016,7,29,17,45,531.0,68.5,3.5,24.5,225.0,92.1,50.36
2016,7,29,18,0,475.0,62.0,3.4,24.0,176.0,54.31,32.16
2016,7,29,18,15,401.0,52.0,3.25,23.0,132.5,37.73,26.72
2016,7,29,18,30,327.0,42.0,3.1,22.0,89.0,31.83,21.26
2016,7,29,18,45,219.5,28.5,3.0,21.0,54.5,21.9,11.39
2016,7,29,19,0,112.0,15.0,2.9,20.0,20.0,11.67,0.0
2016,7,29,19,15,56.0,7.5,2.85,19.5,10.0,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,7.5,2.2,15.0,10.5,13.8,0.0
2016,7,30,5,30,129.0,15.0,2.2,15.0,21.0,38.32,0.0
2016,7,30,5,45,238.5,28.0,2.25,15.5,56.0,87.35,52.16
2016,7,30,6,0,348.0,41.0,2.3,16.0,91.0,143.18,100.83
2016,7,30,6,15,422.5,50.5,2.3,17.0,135.5,196.47,147.15
2016,7,30,6,30,497.0,60.0,2.3,18.0,180.0,257.61,199.78
2016,7,30,6,45,248.5,72.0,2.3,19.0,132.0,190.06,150.41
2016,7,30,7,0,0.0,84.0,2.3,20.0,84.0,82.01,62.6
2016,7,30,7,15,4.0,115.0,2.3,20.5,116.5,115.44,89.9
2016,7,30,7,30,8.0,146.0,2.3,21.0,149.0,149.36,116.92
2016,7,30,7,45,46.5,183.0,2.3,22.0,207.0,216.81,170.43
2016,7,30,8,0,85.0,220.0,2.3,23.0,265.0,283.53,221.89
2016,7,30,8,15,62.0,231.0,2.3,23.5,265.5,281.45,218.51
2016,7,30,8,30,39.0,242.0,2.3,24.0,266.0,277.41,213.75
2016,7,30,8,45,51.5,269.5,2.35,25.0,303.5,317.21,242.82
2016,7,30,9,0,64.0,297.0,2.4,26.0,341.0,357.71,271.67
2016,7,30,9,15,449.5,203.5,2.5,26.5,542.0,611.75,466.71
2016,7,30,9,30,835.0,110.0,2.6,27.0,743.0,859.98,638.48
2016,7,30,9,45,854.5,106.5,2.75,28.0,780.5,894.89,656.93
2016,7,30,10,0,874.0,103.0,2.9,29.0,818.0,927.93,675.73
2016,7,30,10,15,881.0,104.5,3.05,29.0,847.0,952.27,691.47
2016,7,30,10,30,888.0,106.0,3.2,29.0,876.0,973.75,705.47
2016,7,30,10,45,890.5,108.5,3.35,29.5,897.5,988.89,714.01
2016,7,30,11,0,893.0,111.0,3.5,30.0,919.0,1000.82,720.57
2016,7,30,11,15,896.5,111.5,3.65,30.0,934.0,1008.41,725.88
2016,7,30,11,30,900.0,112.0,3.8,30.0,949.0,1012.72,729.2
2016,7,30,11,45,898.0,114.5,3.95,30.5,955.5,1010.34,726.83
2016,7,30,12,0,896.0,117.0,4.1,31.0,962.0,1004.67,722.47
2016,7,30,12,15,896.0,117.5,4.15,31.0,962.5,995.7,716.94
2016,7,30,12,30,896.0,118.0,4.2,31.0,963.0,983.54,709.45
2016,7,30,12,45,882.5,125.5,4.3,31.0,951.5,962.46,696.47
2016,7,30,13,0,869.0,133.0,4.4,31.0,940.0,938.74,681.8
2016,7,30,13,15,865.5,132.0,4.4,30.5,925.5,913.32,666.84
2016,7,30,13,30,862.0,131.0,4.4,30.0,911.0,885.27,650.05
2016,7,30,13,45,858.0,129.5,4.4,30.0,889.5,853.82,629.59
2016,7,30,14,0,854.0,128.0,4.4,30.0,868.0,820.03,607.47
2016,7,30,14,15,847.0,126.0,4.4,29.5,839.5,781.27,582.97
2016,7,30,14,30,840.0,124.0,4.4,29.0,811.0,740.71,556.94
2016,7,30,14,45,837.0,119.0,4.4,29.0,778.0,698.49,528.3
2016,7,30,15,0,834.0,114.0,4.4,29.0,745.0,654.55,496.32
2016,7,30,15,15,821.5,112.0,4.3,28.5,705.0,604.86,460.06
2016,7,30,15,30,809.0,110.0,4.2,28.0,665.0,555.53,423.07
2016,7,30,15,45,803.0,103.0,4.15,28.0,623.0,504.57,383.18
2016,7,30,16,0,797.0,96.0,4.1,28.0,581.0,453.0,341.7
2016,7,30,16,15,777.0,92.5,4.05,27.0,533.5,398.61,298.16
2016,7,30,16,30,757.0,89.0,4.0,26.0,486.0,345.46,254.19
2016,7,30,16,45,741.5,82.0,3.95,25.5,437.5,291.92,208.28
2016,7,30,17,0,726.0,75.0,3.9,25.0,389.0,239.63,162.81
2016,7,30,17,15,690.5,70.5,3.8,24.0,338.0,187.34,118.86
2016,7,30,17,30,655.0,66.0,3.7,23.0,287.0,136.13,78.04
2016,7,30,17,45,614.5,59.0,3.6,22.5,238.0,88.93,45.42
2016,7,30,18,0,574.0,52.0,3.5,22.0,189.0,46.41,25.31
2016,7,30,18,15,499.0,44.5,3.4,21.0,142.5,31.29,21.4
2016,7,30,18,30,424.0,37.0,3.3,20.0,96.0,27.35,17.62
2016,7,30,18,45,310.0,26.0,3.25,19.0,59.5,19.82,9.64
