Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,0,196.0,15.0,3.2,18.0,23.0,11.67,0.0
2016,7,30,19,15,98.0,7.5,3.15,17.5,11.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,83.5,7.5,1.85,14.5,11.0,15.58,0.0
2016,7,31,5,30,167.0,15.0,2.0,15.0,22.0,43.62,0.0
2016,7,31,5,45,285.0,26.5,2.15,15.5,58.0,94.98,55.41
2016,7,31,6,0,403.0,38.0,2.3,16.0,94.0,153.81,107.47
2016,7,31,6,15,478.0,46.0,2.25,16.5,140.0,208.48,155.69
2016,7,31,6,30,553.0,54.0,2.2,17.0,186.0,271.04,210.31
2016,7,31,6,45,279.0,83.5,2.2,17.5,150.5,215.58,171.64
2016,7,31,7,0,5.0,113.0,2.2,18.0,115.0,114.62,90.05
2016,7,31,7,15,29.5,141.0,2.15,18.5,154.0,160.38,127.59
2016,7,31,7,30,54.0,169.0,2.1,19.0,193.0,205.12,163.44
2016,7,31,7,45,73.5,195.0,2.1,20.0,231.5,246.76,195.74
2016,7,31,8,0,93.0,221.0,2.1,21.0,270.0,290.01,228.56
2016,7,31,8,15,64.0,229.0,2.1,21.5,264.0,280.76,219.57
2016,7,31,8,30,35.0,237.0,2.1,22.0,258.0,269.11,208.77
2016,7,31,8,45,88.5,276.0,2.15,23.0,335.5,353.39,273.05
2016,7,31,9,0,142.0,315.0,2.2,24.0,413.0,449.12,343.27
2016,7,31,9,15,489.5,213.5,2.25,24.5,579.0,656.45,500.98
2016,7,31,9,30,837.0,112.0,2.3,25.0,745.0,863.38,643.27
2016,7,31,9,45,816.5,129.5,2.4,26.0,771.0,889.8,656.04
2016,7,31,10,0,796.0,147.0,2.5,27.0,797.0,907.3,664.49
2016,7,31,10,15,804.5,149.0,2.6,27.5,825.5,932.03,679.07
2016,7,31,10,30,813.0,151.0,2.7,28.0,854.0,954.14,691.85
2016,7,31,10,45,806.0,159.5,2.8,28.5,872.0,965.19,697.5
2016,7,31,11,0,799.0,168.0,2.9,29.0,890.0,973.0,701.23
2016,7,31,11,15,803.0,169.0,2.95,29.0,905.0,980.74,706.04
2016,7,31,11,30,807.0,170.0,3.0,29.0,920.0,985.47,709.02
2016,7,31,11,45,802.5,174.5,3.15,29.0,925.5,982.32,707.83
2016,7,31,12,0,798.0,179.0,3.3,29.0,931.0,976.14,704.8
2016,7,31,12,15,798.0,179.5,3.35,29.0,931.5,967.38,699.46
2016,7,31,12,30,798.0,180.0,3.4,29.0,932.0,955.71,692.33
2016,7,31,12,45,837.5,154.5,3.5,29.5,938.0,952.4,689.7
2016,7,31,13,0,877.0,129.0,3.6,30.0,944.0,941.54,682.15
2016,7,31,13,15,873.5,128.5,3.65,30.0,928.5,916.39,666.39
2016,7,31,13,30,870.0,128.0,3.7,30.0,913.0,888.58,648.92
2016,7,31,13,45,864.0,127.0,3.8,30.0,890.5,855.65,628.19
2016,7,31,14,0,858.0,126.0,3.9,30.0,868.0,820.5,605.8
2016,7,31,14,15,850.5,124.5,3.95,29.5,839.0,781.63,581.62
2016,7,31,14,30,843.0,123.0,4.0,29.0,810.0,741.01,555.87
2016,7,31,14,45,834.0,120.5,4.05,28.5,775.5,696.81,527.06
2016,7,31,15,0,825.0,118.0,4.1,28.0,741.0,650.63,494.58
2016,7,31,15,15,812.0,115.5,4.1,27.5,700.5,601.33,458.75
2016,7,31,15,30,799.0,113.0,4.1,27.0,660.0,551.64,421.58
2016,7,31,15,45,786.0,108.5,4.15,26.5,616.5,499.91,381.85
2016,7,31,16,0,773.0,104.0,4.2,26.0,573.0,448.27,340.89
2016,7,31,16,15,751.5,100.0,4.15,25.0,525.0,394.0,297.15
2016,7,31,16,30,730.0,96.0,4.1,24.0,477.0,341.18,253.2
2016,7,31,16,45,708.0,90.0,4.05,23.5,428.0,285.54,205.61
2016,7,31,17,0,686.0,84.0,4.0,23.0,379.0,234.21,160.97
2016,7,31,17,15,648.0,78.5,3.9,22.0,328.0,182.55,117.55
2016,7,31,17,30,610.0,73.0,3.8,21.0,277.0,135.03,79.74
2016,7,31,17,45,565.0,65.0,3.7,20.5,228.5,89.14,48.1
2016,7,31,18,0,520.0,57.0,3.6,20.0,180.0,48.46,28.82
2016,7,31,18,15,442.5,48.0,3.45,19.0,134.5,34.5,24.36
2016,7,31,18,30,365.0,39.0,3.3,18.0,89.0,29.37,19.47
2016,7,31,18,45,253.5,26.5,3.15,17.5,54.5,20.45,9.91
2016,7,31,19,0,142.0,14.0,3.0,17.0,20.0,13.76,0.0
2016,7,31,19,15,71.0,7.0,2.9,16.5,10.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.0,1.65,14.5,11.0,6.88,0.0
2016,8,1,5,30,187.0,14.0,1.8,15.0,22.0,41.4,0.0
2016,8,1,5,45,310.5,24.0,1.95,15.5,58.0,97.1,55.11
2016,8,1,6,0,434.0,34.0,2.1,16.0,94.0,156.93,108.74
2016,8,1,6,15,508.5,41.0,2.1,16.5,140.0,211.84,157.47
2016,8,1,6,30,583.0,48.0,2.1,17.0,186.0,273.52,211.67
2016,8,1,6,45,308.5,85.5,2.1,17.5,160.0,229.94,182.94
2016,8,1,7,0,34.0,123.0,2.1,18.0,134.0,142.82,113.3
2016,8,1,7,15,45.0,146.0,2.05,18.5,163.5,174.09,138.81
2016,8,1,7,30,56.0,169.0,2.0,19.0,193.0,206.34,164.38
2016,8,1,7,45,88.5,195.5,2.0,20.0,239.5,256.66,203.79
2016,8,1,8,0,121.0,222.0,2.0,21.0,286.0,316.21,249.31
2016,8,1,8,15,169.0,243.5,2.0,21.5,341.5,377.7,296.09
2016,8,1,8,30,217.0,265.0,2.0,22.0,397.0,442.74,344.44
2016,8,1,8,45,541.0,172.0,2.0,22.5,534.5,623.18,482.95
2016,8,1,9,0,865.0,79.0,2.0,23.0,672.0,799.61,605.55
2016,8,1,9,15,876.5,81.0,2.05,23.5,712.5,838.97,628.48
2016,8,1,9,30,888.0,83.0,2.1,24.0,753.0,876.31,651.06
2016,8,1,9,45,888.0,88.5,2.2,25.0,785.5,904.78,666.73
2016,8,1,10,0,888.0,94.0,2.3,26.0,818.0,930.23,680.35
2016,8,1,10,15,895.0,95.0,2.4,26.5,847.0,954.37,694.41
2016,8,1,10,30,902.0,96.0,2.5,27.0,876.0,975.59,706.58
2016,8,1,10,45,906.5,97.0,2.6,27.5,898.0,991.34,715.27
2016,8,1,11,0,911.0,98.0,2.7,28.0,920.0,1003.88,722.0
2016,8,1,11,15,914.5,98.5,2.8,28.0,935.0,1011.62,727.21
2016,8,1,11,30,918.0,99.0,2.9,28.0,950.0,1016.01,730.42
2016,8,1,11,45,919.5,99.0,3.0,28.5,957.5,1014.54,728.56
2016,8,1,12,0,921.0,99.0,3.1,29.0,965.0,1009.69,724.67
2016,8,1,12,15,921.0,99.0,3.15,29.0,965.0,1000.04,718.87
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,987.1,711.07
2016,8,1,12,45,917.0,101.0,3.3,29.0,956.5,969.17,700.48
2016,8,1,13,0,913.0,103.0,3.4,29.0,948.0,948.22,687.93
2016,8,1,13,15,910.0,102.0,3.5,29.0,933.0,922.28,672.07
2016,8,1,13,30,907.0,101.0,3.6,29.0,918.0,893.53,654.29
2016,8,1,13,45,904.5,99.0,3.7,29.0,896.5,861.54,634.21
2016,8,1,14,0,902.0,97.0,3.8,29.0,875.0,826.99,612.23
2016,8,1,14,15,895.5,96.0,3.85,28.5,846.5,787.91,587.89
2016,8,1,14,30,889.0,95.0,3.9,28.0,818.0,746.86,561.85
2016,8,1,14,45,883.0,92.5,3.95,28.0,784.0,702.94,532.32
2016,8,1,15,0,877.0,90.0,4.0,28.0,750.0,657.42,500.15
2016,8,1,15,15,865.5,88.0,4.0,27.5,710.0,607.65,463.9
2016,8,1,15,30,854.0,86.0,4.0,27.0,670.0,557.21,426.04
2016,8,1,15,45,842.0,83.0,4.05,26.5,626.0,505.13,385.84
2016,8,1,16,0,830.0,80.0,4.1,26.0,582.0,452.89,344.14
2016,8,1,16,15,811.0,77.5,4.1,25.0,534.0,398.39,299.89
2016,8,1,16,30,792.0,75.0,4.1,24.0,486.0,341.94,252.7
2016,8,1,16,45,768.5,71.5,4.1,23.5,436.0,287.36,205.42
2016,8,1,17,0,745.0,68.0,4.1,23.0,386.0,234.84,159.39
2016,8,1,17,15,710.5,64.0,4.0,22.0,335.0,182.17,114.65
2016,8,1,17,30,676.0,60.0,3.9,21.0,284.0,133.22,75.5
2016,8,1,17,45,627.0,54.5,3.85,20.0,234.0,85.85,43.62
2016,8,1,18,0,578.0,49.0,3.8,19.0,184.0,41.21,23.24
2016,8,1,18,15,501.0,42.0,3.7,18.0,138.0,29.44,20.04
2016,8,1,18,30,424.0,35.0,3.6,17.0,92.0,25.85,16.49
2016,8,1,18,45,297.5,24.5,3.5,16.5,56.0,18.71,8.28
2016,8,1,19,0,171.0,14.0,3.4,16.0,20.0,13.76,0.0
2016,8,1,19,15,85.5,7.0,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.0,2.0,13.5,10.5,6.88,0.0
2016,8,2,5,30,172.0,14.0,2.2,14.0,21.0,38.93,0.0
2016,8,2,5,45,301.5,24.5,2.4,14.5,57.5,95.44,53.3
2016,8,2,6,0,431.0,35.0,2.6,15.0,94.0,156.74,108.89
2016,8,2,6,15,509.5,42.5,2.6,15.5,141.0,213.25,159.15
2016,8,2,6,30,588.0,50.0,2.6,16.0,188.0,278.06,216.21
2016,8,2,6,45,298.5,82.0,2.6,16.5,152.5,221.61,177.16
2016,8,2,7,0,9.0,114.0,2.6,17.0,117.0,117.71,93.03
2016,8,2,7,15,74.0,144.5,2.6,17.5,176.0,187.62,150.93
2016,8,2,7,30,139.0,175.0,2.6,18.0,235.0,265.97,214.37
2016,8,2,7,45,204.5,192.5,2.6,19.0,292.5,331.04,265.64
2016,8,2,8,0,270.0,210.0,2.6,20.0,350.0,408.49,325.13
2016,8,2,8,15,566.0,144.0,2.6,20.5,474.5,567.86,450.33
2016,8,2,8,30,862.0,78.0,2.6,21.0,599.0,733.36,571.15
2016,8,2,8,45,878.0,79.5,2.6,21.5,645.5,779.82,600.09
2016,8,2,9,0,894.0,81.0,2.6,22.0,692.0,824.97,628.51
2016,8,2,9,15,905.5,83.0,2.6,22.5,733.5,865.27,653.12
2016,8,2,9,30,917.0,85.0,2.6,23.0,775.0,903.45,675.98
2016,8,2,9,45,921.5,88.5,2.65,24.0,810.0,934.58,692.92
2016,8,2,10,0,926.0,92.0,2.7,25.0,845.0,962.81,707.82
2016,8,2,10,15,933.0,93.5,2.75,25.0,875.0,988.23,723.59
2016,8,2,10,30,940.0,95.0,2.8,25.0,905.0,1010.6,737.43
2016,8,2,10,45,944.5,96.0,2.85,25.5,928.0,1026.8,745.9
2016,8,2,11,0,949.0,97.0,2.9,26.0,951.0,1039.66,752.32
2016,8,2,11,15,952.5,97.5,2.95,26.5,966.5,1047.58,755.69
2016,8,2,11,30,956.0,98.0,3.0,27.0,982.0,1052.01,756.98
2016,8,2,11,45,957.0,98.5,3.05,27.5,990.0,1050.45,754.59
2016,8,2,12,0,958.0,99.0,3.1,28.0,998.0,1045.37,750.14
2016,8,2,12,15,958.0,99.0,3.15,28.0,998.0,1035.32,744.14
2016,8,2,12,30,958.0,99.0,3.2,28.0,998.0,1021.85,736.07
2016,8,2,12,45,950.5,102.5,3.25,28.0,988.0,1001.48,723.64
2016,8,2,13,0,943.0,106.0,3.3,28.0,978.0,978.07,709.3
2016,8,2,13,15,939.5,105.5,3.35,28.0,962.0,951.39,692.81
2016,8,2,13,30,936.0,105.0,3.4,28.0,946.0,921.83,674.38
2016,8,2,13,45,931.0,103.5,3.45,28.0,923.0,887.28,652.54
2016,8,2,14,0,926.0,102.0,3.5,28.0,900.0,850.24,628.87
2016,8,2,14,15,918.5,101.0,3.5,28.0,870.0,809.44,602.19
2016,8,2,14,30,911.0,100.0,3.5,28.0,840.0,766.67,573.94
2016,8,2,14,45,903.0,98.0,3.5,28.0,804.0,720.85,543.27
2016,8,2,15,0,895.0,96.0,3.5,28.0,768.0,673.54,509.83
2016,8,2,15,15,882.5,94.0,3.5,27.5,726.0,622.25,472.83
2016,8,2,15,30,870.0,92.0,3.5,27.0,684.0,570.34,434.22
2016,8,2,15,45,854.5,89.5,3.5,26.5,638.0,516.06,392.6
2016,8,2,16,0,839.0,87.0,3.5,26.0,592.0,461.96,349.7
2016,8,2,16,15,818.5,84.0,3.45,25.5,542.5,403.12,301.84
2016,8,2,16,30,798.0,81.0,3.4,25.0,493.0,347.98,255.42
2016,8,2,16,45,769.5,77.5,3.4,24.5,441.0,291.56,207.23
2016,8,2,17,0,741.0,74.0,3.4,24.0,389.0,237.77,160.76
2016,8,2,17,15,703.0,69.5,3.35,23.0,336.5,184.24,115.91
2016,8,2,17,30,665.0,65.0,3.3,22.0,284.0,132.08,74.73
2016,8,2,17,45,608.0,59.5,3.25,21.5,232.5,84.59,43.35
2016,8,2,18,0,551.0,54.0,3.2,21.0,181.0,43.65,26.29
2016,8,2,18,15,467.5,46.0,3.15,20.0,134.5,33.1,22.99
2016,8,2,18,30,384.0,38.0,3.1,19.0,88.0,28.83,18.8
2016,8,2,18,45,247.0,26.0,3.1,18.5,52.5,20.33,8.9
2016,8,2,19,0,110.0,14.0,3.1,18.0,17.0,13.76,0.0
2016,8,2,19,15,55.0,7.0,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,108.0,14.0,2.2,14.0,18.0,29.41,0.0
2016,8,3,5,45,239.5,26.5,2.4,15.0,53.5,84.37,46.12
2016,8,3,6,0,371.0,39.0,2.6,16.0,89.0,145.19,100.77
2016,8,3,6,15,454.0,48.0,2.55,16.5,135.5,201.51,150.08
2016,8,3,6,30,537.0,57.0,2.5,17.0,182.0,266.62,206.68
2016,8,3,6,45,284.0,88.5,2.45,17.5,156.0,222.54,177.15
2016,8,3,7,0,31.0,120.0,2.4,18.0,130.0,138.26,109.63
2016,8,3,7,15,75.0,147.0,2.35,18.5,177.5,190.98,152.95
2016,8,3,7,30,119.0,174.0,2.3,19.0,225.0,253.5,203.14
2016,8,3,7,45,158.5,196.0,2.25,20.0,273.0,306.52,244.31
2016,8,3,8,0,198.0,218.0,2.2,21.0,321.0,362.84,287.01
2016,8,3,8,15,512.5,155.0,2.2,21.5,456.0,538.02,424.58
2016,8,3,8,30,827.0,92.0,2.2,22.0,591.0,725.98,561.74
2016,8,3,8,45,843.0,94.5,2.2,23.0,636.5,768.33,586.11
2016,8,3,9,0,859.0,97.0,2.2,24.0,682.0,813.31,612.93
2016,8,3,9,15,871.5,99.0,2.2,24.5,723.5,853.27,636.98
2016,8,3,9,30,884.0,101.0,2.2,25.0,765.0,891.26,659.39
2016,8,3,9,45,897.0,100.5,2.25,25.5,802.0,924.82,679.07
2016,8,3,10,0,910.0,100.0,2.3,26.0,839.0,956.01,697.09
2016,8,3,10,15,917.0,101.0,2.4,26.5,868.5,980.54,711.22
2016,8,3,10,30,924.0,102.0,2.5,27.0,898.0,1002.07,723.47
2016,8,3,10,45,925.5,105.0,2.6,28.0,919.5,1017.22,730.24
2016,8,3,11,0,927.0,108.0,2.7,29.0,941.0,1028.99,734.94
2016,8,3,11,15,930.5,108.5,2.85,29.0,956.5,1036.71,740.58
2016,8,3,11,30,934.0,109.0,3.0,29.0,972.0,1041.02,744.17
2016,8,3,11,45,933.5,111.0,3.15,29.0,979.0,1039.47,744.14
2016,8,3,12,0,933.0,113.0,3.3,29.0,986.0,1034.48,742.02
2016,8,3,12,15,933.0,113.0,3.45,29.0,986.5,1024.55,736.8
2016,8,3,12,30,933.0,113.0,3.6,29.0,987.0,1011.28,729.49
2016,8,3,12,45,931.0,113.0,3.75,29.0,979.0,992.85,718.83
2016,8,3,13,0,929.0,113.0,3.9,29.0,971.0,971.29,706.11
2016,8,3,13,15,925.5,112.5,4.0,28.5,955.5,944.86,691.21
2016,8,3,13,30,922.0,112.0,4.1,28.0,940.0,915.58,674.29
2016,8,3,13,45,918.0,111.0,4.2,28.0,917.5,882.69,653.43
2016,8,3,14,0,914.0,110.0,4.3,28.0,895.0,847.27,630.7
2016,8,3,14,15,907.0,108.5,4.35,27.5,865.0,806.7,605.21
2016,8,3,14,30,900.0,107.0,4.4,27.0,835.0,764.16,578.0
2016,8,3,14,45,894.5,103.5,4.45,26.5,800.5,718.98,548.49
2016,8,3,15,0,889.0,100.0,4.5,26.0,766.0,672.13,515.74
2016,8,3,15,15,877.0,98.0,4.45,25.5,724.5,621.34,478.2
2016,8,3,15,30,865.0,96.0,4.4,25.0,683.0,569.88,439.08
2016,8,3,15,45,853.5,91.5,4.35,24.5,638.0,515.92,396.95
2016,8,3,16,0,842.0,87.0,4.3,24.0,593.0,461.76,353.28
2016,8,3,16,15,821.5,84.5,4.2,23.0,543.0,403.2,305.46
2016,8,3,16,30,801.0,82.0,4.1,22.0,493.0,348.32,258.98
2016,8,3,16,45,776.5,77.5,4.05,21.5,441.5,291.96,209.92
2016,8,3,17,0,752.0,73.0,4.0,21.0,390.0,237.79,162.29
2016,8,3,17,15,714.0,68.5,3.85,20.0,337.5,183.66,116.34
2016,8,3,17,30,676.0,64.0,3.7,19.0,285.0,133.7,76.61
2016,8,3,17,45,623.5,58.0,3.6,18.5,233.5,82.8,42.31
2016,8,3,18,0,571.0,52.0,3.5,18.0,182.0,40.69,30.14
2016,8,3,18,15,488.0,44.0,3.35,17.5,135.0,31.51,21.85
2016,8,3,18,30,405.0,36.0,3.2,17.0,88.0,27.14,17.48
2016,8,3,18,45,266.5,24.5,3.1,16.5,52.0,19.05,7.52
2016,8,3,19,0,128.0,13.0,3.0,16.0,16.0,12.78,0.0
2016,8,3,19,15,64.0,6.5,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,133.0,13.0,2.5,14.0,17.0,31.86,0.0
2016,8,4,5,45,269.0,24.5,2.7,14.5,53.0,87.41,45.93
2016,8,4,6,0,405.0,36.0,2.9,15.0,89.0,150.19,103.86
2016,8,4,6,15,486.5,44.0,2.9,15.5,136.0,206.63,153.96
2016,8,4,6,30,568.0,52.0,2.9,16.0,183.0,271.73,211.22
2016,8,4,6,45,297.5,85.0,2.9,16.5,155.0,224.04,179.14
2016,8,4,7,0,27.0,118.0,2.9,17.0,127.0,134.26,106.82
2016,8,4,7,15,24.0,135.5,2.9,17.5,144.5,147.66,117.74
2016,8,4,7,30,21.0,153.0,2.9,18.0,162.0,164.43,130.93
2016,8,4,7,45,34.0,178.5,2.95,18.5,195.5,204.58,162.99
2016,8,4,8,0,47.0,204.0,3.0,19.0,229.0,241.19,191.64
2016,8,4,8,15,47.5,224.0,3.05,19.5,251.5,264.0,208.67
2016,8,4,8,30,48.0,244.0,3.1,20.0,274.0,286.73,225.4
2016,8,4,8,45,85.0,277.0,3.15,20.5,333.5,352.0,275.75
2016,8,4,9,0,122.0,310.0,3.2,21.0,393.0,427.58,332.59
2016,8,4,9,15,150.0,331.0,3.25,21.0,439.5,476.88,369.26
2016,8,4,9,30,178.0,352.0,3.3,21.0,486.0,527.33,406.42
2016,8,4,9,45,179.5,367.5,3.4,21.5,508.0,548.73,420.51
2016,8,4,10,0,181.0,383.0,3.5,22.0,530.0,569.51,434.18
2016,8,4,10,15,550.0,240.5,3.55,22.0,709.0,789.57,603.03
2016,8,4,10,30,919.0,98.0,3.6,22.0,888.0,992.38,742.17
2016,8,4,10,45,921.0,100.0,3.65,22.5,909.0,1006.92,748.3
2016,8,4,11,0,923.0,102.0,3.7,23.0,930.0,1018.12,753.83
2016,8,4,11,15,925.5,102.5,3.75,23.0,944.5,1024.85,758.0
2016,8,4,11,30,928.0,103.0,3.8,23.0,959.0,1028.18,760.07
2016,8,4,11,45,927.5,104.5,3.85,23.0,966.0,1026.15,758.74
2016,8,4,12,0,927.0,106.0,3.9,23.0,973.0,1020.71,755.31
2016,8,4,12,15,926.5,106.0,3.95,22.5,972.5,1010.36,750.2
2016,8,4,12,30,926.0,106.0,4.0,22.0,972.0,996.7,742.97
2016,8,4,12,45,918.5,109.0,4.1,22.0,962.0,976.24,730.08
2016,8,4,13,0,911.0,112.0,4.2,22.0,952.0,952.84,715.23
2016,8,4,13,15,907.5,111.5,4.3,21.5,936.5,926.79,699.88
2016,8,4,13,30,904.0,111.0,4.4,21.0,921.0,897.95,682.43
2016,8,4,13,45,900.0,109.5,4.5,21.0,898.5,865.06,661.02
2016,8,4,14,0,896.0,108.0,4.6,21.0,876.0,829.71,637.67
2016,8,4,14,15,889.5,106.5,4.6,20.5,847.0,790.12,611.68
2016,8,4,14,30,883.0,105.0,4.6,20.0,818.0,748.58,583.97
2016,8,4,14,45,877.0,101.5,4.6,20.0,783.0,703.7,552.36
2016,8,4,15,0,871.0,98.0,4.6,20.0,748.0,657.25,517.52
2016,8,4,15,15,859.0,96.0,4.55,19.5,707.5,607.24,479.44
2016,8,4,15,30,847.0,94.0,4.5,19.0,667.0,556.61,439.8
2016,8,4,15,45,835.0,90.0,4.45,19.0,622.5,503.72,396.49
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,448.27,350.07
2016,8,4,16,15,803.5,83.0,4.35,18.5,529.5,393.05,303.18
2016,8,4,16,30,784.0,80.0,4.3,18.0,481.0,339.01,255.97
2016,8,4,16,45,760.0,75.5,4.25,17.5,430.5,283.71,206.94
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,230.57,159.4
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,177.63,113.5
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,128.69,74.02
2016,8,4,17,45,612.0,56.0,3.9,15.5,226.5,78.8,40.34
2016,8,4,18,0,561.0,50.0,3.8,15.0,176.0,37.42,27.63
2016,8,4,18,15,479.0,42.0,3.65,14.5,130.0,29.92,20.72
2016,8,4,18,30,397.0,34.0,3.5,14.0,84.0,25.46,16.21
2016,8,4,18,45,260.5,22.5,3.4,14.0,49.5,17.3,5.75
2016,8,4,19,0,124.0,11.0,3.3,14.0,15.0,10.81,0.0
2016,8,4,19,15,62.0,5.5,3.3,13.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,53.0,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,106.0,12.0,2.8,14.0,16.0,26.85,0.0
2016,8,5,5,45,241.5,25.0,2.9,14.5,51.0,81.77,41.32
2016,8,5,6,0,377.0,38.0,3.0,15.0,86.0,144.73,100.05
2016,8,5,6,15,461.0,46.5,3.0,15.0,132.5,200.97,150.04
2016,8,5,6,30,545.0,55.0,3.0,15.0,179.0,266.1,207.66
2016,8,5,6,45,272.5,51.5,3.0,15.5,113.5,175.27,140.11
2016,8,5,7,0,0.0,48.0,3.0,16.0,48.0,46.36,33.7
2016,8,5,7,15,0.0,76.0,2.9,16.5,76.0,73.64,56.57
2016,8,5,7,30,0.0,104.0,2.8,17.0,104.0,101.67,79.57
2016,8,5,7,45,0.0,113.0,2.75,17.5,113.0,110.44,86.33
2016,8,5,8,0,0.0,122.0,2.7,18.0,122.0,119.23,93.04
2016,8,5,8,15,6.5,162.0,2.65,18.5,166.0,164.12,129.0
2016,8,5,8,30,13.0,202.0,2.6,19.0,210.0,209.77,164.76
2016,8,5,8,45,18.0,225.5,2.55,19.5,237.5,237.75,185.97
2016,8,5,9,0,23.0,249.0,2.5,20.0,265.0,266.05,207.15
2016,8,5,9,15,133.0,296.5,2.45,20.5,395.5,425.2,330.64
2016,8,5,9,30,243.0,344.0,2.4,21.0,526.0,584.2,447.6
2016,8,5,9,45,568.0,226.5,2.4,21.5,678.5,769.28,585.97
2016,8,5,10,0,893.0,109.0,2.4,22.0,831.0,948.72,705.88
2016,8,5,10,15,900.0,110.0,2.45,22.5,860.5,972.86,718.08
2016,8,5,10,30,907.0,111.0,2.5,23.0,890.0,994.06,729.89
2016,8,5,10,45,913.5,111.5,2.55,23.5,912.5,1011.15,739.06
2016,8,5,11,0,920.0,112.0,2.6,24.0,935.0,1025.04,746.25
2016,8,5,11,15,923.0,112.5,2.65,24.5,950.5,1032.16,749.19
2016,8,5,11,30,926.0,113.0,2.7,25.0,966.0,1035.89,750.11
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.5,1034.19,747.71
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,1029.07,743.28
2016,8,5,12,15,929.0,113.0,2.9,26.0,981.0,1019.1,737.78
2016,8,5,12,30,929.0,113.0,3.0,26.0,981.0,1005.8,730.22
2016,8,5,12,45,928.5,112.0,3.1,26.0,973.0,987.75,719.61
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,966.53,706.93
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,940.02,690.73
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,910.67,672.56
2016,8,5,13,45,914.0,110.0,3.5,26.0,909.5,876.17,650.78
2016,8,5,14,0,907.0,110.0,3.6,26.0,886.0,839.33,627.2
2016,8,5,14,15,900.0,108.5,3.65,25.5,856.0,798.88,601.84
2016,8,5,14,30,893.0,107.0,3.7,25.0,826.0,756.49,574.74
2016,8,5,14,45,881.0,106.5,3.8,25.0,789.0,709.88,543.3
2016,8,5,15,0,869.0,106.0,3.9,25.0,752.0,662.15,508.57
2016,8,5,15,15,855.5,103.5,3.9,24.5,710.5,610.75,470.75
2016,8,5,15,30,842.0,101.0,3.9,24.0,669.0,557.2,430.23
2016,8,5,15,45,822.0,99.5,3.95,24.0,622.0,502.49,386.83
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,448.5,342.76
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,392.65,297.19
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,338.34,251.42
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,280.1,201.47
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,227.52,155.9
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,175.38,112.21
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,127.81,75.03
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,82.62,46.0
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,45.24,34.09
2016,8,5,18,15,382.0,50.0,3.15,17.0,120.0,37.39,26.95
2016,8,5,18,30,295.0,39.0,3.0,16.0,75.0,30.48,20.23
2016,8,5,18,45,170.0,24.5,2.9,15.5,43.0,19.08,5.9
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,9.83,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,2.8,13.0,13.0,18.83,0.0
2016,8,6,5,45,184.5,25.5,2.85,13.5,46.5,69.86,33.68
2016,8,6,6,0,312.0,40.0,2.9,14.0,80.0,130.0,90.32
2016,8,6,6,15,398.0,50.5,2.9,14.5,125.5,185.41,138.9
2016,8,6,6,30,484.0,61.0,2.9,15.0,171.0,250.01,195.29
2016,8,6,6,45,242.0,63.5,2.9,15.5,118.5,176.35,141.03
2016,8,6,7,0,0.0,66.0,2.9,16.0,66.0,63.85,48.44
2016,8,6,7,15,0.0,87.0,2.9,16.5,87.0,84.8,65.89
2016,8,6,7,30,0.0,108.0,2.9,17.0,108.0,105.79,82.98
2016,8,6,7,45,1.5,133.5,2.9,17.5,134.0,132.34,104.36
2016,8,6,8,0,3.0,159.0,2.9,18.0,160.0,159.06,125.5
2016,8,6,8,15,9.0,183.0,2.95,18.5,188.0,187.53,147.84
2016,8,6,8,30,15.0,207.0,3.0,19.0,216.0,216.47,170.24
2016,8,6,8,45,20.0,229.5,3.05,19.5,243.0,243.5,190.79
2016,8,6,9,0,25.0,252.0,3.1,20.0,270.0,270.83,211.31
2016,8,6,9,15,36.0,283.0,3.15,20.5,309.5,320.39,248.8
2016,8,6,9,30,47.0,314.0,3.2,21.0,349.0,363.21,280.49
2016,8,6,9,45,53.0,335.5,3.25,21.5,377.0,391.72,300.88
2016,8,6,10,0,59.0,357.0,3.3,22.0,405.0,420.26,321.12
2016,8,6,10,15,104.5,387.5,3.4,22.0,476.0,495.65,377.76
2016,8,6,10,30,150.0,418.0,3.5,22.0,547.0,580.6,439.98
2016,8,6,10,45,526.0,267.0,3.6,22.5,734.5,803.92,609.89
2016,8,6,11,0,902.0,116.0,3.7,23.0,922.0,1010.89,750.84
2016,8,6,11,15,905.5,116.5,3.75,23.0,937.0,1018.37,753.89
2016,8,6,11,30,909.0,117.0,3.8,23.0,952.0,1022.51,756.5
2016,8,6,11,45,909.5,117.5,3.9,23.0,959.0,1020.33,755.39
2016,8,6,12,0,910.0,118.0,4.0,23.0,966.0,1014.79,752.21
2016,8,6,12,15,910.0,118.0,4.05,23.0,966.0,1004.94,745.94
2016,8,6,12,30,910.0,118.0,4.1,23.0,966.0,991.81,737.6
2016,8,6,12,45,903.0,121.0,4.2,23.0,956.5,971.91,725.08
2016,8,6,13,0,896.0,124.0,4.3,23.0,947.0,949.11,710.63
2016,8,6,13,15,893.0,123.5,4.3,23.0,931.5,923.68,693.87
2016,8,6,13,30,890.0,123.0,4.3,23.0,916.0,895.49,675.21
2016,8,6,13,45,886.5,121.0,4.35,23.0,894.0,862.77,653.6
2016,8,6,14,0,883.0,119.0,4.4,23.0,872.0,827.59,630.17
2016,8,6,14,15,876.0,117.5,4.45,22.5,843.0,787.91,604.62
2016,8,6,14,30,869.0,116.0,4.5,22.0,814.0,746.34,577.45
2016,8,6,14,45,861.0,113.5,4.55,22.0,779.0,701.45,546.12
2016,8,6,15,0,853.0,111.0,4.6,22.0,744.0,655.16,511.45
2016,8,6,15,15,840.5,108.5,4.6,21.5,703.0,603.79,472.87
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,552.74,433.37
2016,8,6,15,45,815.0,102.0,4.6,20.5,617.5,499.77,391.17
2016,8,6,16,0,802.0,98.0,4.6,20.0,573.0,446.85,347.64
2016,8,6,16,15,780.5,94.5,4.55,19.5,524.0,391.37,300.74
2016,8,6,16,30,759.0,91.0,4.5,19.0,475.0,337.32,253.8
2016,8,6,16,45,734.5,85.5,4.5,18.5,424.5,282.26,205.32
2016,8,6,17,0,710.0,80.0,4.5,18.0,374.0,226.84,156.36
2016,8,6,17,15,670.0,75.0,4.4,17.5,322.0,174.11,111.23
2016,8,6,17,30,630.0,70.0,4.3,17.0,270.0,125.77,72.94
2016,8,6,17,45,574.0,62.5,4.2,16.5,219.5,78.92,42.55
2016,8,6,18,0,518.0,55.0,4.1,16.0,169.0,38.75,28.64
2016,8,6,18,15,428.5,45.5,3.95,15.5,123.0,33.44,23.64
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,27.78,17.92
2016,8,6,18,45,199.5,23.0,3.65,14.5,44.0,18.16,4.21
2016,8,6,19,0,60.0,10.0,3.5,14.0,11.0,9.83,0.0
2016,8,6,19,15,30.0,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,3.3,13.0,14.0,25.44,0.0
2016,8,7,5,45,251.0,23.0,3.4,13.5,49.0,80.14,35.96
2016,8,7,6,0,397.0,35.0,3.5,14.0,84.0,145.66,99.92
2016,8,7,6,15,483.5,43.0,3.5,14.5,131.0,202.92,151.06
2016,8,7,6,30,570.0,51.0,3.5,15.0,178.0,269.41,209.85
2016,8,7,6,45,628.0,56.5,3.5,15.5,230.0,330.2,263.86
2016,8,7,7,0,686.0,62.0,3.5,16.0,282.0,395.15,319.88
2016,8,7,7,15,723.0,66.0,3.45,16.5,335.0,453.9,369.25
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,515.07,418.75
2016,8,7,7,45,789.5,73.0,3.4,17.5,440.5,572.62,463.84
2016,8,7,8,0,819.0,76.0,3.4,18.0,493.0,631.19,508.22
2016,8,7,8,15,838.5,78.5,3.35,18.5,542.5,679.33,541.89
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,730.31,576.23
2016,8,7,8,45,875.0,82.5,3.3,19.5,638.5,777.46,607.28
2016,8,7,9,0,892.0,84.0,3.3,20.0,685.0,823.36,636.89
2016,8,7,9,15,903.5,85.5,3.3,20.5,726.5,863.08,661.69
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,900.67,684.73
2016,8,7,9,45,919.0,91.0,3.3,21.5,803.0,931.87,703.13
2016,8,7,10,0,923.0,95.0,3.3,22.0,838.0,960.13,719.44
2016,8,7,10,15,929.5,96.0,3.3,22.5,867.5,984.44,733.02
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,1005.67,744.54
2016,8,7,10,45,942.0,97.0,3.35,23.5,920.0,1022.14,753.34
2016,8,7,11,0,948.0,97.0,3.4,24.0,943.0,1035.3,760.05
2016,8,7,11,15,951.0,97.5,3.45,24.0,958.5,1042.6,764.54
2016,8,7,11,30,954.0,98.0,3.5,24.0,974.0,1046.4,766.92
2016,8,7,11,45,956.5,98.0,3.55,24.0,981.5,1045.64,766.47
2016,8,7,12,0,959.0,98.0,3.6,24.0,989.0,1041.34,763.87
2016,8,7,12,15,959.0,98.0,3.6,24.0,989.5,1031.08,757.13
2016,8,7,12,30,959.0,98.0,3.6,24.0,990.0,1017.37,748.27
2016,8,7,12,45,959.5,97.0,3.65,24.5,982.5,999.72,735.84
2016,8,7,13,0,960.0,96.0,3.7,25.0,975.0,978.74,721.3
2016,8,7,13,15,957.0,95.0,3.7,25.0,959.5,951.38,703.67
2016,8,7,13,30,954.0,94.0,3.7,25.0,944.0,921.04,684.05
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.5,887.78,662.67
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,851.79,639.3
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,811.04,613.41
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,768.15,585.7
2016,8,7,14,45,929.5,87.0,3.8,24.0,803.0,721.33,553.7
2016,8,7,15,0,922.0,85.0,3.8,24.0,767.0,672.91,518.75
2016,8,7,15,15,910.5,83.5,3.75,23.5,725.5,621.22,480.37
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,568.76,440.24
2016,8,7,15,45,884.5,80.0,3.65,22.5,637.5,513.83,396.94
2016,8,7,16,0,870.0,78.0,3.6,22.0,591.0,458.92,352.22
2016,8,7,16,15,850.0,75.5,3.5,21.5,541.0,401.69,304.26
2016,8,7,16,30,830.0,73.0,3.4,21.0,491.0,342.64,253.6
2016,8,7,16,45,803.0,70.0,3.35,20.5,438.0,285.33,203.47
2016,8,7,17,0,776.0,67.0,3.3,20.0,385.0,230.48,155.12
2016,8,7,17,15,738.5,62.5,3.15,19.5,332.0,175.21,108.08
2016,8,7,17,30,701.0,58.0,3.0,19.0,279.0,124.04,67.99
2016,8,7,17,45,643.0,53.0,2.9,18.5,226.5,75.65,37.88
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,32.98,23.32
2016,8,7,18,15,496.0,40.0,2.6,17.0,126.5,28.71,19.35
2016,8,7,18,30,407.0,32.0,2.4,16.0,79.0,24.18,14.72
2016,8,7,18,45,203.5,16.0,2.25,15.5,39.5,11.74,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,10.0,2.3,14.0,13.0,24.17,0.0
2016,8,8,5,45,251.0,21.5,2.55,14.5,47.0,77.87,31.81
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,143.3,97.19
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.5,199.44,147.27
2016,8,8,6,30,568.0,48.0,2.7,16.0,174.0,264.68,204.69
2016,8,8,6,45,619.5,54.0,2.65,16.5,224.5,323.18,256.5
2016,8,8,7,0,671.0,60.0,2.6,17.0,275.0,385.28,309.71
2016,8,8,7,15,379.0,113.5,2.55,17.5,239.5,327.17,264.78
2016,8,8,7,30,87.0,167.0,2.5,18.0,204.0,222.23,178.22
2016,8,8,7,45,81.0,188.5,2.5,19.0,226.0,244.77,195.48
2016,8,8,8,0,75.0,210.0,2.5,20.0,248.0,266.57,211.29
2016,8,8,8,15,90.0,235.0,2.5,20.5,285.5,306.21,241.52
2016,8,8,8,30,105.0,260.0,2.5,21.0,323.0,346.84,271.9
2016,8,8,8,45,487.0,173.0,2.55,21.5,496.5,576.12,452.89
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,806.16,617.62
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,845.13,640.28
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,882.04,662.88
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,915.22,683.13
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,945.86,701.59
2016,8,8,10,15,920.0,92.0,2.95,24.0,853.5,970.46,716.98
2016,8,8,10,30,927.0,93.0,3.0,24.0,883.0,992.03,730.47
2016,8,8,10,45,930.0,94.5,3.15,24.5,905.0,1007.08,739.14
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,1018.77,745.71
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,1026.48,750.87
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,1030.72,753.91
2016,8,8,11,45,940.0,98.5,3.65,25.5,965.0,1029.07,752.12
2016,8,8,12,0,940.0,100.0,3.8,26.0,972.0,1023.93,748.18
2016,8,8,12,15,940.0,100.0,3.9,26.0,972.5,1013.81,742.19
2016,8,8,12,30,940.0,100.0,4.0,26.0,973.0,1000.29,734.07
2016,8,8,12,45,938.5,100.0,4.15,26.0,965.0,982.04,723.16
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,960.59,710.12
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,934.64,694.86
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,905.76,677.52
2016,8,8,13,45,928.5,97.5,4.45,25.0,904.0,872.24,655.57
2016,8,8,14,0,925.0,96.0,4.5,25.0,882.0,836.12,631.73
2016,8,8,14,15,918.5,95.0,4.5,24.5,852.0,795.77,605.77
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,753.38,578.04
2016,8,8,14,45,905.0,91.5,4.55,24.0,787.0,707.37,546.45
2016,8,8,15,0,898.0,89.0,4.6,24.0,752.0,659.77,511.56
2016,8,8,15,15,886.5,87.5,4.55,23.5,710.5,609.11,473.47
2016,8,8,15,30,875.0,86.0,4.5,23.0,669.0,557.73,433.7
2016,8,8,15,45,861.0,83.0,4.45,23.0,623.0,503.22,389.59
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,448.74,344.28
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,392.48,296.95
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,334.53,247.14
2016,8,8,16,45,781.5,71.0,4.1,21.5,426.5,278.3,197.86
2016,8,8,17,0,757.0,67.0,4.0,21.0,375.0,224.29,150.24
2016,8,8,17,15,718.5,62.5,3.9,20.0,322.5,169.95,104.45
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,119.86,65.63
2016,8,8,17,45,627.5,52.0,3.7,18.5,219.0,72.12,36.08
2016,8,8,18,0,575.0,46.0,3.6,18.0,168.0,31.47,21.99
2016,8,8,18,15,484.5,38.5,3.5,17.0,121.5,27.57,18.32
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,23.44,13.96
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,11.41,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,24.85,0.0
2016,8,9,5,45,260.0,20.5,3.1,14.5,46.0,77.85,28.42
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,143.62,96.69
2016,8,9,6,15,495.5,38.5,3.1,15.5,126.5,200.4,147.61
2016,8,9,6,30,581.0,46.0,3.0,16.0,173.0,265.09,204.8
2016,8,9,6,45,290.5,63.5,2.95,16.5,127.0,195.67,155.82
2016,8,9,7,0,0.0,81.0,2.9,17.0,81.0,79.26,61.11
2016,8,9,7,15,0.0,96.5,2.75,17.5,96.5,94.63,73.81
2016,8,9,7,30,0.0,112.0,2.6,18.0,112.0,110.0,86.13
2016,8,9,7,45,10.5,147.5,2.5,18.5,153.0,152.48,120.54
2016,8,9,8,0,21.0,183.0,2.4,19.0,194.0,196.05,155.08
2016,8,9,8,15,18.5,194.5,2.25,19.5,205.0,206.28,162.2
2016,8,9,8,30,16.0,206.0,2.1,20.0,216.0,216.32,169.13
2016,8,9,8,45,447.5,143.5,1.95,20.5,443.0,517.11,409.9
2016,8,9,9,0,879.0,81.0,1.8,21.0,670.0,808.06,616.08
2016,8,9,9,15,890.5,82.5,1.75,21.5,711.0,847.38,636.7
2016,8,9,9,30,902.0,84.0,1.7,22.0,752.0,884.6,658.06
2016,8,9,9,45,912.0,84.5,1.65,23.0,788.0,917.06,674.61
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,946.92,689.18
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.5,971.25,702.01
2016,8,9,10,30,935.0,87.0,1.6,25.0,883.0,992.49,712.9
2016,8,9,10,45,940.0,87.5,1.6,25.5,905.5,1008.53,720.54
2016,8,9,11,0,945.0,88.0,1.6,26.0,928.0,1021.22,726.19
2016,8,9,11,15,948.0,88.5,1.65,26.5,943.0,1028.51,729.33
2016,8,9,11,30,951.0,89.0,1.7,27.0,958.0,1032.29,730.46
2016,8,9,11,45,951.0,89.5,1.8,27.5,965.0,1029.59,728.41
2016,8,9,12,0,951.0,90.0,1.9,28.0,972.0,1023.37,724.3
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.5,1013.15,719.81
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,999.49,713.12
2016,8,9,12,45,941.5,95.0,2.35,28.5,960.5,978.67,700.41
2016,8,9,13,0,932.0,100.0,2.5,29.0,950.0,954.86,685.74
2016,8,9,13,15,928.5,99.5,2.65,29.0,934.5,928.08,670.37
2016,8,9,13,30,925.0,99.0,2.8,29.0,919.0,898.43,652.93
2016,8,9,13,45,919.5,98.5,3.0,29.0,895.5,864.38,632.65
2016,8,9,14,0,914.0,98.0,3.2,29.0,872.0,827.88,610.36
2016,8,9,14,15,907.0,97.0,3.3,28.5,842.5,787.47,585.68
2016,8,9,14,30,900.0,96.0,3.4,28.0,813.0,745.1,559.21
2016,8,9,14,45,889.5,95.0,3.5,28.0,776.5,698.57,528.27
2016,8,9,15,0,879.0,94.0,3.6,28.0,740.0,650.79,493.96
2016,8,9,15,15,867.0,92.0,3.65,27.5,698.5,600.15,457.14
2016,8,9,15,30,855.0,90.0,3.7,27.0,657.0,548.87,418.64
2016,8,9,15,45,838.0,88.0,3.75,27.0,611.0,494.76,375.96
2016,8,9,16,0,821.0,86.0,3.8,27.0,565.0,438.61,330.56
2016,8,9,16,15,800.0,83.0,3.75,26.0,516.0,382.76,285.16
2016,8,9,16,30,779.0,80.0,3.7,25.0,467.0,328.26,239.38
2016,8,9,16,45,749.0,76.5,3.7,24.5,415.5,272.44,191.44
2016,8,9,17,0,719.0,73.0,3.7,24.0,364.0,219.48,145.73
2016,8,9,17,15,679.0,68.0,3.55,23.0,312.0,166.63,102.04
2016,8,9,17,30,639.0,63.0,3.4,22.0,260.0,115.38,63.03
2016,8,9,17,45,577.5,57.0,3.25,21.5,209.5,69.37,35.45
2016,8,9,18,0,516.0,51.0,3.1,21.0,159.0,35.9,25.49
2016,8,9,18,15,424.0,42.0,2.95,20.0,113.5,30.89,20.86
2016,8,9,18,30,332.0,33.0,2.8,19.0,68.0,25.57,15.35
2016,8,9,18,45,166.0,16.5,2.65,18.5,34.0,12.44,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
