Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.0,2.8,14.5,34.5,50.6,14.72
2016,8,10,6,0,281.0,36.0,3.0,15.0,69.0,116.87,79.15
2016,8,10,6,15,367.5,47.5,2.95,15.5,113.0,171.27,126.82
2016,8,10,6,30,454.0,59.0,2.9,16.0,157.0,235.07,182.26
2016,8,10,6,45,251.0,89.0,2.9,16.5,145.5,202.85,161.77
2016,8,10,7,0,48.0,119.0,2.9,17.0,134.0,145.76,116.4
2016,8,10,7,15,56.0,140.5,2.85,17.5,161.0,174.47,140.05
2016,8,10,7,30,64.0,162.0,2.8,18.0,188.0,203.86,163.63
2016,8,10,7,45,131.5,186.5,2.8,19.0,249.5,279.57,224.36
2016,8,10,8,0,199.0,211.0,2.8,20.0,311.0,355.6,283.72
2016,8,10,8,15,477.5,160.5,2.75,20.5,433.5,517.19,411.8
2016,8,10,8,30,756.0,110.0,2.7,21.0,556.0,688.77,540.4
2016,8,10,8,45,774.5,113.5,2.65,21.5,601.5,735.66,570.01
2016,8,10,9,0,793.0,117.0,2.6,22.0,647.0,781.62,599.23
2016,8,10,9,15,807.5,119.5,2.6,22.5,688.5,821.89,624.27
2016,8,10,9,30,822.0,122.0,2.6,23.0,730.0,860.44,647.79
2016,8,10,9,45,845.5,118.0,2.6,24.0,769.5,892.82,665.56
2016,8,10,10,0,869.0,114.0,2.6,25.0,809.0,928.65,685.38
2016,8,10,10,15,877.0,115.5,2.6,25.5,838.5,953.73,699.17
2016,8,10,10,30,885.0,117.0,2.6,26.0,868.0,975.93,711.13
2016,8,10,10,45,891.5,117.5,2.65,26.5,891.0,992.62,719.98
2016,8,10,11,0,898.0,118.0,2.7,27.0,914.0,1006.15,726.9
2016,8,10,11,15,901.5,118.5,2.75,27.0,929.5,1013.48,731.39
2016,8,10,11,30,905.0,119.0,2.8,27.0,945.0,1017.46,733.92
2016,8,10,11,45,908.0,118.5,2.9,27.5,953.0,1016.55,732.45
2016,8,10,12,0,911.0,118.0,3.0,28.0,961.0,1012.26,728.95
2016,8,10,12,15,911.5,118.0,3.05,28.0,960.5,1002.69,723.2
2016,8,10,12,30,912.0,118.0,3.1,28.0,960.0,989.81,715.45
2016,8,10,12,45,909.0,118.5,3.2,28.5,952.0,970.91,702.85
2016,8,10,13,0,906.0,119.0,3.3,29.0,944.0,948.97,688.33
2016,8,10,13,15,902.5,118.0,3.4,28.5,928.0,922.15,673.31
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,892.54,656.29
2016,8,10,13,45,895.0,115.5,3.6,28.0,889.0,859.39,635.4
2016,8,10,14,0,891.0,114.0,3.7,28.0,866.0,823.76,612.65
2016,8,10,14,15,883.5,112.5,3.75,27.5,836.0,783.18,587.2
2016,8,10,14,30,876.0,111.0,3.8,27.0,806.0,740.72,560.07
2016,8,10,14,45,867.0,108.5,3.85,27.0,770.5,694.62,528.51
2016,8,10,15,0,858.0,106.0,3.9,27.0,735.0,647.21,493.78
2016,8,10,15,15,845.0,103.5,3.9,26.5,693.0,596.35,456.41
2016,8,10,15,30,832.0,101.0,3.9,26.0,651.0,543.36,416.35
2016,8,10,15,45,816.5,97.5,3.9,25.5,605.5,489.27,374.16
2016,8,10,16,0,801.0,94.0,3.9,25.0,560.0,435.49,330.81
2016,8,10,16,15,778.5,90.5,3.8,24.5,510.5,379.6,284.46
2016,8,10,16,30,756.0,87.0,3.7,24.0,461.0,325.26,238.16
2016,8,10,16,45,727.5,82.5,3.65,23.5,409.5,270.19,190.72
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,215.25,143.41
2016,8,10,17,15,657.5,72.5,3.45,22.0,306.0,162.64,100.02
2016,8,10,17,30,616.0,67.0,3.3,21.0,254.0,114.63,63.81
2016,8,10,17,45,557.0,59.5,3.15,20.5,204.0,68.86,36.43
2016,8,10,18,0,498.0,52.0,3.0,20.0,154.0,36.99,26.53
2016,8,10,18,15,404.0,42.0,2.9,19.0,109.0,31.11,21.11
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,24.84,14.63
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,12.13,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,18.5,1.8,14.5,31.5,46.36,10.43
2016,8,11,6,0,233.0,37.0,2.1,15.0,63.0,105.39,71.16
2016,8,11,6,15,316.0,50.5,2.1,15.5,106.0,157.6,116.63
2016,8,11,6,30,399.0,64.0,2.1,16.0,149.0,218.97,169.56
2016,8,11,6,45,454.0,75.0,2.1,16.5,197.0,276.83,219.76
2016,8,11,7,0,509.0,86.0,2.1,17.0,245.0,338.6,271.98
2016,8,11,7,15,254.5,91.5,2.1,17.5,171.0,238.16,192.81
2016,8,11,7,30,0.0,97.0,2.1,18.0,97.0,94.69,73.3
2016,8,11,7,45,0.0,120.5,2.1,19.0,120.5,118.26,92.25
2016,8,11,8,0,0.0,144.0,2.1,20.0,144.0,141.85,110.58
2016,8,11,8,15,4.5,167.5,2.1,20.5,170.5,168.6,131.44
2016,8,11,8,30,9.0,191.0,2.1,21.0,197.0,195.72,152.25
2016,8,11,8,45,28.0,233.0,2.15,22.0,251.5,260.55,202.07
2016,8,11,9,0,47.0,275.0,2.2,23.0,306.0,321.16,247.23
2016,8,11,9,15,181.5,298.0,2.2,23.5,430.5,468.01,359.24
2016,8,11,9,30,316.0,321.0,2.2,24.0,555.0,623.05,471.55
2016,8,11,9,45,584.0,222.5,2.25,25.0,679.0,777.46,583.05
2016,8,11,10,0,852.0,124.0,2.3,26.0,803.0,922.96,677.52
2016,8,11,10,15,860.0,125.5,2.35,26.5,833.0,947.64,690.31
2016,8,11,10,30,868.0,127.0,2.4,27.0,863.0,969.49,702.42
2016,8,11,10,45,874.0,128.0,2.45,27.5,885.5,985.93,711.08
2016,8,11,11,0,880.0,129.0,2.5,28.0,908.0,999.25,717.85
2016,8,11,11,15,884.0,130.0,2.5,28.0,923.5,1007.4,722.38
2016,8,11,11,30,888.0,131.0,2.5,28.0,939.0,1012.26,724.97
2016,8,11,11,45,890.5,131.0,2.55,28.5,947.0,1011.29,723.08
2016,8,11,12,0,893.0,131.0,2.6,29.0,955.0,1007.01,719.25
2016,8,11,12,15,893.5,131.0,2.6,29.0,955.0,997.48,713.2
2016,8,11,12,30,894.0,131.0,2.6,29.0,955.0,984.71,705.23
2016,8,11,12,45,888.5,132.5,2.65,29.5,945.5,964.66,691.77
2016,8,11,13,0,883.0,134.0,2.7,30.0,936.0,941.7,676.54
2016,8,11,13,15,879.5,133.5,2.75,30.0,920.0,915.77,660.78
2016,8,11,13,30,876.0,133.0,2.8,30.0,904.0,887.14,643.19
2016,8,11,13,45,873.0,130.0,2.9,30.0,882.0,853.91,622.8
2016,8,11,14,0,870.0,127.0,3.0,30.0,860.0,818.22,600.56
2016,8,11,14,15,862.0,125.0,3.05,29.5,829.5,777.41,575.48
2016,8,11,14,30,854.0,123.0,3.1,29.0,799.0,734.82,548.8
2016,8,11,14,45,845.5,120.0,3.2,29.0,763.5,689.16,517.76
2016,8,11,15,0,837.0,117.0,3.3,29.0,728.0,641.96,483.96
2016,8,11,15,15,823.0,114.0,3.35,28.5,686.0,590.49,446.86
2016,8,11,15,30,809.0,111.0,3.4,28.0,644.0,538.71,408.34
2016,8,11,15,45,793.5,107.0,3.45,27.5,598.5,485.22,367.24
2016,8,11,16,0,778.0,103.0,3.5,27.0,553.0,432.07,325.01
2016,8,11,16,15,754.0,99.0,3.5,26.5,503.5,376.32,279.47
2016,8,11,16,30,730.0,95.0,3.5,26.0,454.0,319.93,232.32
2016,8,11,16,45,700.0,89.5,3.55,25.5,402.5,264.73,185.45
2016,8,11,17,0,670.0,84.0,3.6,25.0,351.0,212.45,140.9
2016,8,11,17,15,626.0,78.0,3.5,24.0,299.0,160.68,98.89
2016,8,11,17,30,582.0,72.0,3.4,23.0,247.0,113.83,64.23
2016,8,11,17,45,519.5,63.5,3.3,22.0,197.0,69.1,38.07
2016,8,11,18,0,457.0,55.0,3.2,21.0,147.0,39.93,28.92
2016,8,11,18,15,363.5,43.5,3.0,20.0,103.0,32.76,22.36
2016,8,11,18,30,270.0,32.0,2.8,19.0,59.0,25.08,14.52
2016,8,11,18,45,135.0,16.0,2.65,18.5,29.5,12.28,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.0,2.05,14.5,33.0,50.69,7.83
2016,8,12,6,0,290.0,34.0,2.3,15.0,66.0,116.37,77.59
2016,8,12,6,15,379.5,45.5,2.25,15.5,111.0,171.9,126.48
2016,8,12,6,30,469.0,57.0,2.2,16.0,156.0,237.22,183.06
2016,8,12,6,45,531.5,64.5,2.2,16.5,206.0,296.61,234.96
2016,8,12,7,0,594.0,72.0,2.2,17.0,256.0,361.96,290.41
2016,8,12,7,15,297.0,97.5,2.15,17.5,189.5,266.42,215.65
2016,8,12,7,30,0.0,123.0,2.1,18.0,123.0,121.55,95.32
2016,8,12,7,45,2.0,141.0,2.1,19.0,142.0,140.7,110.51
2016,8,12,8,0,4.0,159.0,2.1,20.0,161.0,160.03,125.26
2016,8,12,8,15,17.0,191.0,2.1,20.5,201.0,201.75,158.06
2016,8,12,8,30,30.0,223.0,2.1,21.0,241.0,251.36,196.31
2016,8,12,8,45,62.0,260.0,2.1,22.0,300.0,316.26,245.56
2016,8,12,9,0,94.0,297.0,2.1,23.0,359.0,383.3,294.97
2016,8,12,9,15,473.0,203.0,2.15,23.5,547.5,628.03,483.24
2016,8,12,9,30,852.0,109.0,2.2,24.0,736.0,866.13,647.97
2016,8,12,9,45,860.5,112.0,2.25,25.0,771.0,898.49,663.91
2016,8,12,10,0,869.0,115.0,2.3,26.0,806.0,928.31,679.92
2016,8,12,10,15,876.0,116.5,2.35,26.5,835.0,952.39,693.43
2016,8,12,10,30,883.0,118.0,2.4,27.0,864.0,973.57,705.08
2016,8,12,10,45,888.5,118.5,2.5,27.5,886.5,989.19,713.7
2016,8,12,11,0,894.0,119.0,2.6,28.0,909.0,1001.65,720.39
2016,8,12,11,15,897.0,120.0,2.7,28.0,924.0,1008.91,725.31
2016,8,12,11,30,900.0,121.0,2.8,28.0,939.0,1012.82,728.24
2016,8,12,11,45,902.0,121.0,2.9,28.5,946.0,1011.35,726.41
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,1006.52,722.57
2016,8,12,12,15,904.0,121.0,3.1,29.0,952.5,996.41,716.89
2016,8,12,12,30,904.0,121.0,3.2,29.0,952.0,983.02,709.2
2016,8,12,12,45,910.5,116.0,3.35,29.5,946.5,967.45,699.08
2016,8,12,13,0,917.0,111.0,3.5,30.0,941.0,948.5,686.77
2016,8,12,13,15,913.5,110.0,3.55,30.0,925.0,921.32,669.81
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,891.32,650.98
2016,8,12,13,45,905.5,108.0,3.7,30.0,886.0,857.81,629.97
2016,8,12,14,0,901.0,107.0,3.8,30.0,863.0,821.82,607.09
2016,8,12,14,15,893.5,105.5,3.8,29.5,833.5,780.77,581.28
2016,8,12,14,30,886.0,104.0,3.8,29.0,804.0,737.82,553.82
2016,8,12,14,45,877.0,102.0,3.8,29.0,767.5,691.69,522.36
2016,8,12,15,0,868.0,100.0,3.8,29.0,731.0,644.22,487.63
2016,8,12,15,15,855.0,98.0,3.7,28.5,689.5,593.29,450.18
2016,8,12,15,30,842.0,96.0,3.6,28.0,648.0,541.86,411.25
2016,8,12,15,45,826.0,93.0,3.55,27.5,602.0,485.75,367.82
2016,8,12,16,0,810.0,90.0,3.5,27.0,556.0,431.68,324.47
2016,8,12,16,15,787.5,87.0,3.35,26.5,506.5,375.75,278.34
2016,8,12,16,30,765.0,84.0,3.2,26.0,457.0,321.37,232.27
2016,8,12,16,45,735.0,79.5,3.1,26.0,405.0,265.42,184.16
2016,8,12,17,0,705.0,75.0,3.0,26.0,353.0,212.37,138.63
2016,8,12,17,15,662.5,69.5,2.75,25.0,301.0,156.91,93.78
2016,8,12,17,30,620.0,64.0,2.5,24.0,249.0,108.66,58.43
2016,8,12,17,45,557.5,57.0,2.3,23.5,198.5,63.22,32.8
2016,8,12,18,0,495.0,50.0,2.1,23.0,148.0,35.69,25.01
2016,8,12,18,15,397.0,40.0,1.8,22.0,103.5,29.73,19.56
2016,8,12,18,30,299.0,30.0,1.5,21.0,59.0,23.38,12.75
2016,8,12,18,45,149.5,15.0,1.25,20.0,29.5,11.5,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,16.5,2.2,15.5,32.0,49.31,2.93
2016,8,13,6,0,286.0,33.0,2.4,16.0,64.0,114.06,75.13
2016,8,13,6,15,376.5,44.0,2.3,16.5,108.0,169.0,123.53
2016,8,13,6,30,467.0,55.0,2.2,17.0,152.0,233.87,179.54
2016,8,13,6,45,529.5,62.0,2.15,18.0,202.0,292.51,230.23
2016,8,13,7,0,592.0,69.0,2.1,19.0,252.0,357.11,284.24
2016,8,13,7,15,332.5,115.0,2.1,19.5,221.0,303.73,243.47
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,208.05,165.26
2016,8,13,7,45,89.0,185.0,2.15,21.0,226.0,246.13,195.15
2016,8,13,8,0,105.0,209.0,2.2,22.0,262.0,285.48,224.96
2016,8,13,8,15,168.5,230.0,2.15,23.0,324.5,362.66,283.9
2016,8,13,8,30,232.0,251.0,2.1,24.0,387.0,438.15,339.68
2016,8,13,8,45,529.5,175.0,2.1,25.0,516.5,609.66,469.43
2016,8,13,9,0,827.0,99.0,2.1,26.0,646.0,787.39,591.95
2016,8,13,9,15,840.0,101.0,2.1,26.5,687.0,822.3,611.38
2016,8,13,9,30,853.0,103.0,2.1,27.0,728.0,859.77,633.54
2016,8,13,9,45,870.5,101.0,2.15,28.0,766.0,894.83,652.94
2016,8,13,10,0,888.0,99.0,2.2,29.0,804.0,927.79,670.73
2016,8,13,10,15,895.5,100.0,2.25,29.5,833.5,952.24,684.23
2016,8,13,10,30,903.0,101.0,2.3,30.0,863.0,973.73,695.9
2016,8,13,10,45,908.5,102.0,2.4,30.5,885.5,990.2,704.93
2016,8,13,11,0,914.0,103.0,2.5,31.0,908.0,1003.41,712.0
2016,8,13,11,15,917.5,103.5,2.55,31.0,923.0,1010.79,716.47
2016,8,13,11,30,921.0,104.0,2.6,31.0,938.0,1014.76,718.97
2016,8,13,11,45,922.5,104.5,2.7,31.5,945.5,1013.32,717.23
2016,8,13,12,0,924.0,105.0,2.8,32.0,953.0,1008.44,713.46
2016,8,13,12,15,924.0,105.0,2.9,32.0,953.0,998.17,707.84
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,984.55,700.18
2016,8,13,12,45,909.5,112.5,3.1,32.0,941.0,961.74,686.7
2016,8,13,13,0,895.0,120.0,3.2,32.0,929.0,936.19,671.45
2016,8,13,13,15,891.5,119.5,3.3,32.0,913.0,909.93,655.65
2016,8,13,13,30,888.0,119.0,3.4,32.0,897.0,880.91,637.94
2016,8,13,13,45,883.5,117.5,3.5,32.0,874.0,847.46,617.16
2016,8,13,14,0,879.0,116.0,3.6,32.0,851.0,811.6,594.59
2016,8,13,14,15,871.0,114.5,3.6,31.5,821.0,770.87,569.2
2016,8,13,14,30,863.0,113.0,3.6,31.0,791.0,728.33,542.24
2016,8,13,14,45,853.5,110.5,3.65,31.0,755.0,682.24,510.76
2016,8,13,15,0,844.0,108.0,3.7,31.0,719.0,634.91,476.58
2016,8,13,15,15,830.0,105.5,3.65,30.5,677.5,582.74,438.69
2016,8,13,15,30,816.0,103.0,3.6,30.0,636.0,531.05,400.01
2016,8,13,15,45,799.5,99.5,3.6,30.0,590.0,477.16,357.85
2016,8,13,16,0,783.0,96.0,3.6,30.0,544.0,423.71,314.84
2016,8,13,16,15,759.5,92.5,3.5,29.0,494.5,368.34,270.31
2016,8,13,16,30,736.0,89.0,3.4,28.0,445.0,314.69,225.82
2016,8,13,16,45,706.0,84.0,3.3,27.5,394.0,257.44,177.57
2016,8,13,17,0,676.0,79.0,3.2,27.0,343.0,205.34,133.48
2016,8,13,17,15,632.0,73.0,3.0,26.0,291.5,153.39,91.86
2016,8,13,17,30,588.0,67.0,2.8,25.0,240.0,106.37,57.88
2016,8,13,17,45,525.0,59.0,2.65,24.5,190.5,62.01,33.22
2016,8,13,18,0,462.0,51.0,2.5,24.0,141.0,36.82,25.83
2016,8,13,18,15,363.0,40.5,2.3,23.0,97.5,30.44,19.99
2016,8,13,18,30,264.0,30.0,2.1,22.0,54.0,23.63,12.52
2016,8,13,18,45,132.0,15.0,1.95,21.5,27.0,14.74,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,45.62,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,106.73,69.87
2016,8,14,6,15,345.0,46.0,2.2,16.5,104.0,161.38,117.93
2016,8,14,6,30,435.0,58.0,2.2,17.0,147.0,225.35,173.03
2016,8,14,6,45,494.0,67.0,2.2,18.0,196.0,283.08,222.91
2016,8,14,7,0,553.0,76.0,2.2,19.0,245.0,346.45,275.97
2016,8,14,7,15,279.0,105.0,2.2,19.5,190.5,258.71,207.79
2016,8,14,7,30,5.0,134.0,2.2,20.0,136.0,136.02,106.46
2016,8,14,7,45,15.0,158.0,2.25,21.0,165.5,166.53,130.71
2016,8,14,8,0,25.0,182.0,2.3,22.0,195.0,197.92,154.9
2016,8,14,8,15,55.0,216.0,2.3,22.5,247.5,261.42,204.44
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,321.56,250.2
2016,8,14,8,45,226.0,258.0,2.3,24.0,404.5,448.78,347.6
2016,8,14,9,0,367.0,266.0,2.3,25.0,509.0,586.63,448.11
2016,8,14,9,15,590.0,195.0,2.3,25.5,614.0,720.75,545.88
2016,8,14,9,30,813.0,124.0,2.3,26.0,719.0,852.15,633.63
2016,8,14,9,45,817.0,130.0,2.35,27.0,752.5,882.82,649.51
2016,8,14,10,0,821.0,136.0,2.4,28.0,786.0,910.8,664.34
2016,8,14,10,15,829.5,137.5,2.45,28.0,815.0,935.34,679.51
2016,8,14,10,30,838.0,139.0,2.5,28.0,844.0,957.12,692.95
2016,8,14,10,45,845.5,139.5,2.55,28.5,867.0,968.0,698.05
2016,8,14,11,0,853.0,140.0,2.6,29.0,890.0,981.85,705.24
2016,8,14,11,15,857.0,141.0,2.65,29.5,905.0,989.68,708.63
2016,8,14,11,30,861.0,142.0,2.7,30.0,920.0,994.31,710.12
2016,8,14,11,45,865.0,141.5,2.8,30.5,928.0,994.17,709.16
2016,8,14,12,0,869.0,141.0,2.9,31.0,936.0,990.78,706.26
2016,8,14,12,15,869.0,141.0,2.95,31.0,936.0,980.79,700.29
2016,8,14,12,30,869.0,141.0,3.0,31.0,936.0,967.64,692.44
2016,8,14,12,45,869.0,139.0,3.05,31.0,928.5,949.41,681.39
2016,8,14,13,0,869.0,137.0,3.1,31.0,921.0,928.17,668.46
2016,8,14,13,15,865.0,136.0,3.15,31.0,904.5,901.44,651.95
2016,8,14,13,30,861.0,135.0,3.2,31.0,888.0,872.08,633.67
2016,8,14,13,45,851.0,136.0,3.3,31.0,863.5,837.2,611.91
2016,8,14,14,0,841.0,137.0,3.4,31.0,839.0,801.88,589.64
2016,8,14,14,15,832.5,135.0,3.45,30.5,809.0,760.98,564.23
2016,8,14,14,30,824.0,133.0,3.5,30.0,779.0,718.46,537.33
2016,8,14,14,45,810.5,131.5,3.55,30.0,742.0,671.66,504.23
2016,8,14,15,0,797.0,130.0,3.6,30.0,705.0,624.09,469.75
2016,8,14,15,15,782.0,127.0,3.6,29.5,663.5,573.7,433.15
2016,8,14,15,30,767.0,124.0,3.6,29.0,622.0,523.2,395.37
2016,8,14,15,45,748.0,119.5,3.65,29.0,576.0,467.64,352.09
2016,8,14,16,0,729.0,115.0,3.7,29.0,530.0,414.49,309.4
2016,8,14,16,15,703.0,110.5,3.65,28.0,481.0,359.8,265.51
2016,8,14,16,30,677.0,106.0,3.6,27.0,432.0,307.18,222.04
2016,8,14,16,45,645.5,99.0,3.6,26.5,381.0,253.17,176.58
2016,8,14,17,0,614.0,92.0,3.6,26.0,330.0,202.33,133.84
2016,8,14,17,15,567.0,84.5,3.45,25.0,279.5,152.17,93.99
2016,8,14,17,30,520.0,77.0,3.3,24.0,229.0,107.37,61.9
2016,8,14,17,45,458.5,67.0,3.2,23.0,180.5,65.36,38.43
2016,8,14,18,0,397.0,57.0,3.1,22.0,132.0,42.67,31.04
2016,8,14,18,15,301.0,43.5,2.95,21.0,90.0,32.98,22.26
2016,8,14,18,30,205.0,30.0,2.8,20.0,48.0,23.28,11.91
2016,8,14,18,45,102.5,15.0,2.65,19.5,24.0,14.74,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,2.75,14.5,33.0,53.07,0.0
2016,8,15,6,0,349.0,31.0,2.9,15.0,66.0,126.33,81.74
2016,8,15,6,15,446.0,40.0,2.85,15.5,112.5,184.24,134.19
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,252.75,194.09
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,183.8,145.71
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,71.21,54.39
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,86.09,66.75
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,100.96,78.75
2016,8,15,7,45,0.0,122.0,2.55,18.5,122.0,119.95,93.91
2016,8,15,8,0,0.0,141.0,2.5,19.0,141.0,138.94,108.79
2016,8,15,8,15,6.5,169.5,2.45,19.5,173.5,172.25,135.11
2016,8,15,8,30,13.0,198.0,2.4,20.0,206.0,206.12,161.39
2016,8,15,8,45,15.0,214.5,2.4,21.0,224.0,224.53,174.68
2016,8,15,9,0,17.0,231.0,2.4,22.0,242.0,243.05,187.89
2016,8,15,9,15,50.5,280.5,2.45,22.5,317.0,330.74,255.02
2016,8,15,9,30,84.0,330.0,2.5,23.0,392.0,413.59,316.47
2016,8,15,9,45,503.5,213.0,2.55,23.5,608.5,690.2,528.24
2016,8,15,10,0,923.0,96.0,2.6,24.0,825.0,955.03,707.89
2016,8,15,10,15,929.5,97.5,2.65,24.5,855.0,979.71,719.57
2016,8,15,10,30,936.0,99.0,2.7,25.0,885.0,1001.26,731.49
2016,8,15,10,45,940.0,100.5,2.8,26.0,907.0,1017.15,738.78
2016,8,15,11,0,944.0,102.0,2.9,27.0,929.0,1029.61,743.94
2016,8,15,11,15,947.0,102.5,2.95,27.0,944.0,1036.56,748.17
2016,8,15,11,30,950.0,103.0,3.0,27.0,959.0,1039.96,750.31
2016,8,15,11,45,950.0,104.0,3.15,27.5,966.0,1037.4,748.15
2016,8,15,12,0,950.0,105.0,3.3,28.0,973.0,1031.28,743.83
2016,8,15,12,15,950.0,105.0,3.4,28.0,972.5,1020.62,737.75
2016,8,15,12,30,950.0,105.0,3.5,28.0,972.0,1006.5,729.51
2016,8,15,12,45,938.5,110.0,3.6,28.0,960.0,983.41,715.47
2016,8,15,13,0,927.0,115.0,3.7,28.0,948.0,957.39,699.53
2016,8,15,13,15,923.0,114.5,3.75,28.0,931.5,929.79,682.19
2016,8,15,13,30,919.0,114.0,3.8,28.0,915.0,899.35,662.88
2016,8,15,13,45,914.0,112.5,3.85,28.0,891.5,864.41,640.44
2016,8,15,14,0,909.0,111.0,3.9,28.0,868.0,826.99,616.18
2016,8,15,14,15,901.0,109.5,3.9,27.5,837.0,785.04,589.53
2016,8,15,14,30,893.0,108.0,3.9,27.0,806.0,741.2,561.22
2016,8,15,14,45,884.0,105.5,3.9,27.0,769.0,694.07,528.37
2016,8,15,15,0,875.0,103.0,3.9,27.0,732.0,645.59,492.56
2016,8,15,15,15,861.5,101.0,3.85,26.5,689.5,593.86,454.22
2016,8,15,15,30,848.0,99.0,3.8,26.0,647.0,540.04,413.2
2016,8,15,15,45,832.5,95.0,3.75,26.0,600.5,484.46,368.83
2016,8,15,16,0,817.0,91.0,3.7,26.0,554.0,429.18,323.45
2016,8,15,16,15,793.5,87.5,3.6,25.0,503.0,371.99,276.53
2016,8,15,16,30,770.0,84.0,3.5,24.0,452.0,316.47,229.58
2016,8,15,16,45,741.0,79.0,3.45,23.5,400.0,260.09,180.94
2016,8,15,17,0,712.0,74.0,3.4,23.0,348.0,206.52,134.82
2016,8,15,17,15,667.5,69.0,3.25,22.0,295.0,150.99,89.85
2016,8,15,17,30,623.0,64.0,3.1,21.0,242.0,102.96,55.29
2016,8,15,17,45,560.0,56.0,3.0,20.5,191.5,56.92,30.66
2016,8,15,18,0,497.0,48.0,2.9,20.0,141.0,34.64,24.36
2016,8,15,18,15,390.5,37.5,2.8,19.0,96.5,28.14,18.29
2016,8,15,18,30,284.0,27.0,2.7,18.0,52.0,21.19,9.91
2016,8,15,18,45,142.0,13.5,2.65,17.5,26.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.0,13.5,30.0,46.64,0.0
2016,8,16,6,0,277.0,32.0,2.3,14.0,60.0,109.95,70.96
2016,8,16,6,15,372.5,43.5,2.25,14.5,104.5,166.04,121.47
2016,8,16,6,30,468.0,55.0,2.2,15.0,149.0,232.67,179.34
2016,8,16,6,45,529.5,63.0,2.2,16.0,199.0,291.95,231.12
2016,8,16,7,0,591.0,71.0,2.2,17.0,249.0,357.11,286.22
2016,8,16,7,15,298.0,101.5,2.15,17.5,192.0,270.6,218.87
2016,8,16,7,30,5.0,132.0,2.1,18.0,135.0,134.06,105.67
2016,8,16,7,45,4.5,144.5,2.1,18.5,147.0,146.11,115.22
2016,8,16,8,0,4.0,157.0,2.1,19.0,159.0,158.17,124.33
2016,8,16,8,15,11.5,181.5,2.1,20.0,188.0,188.25,147.6
2016,8,16,8,30,19.0,206.0,2.1,21.0,217.0,218.91,170.83
2016,8,16,8,45,22.5,227.0,2.15,22.0,241.0,243.37,188.7
2016,8,16,9,0,26.0,248.0,2.2,23.0,265.0,268.0,206.42
2016,8,16,9,15,81.0,294.0,2.2,23.5,352.0,371.02,284.84
2016,8,16,9,30,136.0,340.0,2.2,24.0,439.0,478.24,363.32
2016,8,16,9,45,190.0,354.5,2.25,24.5,500.5,544.42,410.65
2016,8,16,10,0,244.0,369.0,2.3,25.0,562.0,621.22,464.48
2016,8,16,10,15,556.0,250.0,2.35,25.5,710.0,798.08,594.37
2016,8,16,10,30,868.0,131.0,2.4,26.0,858.0,969.67,707.19
2016,8,16,10,45,874.0,132.0,2.45,27.0,880.5,985.91,712.87
2016,8,16,11,0,880.0,133.0,2.5,28.0,903.0,999.01,718.09
2016,8,16,11,15,884.0,133.5,2.55,28.0,918.0,1006.4,722.62
2016,8,16,11,30,888.0,134.0,2.6,28.0,933.0,1010.48,725.23
2016,8,16,11,45,890.0,134.0,2.65,28.5,940.5,1008.76,722.84
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,1003.69,718.5
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.5,993.39,712.39
2016,8,16,12,30,892.0,134.0,2.8,29.0,947.0,979.84,704.32
2016,8,16,12,45,883.0,138.0,2.85,29.5,936.0,958.76,690.09
2016,8,16,13,0,874.0,142.0,2.9,30.0,925.0,934.88,674.17
2016,8,16,13,15,869.5,141.0,2.95,30.0,908.5,907.43,657.27
2016,8,16,13,30,865.0,140.0,3.0,30.0,892.0,877.34,638.59
2016,8,16,13,45,860.5,137.5,3.05,30.0,868.5,843.3,617.17
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,808.42,595.04
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,766.85,569.05
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,723.61,541.56
2016,8,16,14,45,829.5,128.0,3.15,29.0,748.0,677.29,508.91
2016,8,16,15,0,820.0,125.0,3.2,29.0,712.0,629.82,474.6
2016,8,16,15,15,805.0,122.0,3.15,28.5,669.5,578.29,437.01
2016,8,16,15,30,790.0,119.0,3.1,28.0,627.0,526.6,398.18
2016,8,16,15,45,773.0,114.0,3.1,28.0,581.0,472.18,355.54
2016,8,16,16,0,756.0,109.0,3.1,28.0,535.0,418.34,312.12
2016,8,16,16,15,730.0,104.5,3.05,27.0,485.0,360.18,265.44
2016,8,16,16,30,704.0,100.0,3.0,26.0,435.0,306.12,220.6
2016,8,16,16,45,672.5,94.0,3.0,25.5,383.5,251.6,174.48
2016,8,16,17,0,641.0,88.0,3.0,25.0,332.0,200.24,131.16
2016,8,16,17,15,593.5,80.5,2.9,24.0,280.0,148.67,90.31
2016,8,16,17,30,546.0,73.0,2.8,23.0,228.0,102.51,57.76
2016,8,16,17,45,480.0,63.5,2.75,22.0,178.5,59.66,35.15
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,40.47,29.21
2016,8,16,18,15,311.5,41.0,2.6,20.0,86.5,31.78,21.18
2016,8,16,18,30,209.0,28.0,2.5,19.0,44.0,21.82,9.56
2016,8,16,18,45,104.5,14.0,2.45,18.5,22.0,13.76,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,15.0,26.5,39.9,0.0
2016,8,17,6,0,215.0,32.0,2.5,16.0,53.0,94.58,59.95
2016,8,17,6,15,307.0,45.0,2.45,16.5,95.5,147.1,106.79
2016,8,17,6,30,399.0,58.0,2.4,17.0,138.0,211.45,162.0
2016,8,17,6,45,462.5,68.0,2.35,17.5,186.5,270.0,212.89
2016,8,17,7,0,526.0,78.0,2.3,18.0,235.0,334.72,267.7
2016,8,17,7,15,266.5,106.0,2.3,18.5,186.0,252.99,203.98
2016,8,17,7,30,7.0,134.0,2.3,19.0,137.0,137.36,108.07
2016,8,17,7,45,41.5,167.5,2.3,20.0,188.0,198.31,157.33
2016,8,17,8,0,76.0,201.0,2.3,21.0,239.0,258.05,204.11
2016,8,17,8,15,100.0,227.0,2.25,21.5,281.5,305.01,240.04
2016,8,17,8,30,124.0,253.0,2.2,22.0,324.0,361.14,282.15
2016,8,17,8,45,448.5,186.5,2.2,23.0,475.0,558.31,435.28
2016,8,17,9,0,773.0,120.0,2.2,24.0,626.0,764.14,581.96
2016,8,17,9,15,788.0,123.0,2.25,24.5,667.5,804.66,605.87
2016,8,17,9,30,803.0,126.0,2.3,25.0,709.0,843.5,629.75
2016,8,17,9,45,818.0,126.5,2.35,26.0,745.5,877.71,649.0
2016,8,17,10,0,833.0,127.0,2.4,27.0,782.0,909.77,666.59
2016,8,17,10,15,841.5,129.0,2.45,27.5,811.5,935.0,680.89
2016,8,17,10,30,850.0,131.0,2.5,28.0,841.0,951.68,689.67
2016,8,17,10,45,854.5,133.0,2.6,28.5,863.0,967.26,698.32
2016,8,17,11,0,859.0,135.0,2.7,29.0,885.0,979.73,705.02
2016,8,17,11,15,863.0,136.0,2.8,29.0,900.0,987.49,710.22
2016,8,17,11,30,867.0,137.0,2.9,29.0,915.0,992.0,713.49
2016,8,17,11,45,867.0,138.5,3.0,29.5,922.0,989.85,711.19
2016,8,17,12,0,867.0,140.0,3.1,30.0,929.0,984.45,706.94
2016,8,17,12,15,867.0,140.0,3.15,30.0,928.0,974.31,700.8
2016,8,17,12,30,867.0,140.0,3.2,30.0,927.0,961.01,692.74
2016,8,17,12,45,861.0,141.5,3.3,30.5,917.5,940.55,679.08
2016,8,17,13,0,855.0,143.0,3.4,31.0,908.0,917.3,663.65
2016,8,17,13,15,850.5,142.5,3.45,31.0,891.5,890.73,647.08
2016,8,17,13,30,846.0,142.0,3.5,31.0,875.0,864.23,630.51
2016,8,17,13,45,841.5,139.0,3.55,31.0,852.0,829.65,608.45
2016,8,17,14,0,837.0,136.0,3.6,31.0,829.0,792.81,584.74
2016,8,17,14,15,828.0,134.5,3.65,30.5,798.5,752.0,559.22
2016,8,17,14,30,819.0,133.0,3.7,30.0,768.0,709.6,531.98
2016,8,17,14,45,810.0,129.0,3.75,30.0,732.0,663.42,499.13
2016,8,17,15,0,801.0,125.0,3.8,30.0,696.0,616.11,464.68
2016,8,17,15,15,785.0,122.0,3.8,29.5,653.5,564.87,427.19
2016,8,17,15,30,769.0,119.0,3.8,29.0,611.0,513.61,388.56
2016,8,17,15,45,752.0,114.0,3.85,28.5,565.5,460.23,347.24
2016,8,17,16,0,735.0,109.0,3.9,28.0,520.0,405.4,303.53
2016,8,17,16,15,708.5,104.5,3.85,27.0,470.5,350.26,258.79
2016,8,17,16,30,682.0,100.0,3.8,26.0,421.0,297.25,214.55
2016,8,17,16,45,650.0,93.5,3.8,25.5,370.5,243.42,168.87
2016,8,17,17,0,618.0,87.0,3.8,25.0,320.0,192.82,126.18
2016,8,17,17,15,569.5,80.0,3.65,24.0,269.0,142.98,86.84
2016,8,17,17,30,521.0,73.0,3.5,23.0,218.0,98.69,55.97
2016,8,17,17,45,454.0,63.0,3.4,22.0,170.0,56.98,34.3
2016,8,17,18,0,387.0,53.0,3.3,21.0,122.0,39.82,28.61
2016,8,17,18,15,285.0,39.5,3.15,20.0,81.0,30.09,19.65
2016,8,17,18,30,183.0,26.0,3.0,19.0,40.0,20.25,7.52
2016,8,17,18,45,91.5,13.0,2.9,18.5,20.0,12.78,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.5,16.0,2.15,14.5,24.0,35.17,0.0
2016,8,18,6,0,165.0,32.0,2.4,15.0,48.0,82.9,52.17
2016,8,18,6,15,250.0,47.5,2.4,15.5,88.5,133.37,97.33
2016,8,18,6,30,335.0,63.0,2.4,16.0,129.0,193.34,148.85
2016,8,18,6,45,389.0,76.5,2.4,17.0,175.0,247.79,195.99
2016,8,18,7,0,443.0,90.0,2.4,18.0,221.0,307.64,246.4
2016,8,18,7,15,231.0,115.5,2.35,18.5,184.5,245.74,197.96
2016,8,18,7,30,19.0,141.0,2.3,19.0,148.0,151.55,119.82
2016,8,18,7,45,121.5,170.5,2.3,19.5,228.5,255.96,205.14
2016,8,18,8,0,224.0,200.0,2.3,20.0,309.0,359.34,286.9
2016,8,18,8,15,432.5,171.5,2.25,20.5,410.0,495.47,393.39
2016,8,18,8,30,641.0,143.0,2.2,21.0,511.0,638.12,500.34
2016,8,18,8,45,653.5,152.0,2.2,22.0,553.5,682.03,528.43
2016,8,18,9,0,666.0,161.0,2.2,23.0,596.0,724.85,555.64
2016,8,18,9,15,683.0,165.5,2.25,23.5,636.0,765.25,581.41
2016,8,18,9,30,700.0,170.0,2.3,24.0,676.0,804.4,605.97
2016,8,18,9,45,643.0,209.5,2.35,25.0,692.0,813.34,608.29
2016,8,18,10,0,586.0,249.0,2.4,26.0,708.0,813.85,603.79
2016,8,18,10,15,596.5,253.5,2.45,26.5,736.0,841.04,620.53
2016,8,18,10,30,607.0,258.0,2.5,27.0,764.0,863.92,634.09
2016,8,18,10,45,617.5,259.5,2.6,27.5,786.0,881.55,644.63
2016,8,18,11,0,628.0,261.0,2.7,28.0,808.0,896.86,653.67
2016,8,18,11,15,633.0,263.0,2.75,28.0,822.5,904.89,658.8
2016,8,18,11,30,638.0,265.0,2.8,28.0,837.0,910.35,662.37
2016,8,18,11,45,645.0,263.5,2.9,28.5,845.5,911.58,662.46
2016,8,18,12,0,652.0,262.0,3.0,29.0,854.0,910.17,660.88
2016,8,18,12,15,652.0,261.5,3.05,29.0,853.5,900.42,654.73
2016,8,18,12,30,652.0,261.0,3.1,29.0,853.0,888.17,647.02
2016,8,18,12,45,649.5,260.0,3.15,29.5,844.5,870.68,634.57
2016,8,18,13,0,647.0,259.0,3.2,30.0,836.0,850.94,620.65
2016,8,18,13,15,642.0,257.0,3.25,29.5,820.5,825.89,605.59
2016,8,18,13,30,637.0,255.0,3.3,29.0,805.0,798.97,589.08
2016,8,18,13,45,634.0,248.5,3.4,29.0,784.0,767.58,568.49
2016,8,18,14,0,631.0,242.0,3.5,29.0,763.0,734.52,546.44
2016,8,18,14,15,620.0,237.5,3.55,28.5,733.5,695.89,520.83
2016,8,18,14,30,609.0,233.0,3.6,28.0,704.0,656.46,494.12
2016,8,18,14,45,602.0,224.0,3.65,28.0,671.0,614.81,464.41
2016,8,18,15,0,595.0,215.0,3.7,28.0,638.0,572.45,433.55
2016,8,18,15,15,577.0,208.0,3.7,27.5,597.5,524.55,398.55
2016,8,18,15,30,559.0,201.0,3.7,27.0,557.0,477.89,363.56
2016,8,18,15,45,543.0,190.0,3.75,27.0,514.5,429.33,325.71
2016,8,18,16,0,527.0,179.0,3.8,27.0,472.0,381.69,287.65
2016,8,18,16,15,497.5,168.5,3.8,26.0,424.5,330.74,247.38
2016,8,18,16,30,468.0,158.0,3.8,25.0,377.0,282.53,208.43
2016,8,18,16,45,435.0,145.0,3.8,24.0,329.5,234.18,169.03
2016,8,18,17,0,402.0,132.0,3.8,23.0,282.0,189.36,132.64
2016,8,18,17,15,356.5,116.0,3.65,22.0,234.0,143.95,97.4
2016,8,18,17,30,311.0,100.0,3.5,21.0,186.0,103.79,68.75
2016,8,18,17,45,254.0,81.0,3.4,20.5,141.5,69.71,48.66
2016,8,18,18,0,197.0,62.0,3.3,20.0,97.0,49.68,37.14
2016,8,18,18,15,134.0,41.0,3.2,19.0,61.0,33.64,22.6
2016,8,18,18,30,71.0,20.0,3.1,18.0,25.0,16.94,4.33
2016,8,18,18,45,35.5,10.0,3.05,17.5,12.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.2,15.5,17.0,20.19,0.0
2016,8,19,6,0,84.0,26.0,2.5,16.0,34.0,52.16,30.83
2016,8,19,6,15,141.5,48.0,2.55,16.5,71.0,98.19,71.14
2016,8,19,6,30,199.0,70.0,2.6,17.0,108.0,149.87,115.19
2016,8,19,6,45,248.5,89.5,2.65,17.5,152.5,201.31,159.27
2016,8,19,7,0,298.0,109.0,2.7,18.0,197.0,257.73,206.86
2016,8,19,7,15,150.0,118.5,2.6,18.5,163.0,202.84,163.1
2016,8,19,7,30,2.0,128.0,2.5,19.0,129.0,128.39,100.83
2016,8,19,7,45,11.0,151.5,2.45,19.5,157.0,157.61,124.35
2016,8,19,8,0,20.0,175.0,2.4,20.0,185.0,187.62,147.95
2016,8,19,8,15,46.0,208.5,2.35,20.5,234.0,247.44,195.07
2016,8,19,8,30,72.0,242.0,2.3,21.0,283.0,303.67,238.26
2016,8,19,8,45,104.0,269.0,2.25,21.5,334.0,359.12,280.13
2016,8,19,9,0,136.0,296.0,2.2,22.0,385.0,424.68,328.52
2016,8,19,9,15,123.5,314.5,2.2,22.5,399.5,437.54,335.87
2016,8,19,9,30,111.0,333.0,2.2,23.0,414.0,440.56,336.28
2016,8,19,9,45,335.5,296.5,2.2,24.0,556.0,619.98,470.41
2016,8,19,10,0,560.0,260.0,2.2,25.0,698.0,801.35,597.25
2016,8,19,10,15,571.0,265.0,2.25,25.5,726.0,826.61,611.23
2016,8,19,10,30,582.0,270.0,2.3,26.0,754.0,850.03,625.26
2016,8,19,10,45,585.5,276.5,2.35,26.5,774.0,865.82,634.01
2016,8,19,11,0,589.0,283.0,2.4,27.0,794.0,880.8,642.23
2016,8,19,11,15,594.0,285.0,2.45,27.0,808.0,888.57,647.24
2016,8,19,11,30,599.0,287.0,2.5,27.0,822.0,893.89,650.77
2016,8,19,11,45,600.5,289.0,2.65,27.5,829.0,893.33,649.96
2016,8,19,12,0,602.0,291.0,2.8,28.0,836.0,890.29,647.57
2016,8,19,12,15,602.0,290.5,2.85,28.0,835.0,880.89,641.66
2016,8,19,12,30,602.0,290.0,2.9,28.0,834.0,869.15,634.27
2016,8,19,12,45,608.5,283.5,3.0,28.0,828.5,855.2,626.03
2016,8,19,13,0,615.0,277.0,3.1,28.0,823.0,838.84,616.11
2016,8,19,13,15,609.5,274.5,3.15,28.0,807.5,813.51,599.49
2016,8,19,13,30,604.0,272.0,3.2,28.0,792.0,786.45,581.6
2016,8,19,13,45,600.0,265.5,3.3,28.0,770.5,755.16,560.97
2016,8,19,14,0,596.0,259.0,3.4,28.0,749.0,722.36,538.99
2016,8,19,14,15,584.5,254.0,3.45,27.5,719.5,683.57,513.15
2016,8,19,14,30,573.0,249.0,3.5,27.0,690.0,644.62,486.65
2016,8,19,14,45,563.5,240.0,3.55,27.0,656.0,602.7,456.62
2016,8,19,15,0,554.0,231.0,3.6,27.0,622.0,560.37,425.68
2016,8,19,15,15,535.5,222.5,3.55,26.5,582.0,513.18,391.02
2016,8,19,15,30,517.0,214.0,3.5,26.0,542.0,466.79,356.13
2016,8,19,15,45,496.5,203.0,3.5,25.5,498.5,418.18,318.84
2016,8,19,16,0,476.0,192.0,3.5,25.0,455.0,371.03,281.73
2016,8,19,16,15,447.0,180.0,3.45,24.5,408.5,321.6,242.12
2016,8,19,16,30,418.0,168.0,3.4,24.0,362.0,274.94,204.1
2016,8,19,16,45,381.5,153.5,3.4,23.5,314.5,227.18,165.25
