Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,0,345.0,139.0,3.4,23.0,267.0,185.93,131.96
2016,8,19,17,15,302.5,121.0,3.3,22.0,220.0,142.67,98.65
2016,8,19,17,30,260.0,103.0,3.2,21.0,173.0,104.34,71.27
2016,8,19,17,45,207.0,81.0,3.15,20.5,129.5,67.84,48.24
2016,8,19,18,0,154.0,59.0,3.1,20.0,86.0,47.41,35.14
2016,8,19,18,15,102.0,37.5,3.0,19.0,52.5,30.91,20.18
2016,8,19,18,30,50.0,16.0,2.9,18.0,19.0,13.67,1.22
2016,8,19,18,45,25.0,8.0,2.85,17.5,9.5,7.86,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,17.08,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,44.22,25.08
2016,8,20,6,15,115.0,45.5,2.0,15.5,64.5,87.57,63.31
2016,8,20,6,30,164.0,68.0,2.0,16.0,100.0,135.5,104.27
2016,8,20,6,45,209.5,90.0,2.0,16.5,143.5,186.37,147.73
2016,8,20,7,0,255.0,112.0,2.0,17.0,187.0,241.73,194.29
2016,8,20,7,15,131.5,122.0,2.0,17.5,161.5,197.54,159.01
2016,8,20,7,30,8.0,132.0,2.0,18.0,136.0,136.03,107.5
2016,8,20,7,45,13.5,152.5,2.0,19.0,159.0,160.25,126.68
2016,8,20,8,0,19.0,173.0,2.0,20.0,182.0,184.93,145.66
2016,8,20,8,15,31.0,200.0,2.0,20.5,216.5,227.86,179.1
2016,8,20,8,30,43.0,227.0,2.0,21.0,251.0,266.08,208.2
2016,8,20,8,45,48.5,249.5,2.05,21.5,279.0,295.16,229.65
2016,8,20,9,0,54.0,272.0,2.1,22.0,307.0,324.46,250.99
2016,8,20,9,15,73.0,299.5,2.15,22.5,350.5,370.64,285.12
2016,8,20,9,30,92.0,327.0,2.2,23.0,394.0,417.67,319.22
2016,8,20,9,45,358.5,275.0,2.3,23.5,552.0,616.95,470.88
2016,8,20,10,0,625.0,223.0,2.4,24.0,710.0,823.75,618.48
2016,8,20,10,15,635.5,227.0,2.45,24.5,738.0,848.79,632.12
2016,8,20,10,30,646.0,231.0,2.5,25.0,766.0,871.69,645.82
2016,8,20,10,45,657.0,231.5,2.65,25.5,788.0,889.12,656.51
2016,8,20,11,0,668.0,232.0,2.8,26.0,810.0,904.14,665.56
2016,8,20,11,15,672.5,233.5,2.9,26.0,824.5,911.33,670.44
2016,8,20,11,30,677.0,235.0,3.0,26.0,839.0,915.83,673.7
2016,8,20,11,45,685.5,232.0,3.15,26.5,847.5,916.83,673.78
2016,8,20,12,0,694.0,229.0,3.3,27.0,856.0,915.05,672.09
2016,8,20,12,15,694.0,229.0,3.4,27.0,855.5,905.44,666.3
2016,8,20,12,30,694.0,229.0,3.5,27.0,855.0,893.18,658.85
2016,8,20,12,45,680.5,234.5,3.6,27.0,843.0,871.48,645.1
2016,8,20,13,0,667.0,240.0,3.7,27.0,831.0,847.77,629.61
2016,8,20,13,15,662.5,238.0,3.7,26.5,815.5,822.68,613.91
2016,8,20,13,30,658.0,236.0,3.7,26.0,800.0,795.62,596.65
2016,8,20,13,45,659.5,227.5,3.75,26.0,780.0,765.24,576.2
2016,8,20,14,0,661.0,219.0,3.8,26.0,760.0,732.82,554.03
2016,8,20,14,15,650.5,215.0,3.8,25.5,731.0,693.97,527.55
2016,8,20,14,30,640.0,211.0,3.8,25.0,702.0,654.2,499.89
2016,8,20,14,45,634.0,202.5,3.85,25.0,668.5,612.34,469.47
2016,8,20,15,0,628.0,194.0,3.9,25.0,635.0,569.6,437.72
2016,8,20,15,15,609.5,188.0,3.85,24.5,594.5,521.5,401.73
2016,8,20,15,30,591.0,182.0,3.8,24.0,554.0,474.05,365.34
2016,8,20,15,45,575.5,172.0,3.8,23.5,511.5,424.6,326.6
2016,8,20,16,0,560.0,162.0,3.8,23.0,469.0,376.49,287.8
2016,8,20,16,15,530.5,153.0,3.7,22.5,421.5,325.32,245.76
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,276.85,205.22
2016,8,20,16,45,470.0,131.5,3.55,21.5,326.5,227.81,164.1
2016,8,20,17,0,439.0,119.0,3.5,21.0,279.0,182.07,126.07
2016,8,20,17,15,391.5,105.5,3.4,20.0,231.5,136.81,90.87
2016,8,20,17,30,344.0,92.0,3.3,19.0,184.0,96.99,63.02
2016,8,20,17,45,286.5,74.5,3.2,18.5,139.5,59.26,41.37
2016,8,20,18,0,229.0,57.0,3.1,18.0,95.0,43.04,31.61
2016,8,20,18,15,155.0,37.5,2.95,17.5,59.5,28.77,18.37
2016,8,20,18,30,81.0,18.0,2.8,17.0,24.0,13.87,0.0
2016,8,20,18,45,40.5,9.0,2.7,16.5,12.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.35,14.5,18.5,22.65,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,37.0,59.23,34.03
2016,8,21,6,15,179.0,46.5,2.7,15.5,75.0,107.13,77.38
2016,8,21,6,30,250.0,66.0,2.7,16.0,113.0,167.07,128.56
2016,8,21,6,45,310.0,82.0,2.75,16.5,159.0,221.85,175.88
2016,8,21,7,0,370.0,98.0,2.8,17.0,205.0,282.75,227.62
2016,8,21,7,15,185.0,100.5,2.75,17.5,154.0,205.39,166.11
2016,8,21,7,30,0.0,103.0,2.7,18.0,103.0,101.21,78.87
2016,8,21,7,45,5.0,133.0,2.7,18.5,135.5,134.67,106.16
2016,8,21,8,0,10.0,163.0,2.7,19.0,168.0,168.66,133.2
2016,8,21,8,15,21.0,190.5,2.65,19.5,202.5,204.55,161.44
2016,8,21,8,30,32.0,218.0,2.6,20.0,237.0,248.31,195.33
2016,8,21,8,45,42.5,244.5,2.6,21.0,271.0,285.19,222.84
2016,8,21,9,0,53.0,271.0,2.6,22.0,305.0,322.67,250.24
2016,8,21,9,15,85.0,301.5,2.6,22.5,360.5,382.92,295.46
2016,8,21,9,30,117.0,332.0,2.6,23.0,416.0,453.39,347.07
2016,8,21,9,45,209.5,341.0,2.65,23.5,500.5,547.0,416.56
2016,8,21,10,0,302.0,350.0,2.7,24.0,585.0,653.21,492.66
2016,8,21,10,15,485.0,285.5,2.75,24.0,679.0,767.32,576.79
2016,8,21,10,30,668.0,221.0,2.8,24.0,773.0,881.3,657.94
2016,8,21,10,45,678.0,222.0,2.9,24.5,795.5,898.52,667.22
2016,8,21,11,0,688.0,223.0,3.0,25.0,818.0,913.22,675.69
2016,8,21,11,15,693.0,225.0,3.1,25.0,832.5,921.49,681.28
2016,8,21,11,30,698.0,227.0,3.2,25.0,847.0,926.98,685.19
2016,8,21,11,45,703.0,226.0,3.3,25.5,855.0,926.56,683.92
2016,8,21,12,0,708.0,225.0,3.4,26.0,863.0,923.32,680.92
2016,8,21,12,15,708.0,225.0,3.5,26.0,862.0,913.52,674.99
2016,8,21,12,30,708.0,225.0,3.6,26.0,861.0,901.03,667.35
2016,8,21,12,45,723.5,213.5,3.75,26.0,858.0,888.44,659.97
2016,8,21,13,0,739.0,202.0,3.9,26.0,855.0,872.73,650.49
2016,8,21,13,15,733.5,200.5,3.95,25.5,838.5,845.68,634.0
2016,8,21,13,30,728.0,199.0,4.0,25.0,822.0,816.47,615.97
2016,8,21,13,45,590.5,256.5,4.1,25.0,752.5,736.31,557.61
2016,8,21,14,0,453.0,314.0,4.2,25.0,683.0,661.96,501.93
2016,8,21,14,15,574.0,249.5,4.2,24.5,699.0,668.83,511.41
2016,8,21,14,30,695.0,185.0,4.2,24.0,715.0,665.8,512.73
2016,8,21,14,45,683.0,180.0,4.25,23.5,679.5,621.12,480.51
2016,8,21,15,0,671.0,175.0,4.3,23.0,644.0,575.91,447.27
2016,8,21,15,15,653.0,169.5,4.2,22.5,603.0,526.59,409.74
2016,8,21,15,30,635.0,164.0,4.1,22.0,562.0,477.78,371.67
2016,8,21,15,45,466.5,192.0,4.1,22.0,472.5,391.46,303.46
2016,8,21,16,0,298.0,220.0,4.1,22.0,383.0,322.89,249.48
2016,8,21,16,15,415.5,177.0,4.05,21.0,380.0,305.06,233.26
2016,8,21,16,30,533.0,134.0,4.0,20.0,377.0,275.69,205.15
2016,8,21,16,45,497.0,123.5,3.95,19.5,328.0,225.58,162.62
2016,8,21,17,0,461.0,113.0,3.9,19.0,279.0,179.28,123.85
2016,8,21,17,15,411.0,100.5,3.75,18.5,231.0,133.5,87.93
2016,8,21,17,30,361.0,88.0,3.6,18.0,183.0,93.42,60.06
2016,8,21,17,45,297.5,72.0,3.5,17.5,138.5,56.14,43.6
2016,8,21,18,0,234.0,56.0,3.4,17.0,94.0,42.4,31.13
2016,8,21,18,15,156.5,37.0,3.3,16.5,58.0,28.49,18.03
2016,8,21,18,30,79.0,18.0,3.2,16.0,22.0,13.94,0.0
2016,8,21,18,45,39.5,9.0,3.1,16.0,11.0,8.85,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.5,13.5,2.75,14.5,18.0,22.5,0.0
2016,8,22,6,0,107.0,27.0,3.0,15.0,36.0,58.79,32.8
2016,8,22,6,15,179.5,46.5,3.0,15.5,74.0,107.29,77.31
2016,8,22,6,30,252.0,66.0,3.0,16.0,112.0,167.6,128.86
2016,8,22,6,45,130.0,82.5,3.0,16.5,106.5,141.55,111.67
2016,8,22,7,0,8.0,99.0,3.0,17.0,101.0,102.9,80.84
2016,8,22,7,15,16.5,119.5,2.9,17.5,125.5,128.1,101.74
2016,8,22,7,30,25.0,140.0,2.8,18.0,150.0,158.89,126.76
2016,8,22,7,45,39.0,165.0,2.75,18.5,183.0,194.59,155.4
2016,8,22,8,0,53.0,190.0,2.7,19.0,216.0,231.46,184.44
2016,8,22,8,15,40.5,201.5,2.65,19.5,222.0,236.26,186.99
2016,8,22,8,30,28.0,213.0,2.6,20.0,228.0,240.03,188.66
2016,8,22,8,45,37.5,239.0,2.6,20.5,261.5,275.45,215.63
2016,8,22,9,0,47.0,265.0,2.6,21.0,295.0,311.41,242.48
2016,8,22,9,15,106.5,299.5,2.65,21.5,374.0,398.71,309.41
2016,8,22,9,30,166.0,334.0,2.7,22.0,453.0,497.86,382.92
2016,8,22,9,45,415.0,267.5,2.75,22.5,584.5,667.37,511.31
2016,8,22,10,0,664.0,201.0,2.8,23.0,716.0,834.78,631.49
2016,8,22,10,15,674.0,204.0,2.9,23.5,743.5,858.96,645.1
2016,8,22,10,30,684.0,207.0,3.0,24.0,771.0,880.86,658.32
2016,8,22,10,45,690.5,210.0,3.1,24.5,792.0,897.0,667.67
2016,8,22,11,0,697.0,213.0,3.2,25.0,813.0,910.51,675.34
2016,8,22,11,15,701.5,214.5,3.3,25.0,827.5,917.8,680.27
2016,8,22,11,30,706.0,216.0,3.4,25.0,842.0,922.29,683.47
2016,8,22,11,45,709.5,216.0,3.55,25.5,848.5,921.42,682.18
2016,8,22,12,0,713.0,216.0,3.7,26.0,855.0,917.71,679.1
2016,8,22,12,15,712.5,215.5,3.8,26.0,854.0,906.88,672.38
2016,8,22,12,30,712.0,215.0,3.9,26.0,853.0,893.35,663.93
2016,8,22,12,45,676.5,233.5,4.0,26.0,835.0,864.42,645.05
2016,8,22,13,0,641.0,252.0,4.1,26.0,817.0,834.04,623.96
2016,8,22,13,15,636.0,250.0,4.1,25.5,801.5,808.99,608.08
2016,8,22,13,30,631.0,248.0,4.1,25.0,786.0,782.08,590.67
2016,8,22,13,45,629.5,241.0,4.2,25.0,765.0,751.41,569.81
2016,8,22,14,0,628.0,234.0,4.3,25.0,744.0,718.98,547.39
2016,8,22,14,15,617.0,229.5,4.3,24.5,714.5,680.36,520.72
2016,8,22,14,30,606.0,225.0,4.3,24.0,685.0,640.95,492.98
2016,8,22,14,45,597.5,216.5,4.35,23.5,651.5,598.78,462.83
2016,8,22,15,0,589.0,208.0,4.4,23.0,618.0,556.04,431.54
2016,8,22,15,15,570.0,201.0,4.35,22.5,578.0,507.82,394.99
2016,8,22,15,30,551.0,194.0,4.3,22.0,538.0,461.01,358.65
2016,8,22,15,45,533.0,184.0,4.3,21.5,495.0,412.88,320.52
2016,8,22,16,0,515.0,174.0,4.3,21.0,452.0,365.89,282.29
2016,8,22,16,15,485.5,163.5,4.2,20.5,405.5,315.78,240.83
2016,8,22,16,30,456.0,153.0,4.1,20.0,359.0,268.45,201.08
2016,8,22,16,45,423.5,139.0,4.0,19.5,312.0,220.28,160.65
2016,8,22,17,0,391.0,125.0,3.9,19.0,265.0,175.65,123.64
2016,8,22,17,15,344.0,109.5,3.75,18.5,218.0,131.64,89.33
2016,8,22,17,30,297.0,94.0,3.6,18.0,171.0,96.19,64.88
2016,8,22,17,45,242.0,75.0,3.45,17.5,128.0,60.49,47.34
2016,8,22,18,0,187.0,56.0,3.3,17.0,85.0,45.15,33.43
2016,8,22,18,15,121.0,35.0,3.15,16.5,51.5,28.93,18.14
2016,8,22,18,30,55.0,14.0,3.0,16.0,18.0,12.0,0.0
2016,8,22,18,45,27.5,7.0,2.85,16.0,9.0,6.88,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,13.5,2.2,15.5,18.5,23.97,0.0
2016,8,23,6,0,125.0,27.0,2.5,16.0,37.0,66.68,36.39
2016,8,23,6,15,206.5,44.5,2.5,16.5,76.0,116.93,83.81
2016,8,23,6,30,288.0,62.0,2.5,17.0,115.0,175.05,133.52
2016,8,23,6,45,352.0,75.5,2.55,17.5,161.0,230.53,181.53
2016,8,23,7,0,416.0,89.0,2.6,18.0,207.0,292.56,234.24
2016,8,23,7,15,239.5,119.0,2.55,18.5,190.0,253.46,204.22
2016,8,23,7,30,63.0,149.0,2.5,19.0,173.0,189.99,151.69
2016,8,23,7,45,87.0,174.0,2.45,19.5,212.5,233.42,186.61
2016,8,23,8,0,111.0,199.0,2.4,20.0,252.0,285.53,227.39
2016,8,23,8,15,130.0,222.5,2.35,20.5,291.0,328.11,259.78
2016,8,23,8,30,149.0,246.0,2.3,21.0,330.0,371.9,292.45
2016,8,23,8,45,418.5,196.0,2.3,21.5,459.0,543.71,426.77
2016,8,23,9,0,688.0,146.0,2.3,22.0,588.0,723.02,558.69
2016,8,23,9,15,705.0,150.0,2.3,22.5,628.0,763.42,583.16
2016,8,23,9,30,722.0,154.0,2.3,23.0,668.0,802.47,607.45
2016,8,23,9,45,710.5,170.0,2.35,24.0,696.5,827.79,621.21
2016,8,23,10,0,699.0,186.0,2.4,25.0,725.0,849.82,632.74
2016,8,23,10,15,709.0,188.5,2.45,25.0,753.5,874.08,648.25
2016,8,23,10,30,719.0,191.0,2.5,25.0,782.0,895.97,662.17
2016,8,23,10,45,728.0,192.5,2.6,25.5,804.5,913.29,672.22
2016,8,23,11,0,737.0,194.0,2.7,26.0,827.0,927.92,680.58
2016,8,23,11,15,741.5,195.0,2.75,26.5,841.5,934.86,683.56
2016,8,23,11,30,746.0,196.0,2.8,27.0,856.0,938.87,684.79
2016,8,23,11,45,751.0,195.0,2.9,27.5,863.5,938.3,683.54
2016,8,23,12,0,756.0,194.0,3.0,28.0,871.0,931.18,678.12
2016,8,23,12,15,756.0,194.0,3.1,28.0,870.0,921.21,672.31
2016,8,23,12,30,756.0,194.0,3.2,28.0,869.0,908.4,664.7
2016,8,23,12,45,764.0,187.0,3.3,28.0,863.5,893.12,655.49
2016,8,23,13,0,772.0,180.0,3.4,28.0,858.0,874.84,644.3
2016,8,23,13,15,767.0,178.5,3.45,28.0,841.5,847.8,626.94
2016,8,23,13,30,762.0,177.0,3.5,28.0,825.0,818.47,608.01
2016,8,23,13,45,757.5,174.0,3.6,28.0,802.0,785.93,587.02
2016,8,23,14,0,753.0,171.0,3.7,28.0,779.0,751.89,564.8
2016,8,23,14,15,742.5,168.0,3.75,27.5,749.0,710.74,537.27
2016,8,23,14,30,732.0,165.0,3.8,27.0,719.0,668.39,508.09
2016,8,23,14,45,721.5,160.0,3.9,27.0,683.5,623.13,475.31
2016,8,23,15,0,711.0,155.0,4.0,27.0,648.0,577.13,441.19
2016,8,23,15,15,693.5,150.5,4.0,26.5,606.5,527.21,403.87
2016,8,23,15,30,676.0,146.0,4.0,26.0,565.0,477.66,365.77
2016,8,23,15,45,656.5,139.5,4.0,25.5,520.5,425.95,324.97
2016,8,23,16,0,637.0,133.0,4.0,25.0,476.0,375.34,283.84
2016,8,23,16,15,607.5,126.5,3.95,24.0,427.5,322.62,240.64
2016,8,23,16,30,578.0,120.0,3.9,23.0,379.0,272.58,198.69
2016,8,23,16,45,542.5,110.5,3.85,22.5,329.5,221.3,155.36
2016,8,23,17,0,507.0,101.0,3.8,22.0,280.0,173.51,115.64
2016,8,23,17,15,455.5,90.5,3.65,21.0,231.0,127.04,80.04
2016,8,23,17,30,404.0,80.0,3.5,20.0,182.0,86.41,53.19
2016,8,23,17,45,336.5,65.5,3.4,19.5,137.0,48.43,36.48
2016,8,23,18,0,269.0,51.0,3.3,19.0,92.0,38.67,27.52
2016,8,23,18,15,178.5,33.5,3.2,18.0,56.0,25.86,15.22
2016,8,23,18,30,88.0,16.0,3.1,17.0,20.0,12.44,0.0
2016,8,23,18,45,44.0,8.0,3.05,16.5,10.0,7.86,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,13.0,2.0,14.5,20.5,28.92,0.0
2016,8,24,6,0,190.0,26.0,2.3,15.0,41.0,79.62,41.72
2016,8,24,6,15,287.5,40.0,2.3,15.5,82.5,134.22,95.6
2016,8,24,6,30,385.0,54.0,2.3,16.0,124.0,199.46,151.82
2016,8,24,6,45,454.5,64.5,2.35,16.5,173.0,259.7,204.5
2016,8,24,7,0,524.0,75.0,2.4,17.0,222.0,326.8,261.87
2016,8,24,7,15,262.0,82.0,2.35,17.5,155.5,228.98,185.4
2016,8,24,7,30,0.0,89.0,2.3,18.0,89.0,86.88,67.0
2016,8,24,7,45,0.0,113.0,2.3,18.5,113.0,111.04,86.74
2016,8,24,8,0,0.0,137.0,2.3,19.0,137.0,135.25,105.95
2016,8,24,8,15,17.0,177.0,2.3,19.5,186.5,187.8,148.02
2016,8,24,8,30,34.0,217.0,2.3,20.0,236.0,248.99,195.9
2016,8,24,8,45,100.5,253.5,2.3,20.5,316.0,339.66,266.87
2016,8,24,9,0,167.0,290.0,2.3,21.0,396.0,443.06,345.04
2016,8,24,9,15,258.5,294.0,2.3,21.5,471.5,535.98,414.12
2016,8,24,9,30,350.0,298.0,2.3,22.0,547.0,625.37,478.78
2016,8,24,9,45,602.0,207.5,2.35,23.0,661.0,771.11,585.34
2016,8,24,10,0,854.0,117.0,2.4,24.0,775.0,906.1,673.69
2016,8,24,10,15,862.0,118.5,2.45,24.5,804.0,930.38,686.59
2016,8,24,10,30,870.0,120.0,2.5,25.0,833.0,951.76,698.62
2016,8,24,10,45,875.5,121.0,2.6,25.5,855.0,967.21,707.25
2016,8,24,11,0,881.0,122.0,2.7,26.0,877.0,979.46,713.92
2016,8,24,11,15,884.5,123.0,2.75,26.0,891.5,986.51,718.3
2016,8,24,11,30,888.0,124.0,2.8,26.0,906.0,990.2,720.66
2016,8,24,11,45,888.5,125.0,2.9,26.5,912.5,987.62,718.12
2016,8,24,12,0,889.0,126.0,3.0,27.0,919.0,981.68,713.54
2016,8,24,12,15,888.5,126.0,3.05,27.0,917.5,970.44,706.64
2016,8,24,12,30,888.0,126.0,3.1,27.0,916.0,955.94,697.73
2016,8,24,12,45,865.5,137.0,3.2,27.0,901.0,929.3,681.23
2016,8,24,13,0,843.0,148.0,3.3,27.0,886.0,904.05,665.66
2016,8,24,13,15,838.5,147.0,3.35,27.0,869.0,876.27,648.0
2016,8,24,13,30,834.0,146.0,3.4,27.0,852.0,845.93,628.53
2016,8,24,13,45,826.5,145.0,3.5,27.0,827.5,810.78,605.92
2016,8,24,14,0,819.0,144.0,3.6,27.0,803.0,773.6,581.69
2016,8,24,14,15,809.5,141.5,3.6,26.5,772.0,731.64,554.56
2016,8,24,14,30,800.0,139.0,3.6,26.0,741.0,688.21,524.71
2016,8,24,14,45,787.0,136.5,3.65,26.0,704.0,641.28,490.46
2016,8,24,15,0,774.0,134.0,3.7,26.0,667.0,593.64,454.88
2016,8,24,15,15,757.0,130.5,3.7,25.5,624.5,541.02,415.46
2016,8,24,15,30,740.0,127.0,3.7,25.0,582.0,489.61,375.74
2016,8,24,15,45,718.5,122.0,3.7,24.5,535.5,435.22,332.56
2016,8,24,16,0,697.0,117.0,3.7,24.0,489.0,382.01,289.02
2016,8,24,16,15,668.0,111.5,3.65,23.5,439.5,327.23,243.2
2016,8,24,16,30,639.0,106.0,3.6,23.0,390.0,274.96,198.59
2016,8,24,16,45,601.5,98.5,3.55,22.5,339.0,221.71,153.34
2016,8,24,17,0,564.0,91.0,3.5,22.0,288.0,172.44,112.27
2016,8,24,17,15,511.0,82.0,3.4,21.0,237.5,124.28,75.54
2016,8,24,17,30,458.0,73.0,3.3,20.0,187.0,82.33,48.65
2016,8,24,17,45,383.0,60.5,3.2,19.0,140.5,44.66,33.25
2016,8,24,18,0,308.0,48.0,3.1,18.0,94.0,36.4,25.63
2016,8,24,18,15,203.5,32.0,3.05,17.5,57.0,24.75,14.0
2016,8,24,18,30,99.0,16.0,3.0,17.0,20.0,12.51,0.0
2016,8,24,18,45,49.5,8.0,2.95,16.5,10.0,7.86,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,28.9,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,79.42,39.28
2016,8,25,6,15,297.5,38.0,2.6,15.5,81.0,135.59,96.15
2016,8,25,6,30,398.0,51.0,2.6,16.0,122.0,200.29,152.15
2016,8,25,6,45,471.5,59.5,2.65,16.5,171.0,260.49,205.02
2016,8,25,7,0,545.0,68.0,2.7,17.0,220.0,327.93,262.98
2016,8,25,7,15,272.5,83.0,2.7,17.5,159.0,235.14,190.6
2016,8,25,7,30,0.0,98.0,2.7,18.0,98.0,96.2,74.74
2016,8,25,7,45,0.0,113.5,2.7,18.5,113.5,111.61,87.23
2016,8,25,8,0,0.0,129.0,2.7,19.0,129.0,127.01,99.32
2016,8,25,8,15,0.0,137.5,2.65,19.5,137.5,135.22,105.41
2016,8,25,8,30,0.0,146.0,2.6,20.0,146.0,143.47,111.47
2016,8,25,8,45,10.5,189.0,2.6,20.5,196.0,195.16,152.31
2016,8,25,9,0,21.0,232.0,2.6,21.0,246.0,247.83,192.97
2016,8,25,9,15,32.5,262.5,2.6,21.5,285.0,297.19,230.29
2016,8,25,9,30,44.0,293.0,2.6,22.0,324.0,339.81,261.85
2016,8,25,9,45,155.0,323.5,2.65,22.5,441.5,479.53,368.34
2016,8,25,10,0,266.0,354.0,2.7,23.0,559.0,624.16,473.57
2016,8,25,10,15,578.5,229.5,2.75,23.5,696.5,795.11,600.92
2016,8,25,10,30,891.0,105.0,2.8,24.0,834.0,954.24,706.92
2016,8,25,10,45,897.5,106.0,2.85,24.5,856.5,970.9,714.7
2016,8,25,11,0,904.0,107.0,2.9,25.0,879.0,984.32,721.7
2016,8,25,11,15,907.5,107.5,2.9,25.0,894.0,990.96,725.38
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,994.16,727.01
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,992.5,724.62
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,987.37,720.13
2016,8,25,12,15,914.0,110.0,3.05,26.0,922.0,976.35,713.36
2016,8,25,12,30,914.0,110.0,3.1,26.0,921.0,961.97,704.51
2016,8,25,12,45,902.5,115.0,3.15,26.0,909.0,938.93,690.03
2016,8,25,13,0,891.0,120.0,3.2,26.0,897.0,913.09,673.73
2016,8,25,13,15,886.5,119.0,3.25,26.0,880.0,884.68,655.67
2016,8,25,13,30,882.0,118.0,3.3,26.0,863.0,853.57,635.71
2016,8,25,13,45,875.0,117.5,3.4,26.0,838.0,818.4,613.12
2016,8,25,14,0,868.0,117.0,3.5,26.0,813.0,780.99,588.76
2016,8,25,14,15,859.5,115.0,3.6,25.5,782.0,739.0,562.0
2016,8,25,14,30,851.0,113.0,3.7,25.0,751.0,695.29,533.25
2016,8,25,14,45,839.0,111.0,3.8,25.0,713.5,647.55,498.29
2016,8,25,15,0,827.0,109.0,3.9,25.0,676.0,598.71,461.61
2016,8,25,15,15,812.0,106.0,3.95,24.5,633.5,546.58,422.19
2016,8,25,15,30,797.0,103.0,4.0,24.0,591.0,494.31,381.37
2016,8,25,15,45,777.5,99.5,4.05,23.5,544.0,439.69,337.43
2016,8,25,16,0,758.0,96.0,4.1,23.0,497.0,385.92,292.75
2016,8,25,16,15,731.0,91.5,4.05,22.5,447.0,329.8,245.07
2016,8,25,16,30,704.0,87.0,4.0,22.0,397.0,273.56,196.46
2016,8,25,16,45,668.5,81.5,4.0,21.5,345.5,219.06,149.36
2016,8,25,17,0,633.0,76.0,4.0,21.0,294.0,168.22,106.38
2016,8,25,17,15,581.0,69.0,3.9,20.0,242.5,118.14,68.04
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,74.05,40.51
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.5,37.72,27.32
2016,8,25,18,0,376.0,42.0,3.6,17.0,96.0,31.93,21.82
2016,8,25,18,15,255.0,28.5,3.45,16.5,58.5,22.24,11.64
2016,8,25,18,30,134.0,15.0,3.3,16.0,21.0,14.74,0.0
2016,8,25,18,45,67.0,7.5,3.15,15.5,10.5,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,14.5,20.0,29.88,0.0
2016,8,26,6,0,216.0,24.0,2.4,15.0,40.0,82.65,38.17
2016,8,26,6,15,323.0,36.5,2.45,15.5,82.5,140.81,99.28
2016,8,26,6,30,430.0,49.0,2.5,16.0,125.0,208.41,157.85
2016,8,26,6,45,493.5,58.5,2.55,16.5,173.5,267.43,210.11
2016,8,26,7,0,557.0,68.0,2.6,17.0,222.0,332.65,266.42
2016,8,26,7,15,278.5,74.0,2.6,17.5,151.0,227.49,184.41
2016,8,26,7,30,0.0,80.0,2.6,18.0,80.0,77.73,59.45
2016,8,26,7,45,0.0,104.5,2.6,18.5,104.5,102.36,79.66
2016,8,26,8,0,0.0,129.0,2.6,19.0,129.0,127.06,99.38
2016,8,26,8,15,10.5,165.5,2.6,19.5,171.5,171.43,134.89
2016,8,26,8,30,21.0,202.0,2.6,20.0,214.0,216.8,170.46
2016,8,26,8,45,197.0,227.0,2.6,20.5,351.5,391.7,310.34
2016,8,26,9,0,373.0,252.0,2.6,21.0,489.0,573.36,447.85
2016,8,26,9,15,608.0,180.5,2.6,21.5,596.0,713.87,552.66
2016,8,26,9,30,843.0,109.0,2.6,22.0,703.0,851.39,646.47
2016,8,26,9,45,821.5,127.0,2.65,22.5,730.5,873.29,658.05
2016,8,26,10,0,800.0,145.0,2.7,23.0,758.0,890.89,667.73
2016,8,26,10,15,809.0,147.0,2.75,23.5,786.5,915.52,682.2
2016,8,26,10,30,818.0,149.0,2.8,24.0,815.0,937.41,694.74
2016,8,26,10,45,822.5,151.5,2.85,24.5,836.5,952.67,702.92
2016,8,26,11,0,827.0,154.0,2.9,25.0,858.0,964.82,709.16
2016,8,26,11,15,831.0,155.0,2.95,25.0,872.5,971.73,713.48
2016,8,26,11,30,835.0,156.0,3.0,25.0,887.0,975.42,715.84
2016,8,26,11,45,836.5,156.5,3.1,25.5,893.5,972.93,713.28
2016,8,26,12,0,838.0,157.0,3.2,26.0,900.0,967.19,708.74
2016,8,26,12,15,837.5,157.0,3.25,26.0,898.5,955.85,701.65
2016,8,26,12,30,837.0,157.0,3.3,26.0,897.0,941.37,692.62
2016,8,26,12,45,838.5,153.5,3.4,26.0,888.5,922.1,680.78
2016,8,26,13,0,840.0,150.0,3.5,26.0,880.0,899.8,666.93
2016,8,26,13,15,835.5,149.0,3.55,26.0,863.0,871.94,649.01
2016,8,26,13,30,831.0,148.0,3.6,26.0,846.0,841.53,629.31
2016,8,26,13,45,826.0,145.0,3.7,26.0,822.0,806.34,606.44
2016,8,26,14,0,821.0,142.0,3.8,26.0,798.0,768.97,581.85
2016,8,26,14,15,811.0,140.0,3.85,25.5,766.5,726.96,554.62
2016,8,26,14,30,801.0,138.0,3.9,25.0,735.0,683.52,524.43
2016,8,26,14,45,791.0,133.5,3.95,25.0,698.5,636.43,489.78
2016,8,26,15,0,781.0,129.0,4.0,25.0,662.0,588.39,453.57
2016,8,26,15,15,764.0,125.5,4.0,24.5,619.0,536.76,414.41
2016,8,26,15,30,747.0,122.0,4.0,24.0,576.0,483.67,373.01
2016,8,26,15,45,728.0,116.5,4.0,24.0,530.0,429.59,328.94
2016,8,26,16,0,709.0,111.0,4.0,24.0,484.0,376.42,284.45
2016,8,26,16,15,680.0,105.5,3.95,23.0,434.0,321.09,238.35
2016,8,26,16,30,651.0,100.0,3.9,22.0,384.0,268.27,193.32
2016,8,26,16,45,614.5,93.0,3.85,21.5,333.0,215.19,147.85
2016,8,26,17,0,578.0,86.0,3.8,21.0,282.0,165.99,106.7
2016,8,26,17,15,523.0,77.0,3.65,20.0,231.5,117.12,69.8
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,74.68,43.51
2016,8,26,17,45,391.0,56.0,3.4,18.5,134.5,41.77,30.73
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,33.44,22.93
2016,8,26,18,15,202.0,28.5,3.15,17.5,52.0,22.08,10.88
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,12.78,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,14.5,16.5,23.18,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,33.0,63.91,26.56
2016,8,27,6,15,229.5,40.5,2.35,15.5,73.0,118.32,83.54
2016,8,27,6,30,322.0,57.0,2.4,16.0,113.0,179.81,136.53
2016,8,27,6,45,161.0,59.5,2.45,16.5,87.5,131.18,102.48
2016,8,27,7,0,0.0,62.0,2.5,17.0,62.0,60.25,45.2
2016,8,27,7,15,0.0,77.0,2.45,17.0,77.0,75.16,57.8
2016,8,27,7,30,0.0,92.0,2.4,17.0,92.0,90.07,70.13
2016,8,27,7,45,0.0,107.0,2.4,17.5,107.0,104.97,82.11
2016,8,27,8,0,0.0,122.0,2.4,18.0,122.0,119.88,93.89
2016,8,27,8,15,0.0,142.0,2.4,18.5,142.0,139.94,109.66
2016,8,27,8,30,0.0,162.0,2.4,19.0,162.0,159.99,125.18
2016,8,27,8,45,13.0,200.5,2.45,19.5,209.0,209.1,163.97
2016,8,27,9,0,26.0,239.0,2.5,20.0,256.0,259.24,202.74
2016,8,27,9,15,54.5,277.5,2.55,20.5,315.0,331.89,258.51
2016,8,27,9,30,83.0,316.0,2.6,21.0,374.0,398.44,308.32
2016,8,27,9,45,434.5,232.5,2.65,21.5,561.5,645.01,499.19
2016,8,27,10,0,786.0,149.0,2.7,22.0,749.0,881.46,666.03
2016,8,27,10,15,794.5,151.0,2.75,22.5,777.5,905.32,678.15
2016,8,27,10,30,803.0,153.0,2.8,23.0,806.0,926.46,690.31
2016,8,27,10,45,811.0,153.5,2.85,23.5,828.0,942.67,699.21
2016,8,27,11,0,819.0,154.0,2.9,24.0,850.0,955.89,706.22
2016,8,27,11,15,822.5,155.0,2.95,24.0,863.5,962.23,710.17
2016,8,27,11,30,826.0,156.0,3.0,24.0,877.0,965.36,712.19
2016,8,27,11,45,829.0,155.5,3.1,24.5,884.0,963.22,709.86
2016,8,27,12,0,832.0,155.0,3.2,25.0,891.0,957.86,705.55
2016,8,27,12,15,831.5,155.0,3.3,25.0,889.0,946.52,698.76
2016,8,27,12,30,831.0,155.0,3.4,25.0,887.0,932.08,689.99
2016,8,27,12,45,825.5,156.0,3.5,25.0,876.5,911.12,676.88
2016,8,27,13,0,820.0,157.0,3.6,25.0,866.0,887.4,661.93
2016,8,27,13,15,815.0,155.5,3.65,25.0,849.0,859.01,643.47
2016,8,27,13,30,810.0,154.0,3.7,25.0,832.0,828.17,623.28
2016,8,27,13,45,806.5,150.0,3.8,25.0,809.0,793.75,600.7
2016,8,27,14,0,803.0,146.0,3.9,25.0,786.0,757.11,576.37
2016,8,27,14,15,793.5,144.0,3.9,24.5,754.5,716.08,549.14
2016,8,27,14,30,784.0,142.0,3.9,24.0,723.0,673.61,519.15
2016,8,27,14,45,776.5,136.5,3.95,24.0,687.5,627.82,485.25
2016,8,27,15,0,769.0,131.0,4.0,24.0,652.0,580.88,449.68
2016,8,27,15,15,752.0,127.0,4.0,23.5,609.5,527.98,409.37
2016,8,27,15,30,735.0,123.0,4.0,23.0,567.0,476.32,368.79
2016,8,27,15,45,719.5,116.5,4.0,22.5,522.0,423.44,326.02
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,371.14,282.39
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,316.13,235.66
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,263.64,190.24
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,210.54,144.45
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,160.8,102.62
2016,8,27,17,15,528.0,73.5,3.7,19.0,227.5,112.42,66.2
2016,8,27,17,30,474.0,65.0,3.6,18.0,177.0,70.35,40.68
2016,8,27,17,45,400.0,53.0,3.5,17.5,131.0,39.3,28.67
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,31.63,21.39
2016,8,27,18,15,209.5,26.5,3.25,16.5,50.0,20.54,9.04
2016,8,27,18,30,93.0,12.0,3.1,16.0,15.0,11.8,0.0
2016,8,27,18,45,46.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,11.5,1.35,13.5,17.5,26.24,0.0
2016,8,28,6,0,181.0,23.0,1.5,14.0,35.0,71.91,26.7
2016,8,28,6,15,284.5,37.0,1.5,14.5,76.0,129.99,91.22
2016,8,28,6,30,388.0,51.0,1.5,15.0,117.0,195.59,148.03
2016,8,28,6,45,194.0,58.0,1.55,15.5,91.0,142.07,111.24
2016,8,28,7,0,0.0,65.0,1.6,16.0,65.0,63.41,48.0
2016,8,28,7,15,0.0,81.0,1.55,16.5,81.0,79.36,61.42
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,95.3,74.44
2016,8,28,7,45,0.0,120.0,1.45,17.5,120.0,118.52,93.18
2016,8,28,8,0,0.0,143.0,1.4,18.0,143.0,141.74,111.53
2016,8,28,8,15,11.5,173.0,1.4,18.5,179.0,180.11,142.0
2016,8,28,8,30,23.0,203.0,1.4,19.0,215.0,219.43,172.6
2016,8,28,8,45,74.0,243.5,1.45,20.0,289.0,308.75,241.99
2016,8,28,9,0,125.0,284.0,1.5,21.0,363.0,403.13,312.48
2016,8,28,9,15,182.0,301.5,1.55,21.5,424.5,471.99,363.11
2016,8,28,9,30,239.0,319.0,1.6,22.0,486.0,543.69,414.72
2016,8,28,9,45,550.0,217.5,1.7,22.5,628.5,729.83,553.27
2016,8,28,10,0,861.0,116.0,1.8,23.0,771.0,906.83,671.86
2016,8,28,10,15,869.0,117.5,1.9,23.5,800.0,931.02,684.57
2016,8,28,10,30,877.0,119.0,2.0,24.0,829.0,952.27,697.03
2016,8,28,10,45,883.0,120.0,2.15,24.5,851.0,968.03,706.52
2016,8,28,11,0,889.0,121.0,2.3,25.0,873.0,980.55,714.0
2016,8,28,11,15,892.5,122.0,2.4,25.5,887.5,987.36,717.36
2016,8,28,11,30,896.0,123.0,2.5,26.0,902.0,990.77,718.67
2016,8,28,11,45,898.0,122.5,2.65,26.5,908.5,987.76,716.43
2016,8,28,12,0,900.0,122.0,2.8,27.0,915.0,981.34,712.08
2016,8,28,12,15,899.5,122.0,2.9,27.0,913.5,969.69,705.4
2016,8,28,12,30,899.0,122.0,3.0,27.0,912.0,954.75,696.64
2016,8,28,12,45,912.5,112.5,3.1,27.0,907.0,939.52,687.74
2016,8,28,13,0,926.0,103.0,3.2,27.0,902.0,920.58,676.39
2016,8,28,13,15,922.0,102.5,3.3,26.5,885.0,892.07,659.94
2016,8,28,13,30,918.0,102.0,3.4,26.0,868.0,860.71,641.43
2016,8,28,13,45,912.0,101.0,3.5,26.0,843.0,824.55,618.16
2016,8,28,14,0,906.0,100.0,3.6,26.0,818.0,786.0,593.01
2016,8,28,14,15,898.0,98.5,3.6,25.5,786.0,743.3,565.37
2016,8,28,14,30,890.0,97.0,3.6,25.0,754.0,698.75,536.0
2016,8,28,14,45,879.0,95.0,3.65,25.0,716.5,650.18,500.2
2016,8,28,15,0,868.0,93.0,3.7,25.0,679.0,600.46,462.62
2016,8,28,15,15,853.5,91.0,3.65,24.5,635.5,547.97,422.51
2016,8,28,15,30,839.0,89.0,3.6,24.0,592.0,493.55,379.71
2016,8,28,15,45,820.0,86.0,3.55,24.0,544.5,437.49,333.62
2016,8,28,16,0,801.0,83.0,3.5,24.0,497.0,382.17,286.85
2016,8,28,16,15,774.5,79.0,3.45,23.0,446.0,324.47,238.23
2016,8,28,16,30,748.0,75.0,3.4,22.0,395.0,268.88,190.23
2016,8,28,16,45,711.0,70.5,3.35,21.5,342.5,212.98,141.9
2016,8,28,17,0,674.0,66.0,3.3,21.0,290.0,158.47,96.28
2016,8,28,17,15,620.5,60.0,3.15,20.0,237.5,107.25,58.13
2016,8,28,17,30,567.0,54.0,3.0,19.0,185.0,62.17,32.24
2016,8,28,17,45,482.5,45.0,2.9,18.5,136.5,32.33,22.46
2016,8,28,18,0,398.0,36.0,2.8,18.0,88.0,27.17,17.41
2016,8,28,18,15,260.5,23.5,2.65,17.5,51.5,18.21,6.43
2016,8,28,18,30,123.0,11.0,2.5,17.0,15.0,10.81,0.0
2016,8,28,18,45,61.5,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.0,1.9,13.5,18.0,27.69,0.0
2016,8,29,6,0,206.0,22.0,2.2,14.0,36.0,76.33,24.04
2016,8,29,6,15,319.5,34.0,2.3,14.5,77.5,136.21,94.87
2016,8,29,6,30,433.0,46.0,2.4,15.0,119.0,204.76,154.7
2016,8,29,6,45,503.0,54.5,2.5,15.5,168.0,265.07,208.34
2016,8,29,7,0,573.0,63.0,2.6,16.0,217.0,332.28,266.71
2016,8,29,7,15,286.5,76.0,2.55,16.0,153.0,233.1,189.88
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,87.05,67.72
2016,8,29,7,45,0.0,97.0,2.5,16.5,97.0,94.76,74.0
2016,8,29,8,0,0.0,105.0,2.5,17.0,105.0,102.53,80.03
2016,8,29,8,15,0.0,129.0,2.5,17.5,129.0,126.65,99.35
2016,8,29,8,30,0.0,153.0,2.5,18.0,153.0,150.81,118.36
2016,8,29,8,45,80.0,218.5,2.55,18.5,269.0,285.87,227.5
2016,8,29,9,0,160.0,284.0,2.6,19.0,385.0,430.87,339.45
2016,8,29,9,15,93.0,274.0,2.6,19.5,333.5,359.95,281.82
2016,8,29,9,30,26.0,264.0,2.6,20.0,282.0,285.29,221.53
2016,8,29,9,45,460.5,178.5,2.65,20.5,526.5,607.87,477.11
2016,8,29,10,0,895.0,93.0,2.7,21.0,771.0,911.13,689.44
2016,8,29,10,15,902.0,94.0,2.75,21.5,800.0,934.56,700.47
2016,8,29,10,30,909.0,95.0,2.8,22.0,829.0,954.91,712.01
2016,8,29,10,45,915.5,95.0,2.85,23.0,851.0,970.49,719.03
2016,8,29,11,0,922.0,95.0,2.9,24.0,873.0,982.75,723.92
2016,8,29,11,15,925.0,96.0,2.95,24.0,887.5,989.3,728.0
2016,8,29,11,30,928.0,97.0,3.0,24.0,902.0,992.33,729.95
2016,8,29,11,45,930.5,96.5,3.1,24.5,908.5,989.75,727.34
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,983.63,722.55
2016,8,29,12,15,681.5,226.5,3.25,25.0,824.5,880.0,653.84
2016,8,29,12,30,430.0,357.0,3.3,25.0,734.0,767.49,570.62
2016,8,29,12,45,665.0,234.5,3.4,25.5,809.5,845.48,631.68
2016,8,29,13,0,900.0,112.0,3.5,26.0,885.0,904.74,671.2
2016,8,29,13,15,896.0,111.0,3.55,25.5,868.0,876.27,653.55
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,845.03,634.52
2016,8,29,13,45,581.5,238.0,3.7,25.0,715.5,700.05,531.16
2016,8,29,14,0,271.0,366.0,3.8,25.0,580.0,564.81,427.28
2016,8,29,14,15,570.0,234.0,3.85,24.5,660.0,639.02,490.03
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,686.86,530.87
2016,8,29,14,45,861.5,98.5,3.95,24.0,703.5,639.86,495.35
2016,8,29,15,0,854.0,95.0,4.0,24.0,667.0,591.48,458.41
