Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,15,839.0,92.5,3.95,23.5,624.0,538.86,417.85
2016,8,29,15,30,824.0,90.0,3.9,23.0,581.0,484.44,374.69
2016,8,29,15,45,809.0,85.5,3.9,22.5,534.5,429.44,329.75
2016,8,29,16,0,794.0,81.0,3.9,22.0,488.0,374.8,283.6
2016,8,29,16,15,767.5,77.5,3.85,21.5,437.5,318.0,234.63
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,263.31,186.58
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,207.8,138.21
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,155.68,94.3
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,102.64,54.76
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,58.12,29.94
2016,8,29,17,45,481.5,43.5,3.3,18.5,133.0,31.27,21.5
2016,8,29,18,0,396.0,35.0,3.2,18.0,85.0,26.52,16.75
2016,8,29,18,15,198.0,24.0,3.05,17.5,49.0,18.97,5.61
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,30.97,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,85.32,20.89
2016,8,30,6,15,376.5,29.5,3.05,16.5,78.5,146.52,100.24
2016,8,30,6,30,493.0,39.0,3.1,17.0,121.0,216.22,161.52
2016,8,30,6,45,563.5,45.5,3.15,17.5,171.0,277.42,216.19
2016,8,30,7,0,634.0,52.0,3.2,18.0,221.0,344.1,274.35
2016,8,30,7,15,679.5,57.0,3.2,18.5,273.0,404.95,326.36
2016,8,30,7,30,725.0,62.0,3.2,19.0,325.0,469.16,379.16
2016,8,30,7,45,757.5,65.0,3.2,19.5,377.5,526.41,424.75
2016,8,30,8,0,790.0,68.0,3.2,20.0,430.0,584.97,469.76
2016,8,30,8,15,813.0,70.5,3.2,20.5,479.5,633.78,505.59
2016,8,30,8,30,836.0,73.0,3.2,21.0,529.0,685.87,541.32
2016,8,30,8,45,854.0,75.0,3.2,21.5,575.5,733.09,572.71
2016,8,30,9,0,872.0,77.0,3.2,22.0,622.0,779.1,602.65
2016,8,30,9,15,884.5,78.5,3.25,22.5,663.0,818.5,627.7
2016,8,30,9,30,897.0,80.0,3.3,23.0,704.0,855.78,651.02
2016,8,30,9,45,906.0,81.5,3.35,23.5,739.5,887.63,670.37
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,916.73,687.76
2016,8,30,10,15,922.0,84.0,3.45,24.5,803.5,940.52,701.49
2016,8,30,10,30,929.0,85.0,3.5,25.0,832.0,961.16,713.14
2016,8,30,10,45,935.0,85.0,3.6,25.5,854.0,976.48,721.62
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,988.38,727.96
2016,8,30,11,15,944.0,85.5,3.7,26.0,890.0,994.46,731.34
2016,8,30,11,30,947.0,86.0,3.7,26.0,904.0,996.95,732.53
2016,8,30,11,45,949.0,85.0,3.75,26.0,910.5,993.27,730.14
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,985.99,725.54
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,973.85,717.53
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,958.21,707.34
2016,8,30,12,45,946.0,85.0,3.8,26.0,903.0,937.04,693.55
2016,8,30,13,0,942.0,86.0,3.8,26.0,893.0,912.67,677.69
2016,8,30,13,15,938.0,85.5,3.8,26.0,875.5,883.7,658.72
2016,8,30,13,30,934.0,85.0,3.8,26.0,858.0,851.81,637.76
2016,8,30,13,45,929.0,83.5,3.8,26.0,833.0,815.37,613.57
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,776.42,587.5
2016,8,30,14,15,916.5,81.0,3.8,25.5,776.5,733.86,559.78
2016,8,30,14,30,909.0,80.0,3.8,25.0,745.0,689.36,530.29
2016,8,30,14,45,898.5,78.5,3.8,25.0,707.0,640.76,494.32
2016,8,30,15,0,888.0,77.0,3.8,25.0,669.0,590.94,456.21
2016,8,30,15,15,874.0,75.0,3.75,24.5,626.0,537.79,415.29
2016,8,30,15,30,860.0,73.0,3.7,24.0,583.0,484.27,372.74
2016,8,30,15,45,843.0,70.5,3.65,23.5,535.5,428.85,327.35
2016,8,30,16,0,826.0,68.0,3.6,23.0,488.0,373.89,280.85
2016,8,30,16,15,801.0,65.0,3.5,22.5,437.5,316.62,231.39
2016,8,30,16,30,776.0,62.0,3.4,22.0,387.0,258.53,180.52
2016,8,30,16,45,741.0,58.5,3.35,21.5,335.0,202.6,131.87
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,150.22,88.05
2016,8,30,17,15,653.5,50.0,3.15,20.5,231.0,98.73,50.39
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,53.3,26.27
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,29.17,19.55
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,23.07,13.66
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,16.79,2.61
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,142.0,9.5,2.8,14.5,18.0,32.28,0.0
2016,8,31,6,0,284.0,19.0,3.1,15.0,36.0,88.74,14.56
2016,8,31,6,15,404.0,28.0,3.15,15.5,79.0,151.91,103.51
2016,8,31,6,30,524.0,37.0,3.2,16.0,122.0,221.62,165.61
2016,8,31,6,45,592.0,43.0,3.3,16.5,172.5,283.22,221.21
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,351.3,281.02
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,412.34,333.6
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,476.6,386.82
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,534.04,432.95
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,589.05,475.75
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,641.45,514.35
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,693.53,550.25
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,740.06,581.52
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,785.13,611.25
2016,8,31,9,15,896.0,77.0,3.65,21.0,666.5,825.03,638.08
2016,8,31,9,30,908.0,79.0,3.7,21.0,708.0,862.72,663.18
2016,8,31,9,45,912.0,83.0,3.75,21.5,742.0,893.21,681.82
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,920.65,698.28
2016,8,31,10,15,923.0,88.0,3.85,22.0,805.0,944.37,713.53
2016,8,31,10,30,930.0,89.0,3.9,22.0,834.0,964.92,726.7
2016,8,31,10,45,934.0,90.0,3.95,22.5,855.5,979.36,734.39
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,990.33,739.87
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.5,996.28,743.55
2016,8,31,11,30,944.0,92.0,4.1,23.0,906.0,998.64,744.98
2016,8,31,11,45,945.0,92.5,4.15,23.0,912.0,995.49,742.88
2016,8,31,12,0,946.0,93.0,4.2,23.0,918.0,988.75,738.52
2016,8,31,12,15,945.5,93.0,4.2,23.0,916.0,976.52,730.31
2016,8,31,12,30,945.0,93.0,4.2,23.0,914.0,960.81,719.88
2016,8,31,12,45,936.5,96.0,4.25,23.0,902.5,937.64,704.74
2016,8,31,13,0,928.0,99.0,4.3,23.0,891.0,911.45,687.58
2016,8,31,13,15,923.5,98.5,4.3,23.0,873.0,882.25,668.09
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,850.21,646.6
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,814.0,622.29
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,775.28,596.04
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,731.91,567.16
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,686.73,536.32
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,638.66,499.79
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,589.27,461.35
2016,8,31,15,15,860.0,84.0,4.35,21.5,621.5,536.13,419.68
2016,8,31,15,30,845.0,82.0,4.3,21.0,578.0,482.72,376.49
2016,8,31,15,45,827.5,78.0,4.25,21.0,530.5,426.36,329.04
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,368.34,279.08
2016,8,31,16,15,783.5,71.0,4.1,20.5,432.0,311.23,229.29
2016,8,31,16,30,757.0,68.0,4.0,20.0,381.0,256.23,180.5
2016,8,31,16,45,721.5,63.5,3.95,20.0,329.0,200.4,131.44
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,148.24,87.64
2016,8,31,17,15,630.5,53.5,3.75,19.5,225.0,97.37,50.84
2016,8,31,17,30,575.0,48.0,3.6,19.0,173.0,50.19,25.58
2016,8,31,17,45,483.0,40.0,3.45,18.5,125.0,28.71,19.2
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,24.27,14.58
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,11.85,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,31.47,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,86.53,5.27
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,151.07,102.16
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,221.94,165.46
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,284.16,221.6
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,352.74,281.77
2016,9,1,7,15,431.0,95.0,3.15,17.5,217.5,324.4,262.58
2016,9,1,7,30,202.0,139.0,3.1,18.0,212.0,265.98,215.39
2016,9,1,7,45,260.5,154.5,3.05,18.5,263.5,326.17,264.37
2016,9,1,8,0,319.0,170.0,3.0,19.0,315.0,391.32,315.83
2016,9,1,8,15,234.5,203.0,2.95,19.5,316.0,384.37,307.52
2016,9,1,8,30,150.0,236.0,2.9,20.0,317.0,361.65,286.76
2016,9,1,8,45,145.5,258.0,2.9,20.5,342.0,386.96,304.88
2016,9,1,9,0,141.0,280.0,2.9,21.0,367.0,411.45,321.86
2016,9,1,9,15,250.5,283.0,2.9,21.0,451.0,516.15,402.54
2016,9,1,9,30,360.0,286.0,2.9,21.0,535.0,618.31,478.95
2016,9,1,9,45,646.5,185.0,2.9,21.5,659.5,780.04,599.89
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,931.1,700.6
2016,9,1,10,15,940.0,85.5,2.95,22.5,813.5,955.63,713.67
2016,9,1,10,30,947.0,87.0,3.0,23.0,843.0,976.92,725.7
2016,9,1,10,45,950.5,88.0,3.1,23.5,864.5,991.01,733.41
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,1001.56,738.93
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,1007.5,743.37
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,1009.78,745.54
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,1005.2,743.28
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,996.98,738.73
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,984.53,732.55
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,968.57,724.05
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,945.79,709.84
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,919.88,693.45
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.5,890.62,675.27
2016,9,1,13,30,936.0,95.0,4.3,22.0,863.0,858.44,654.95
2016,9,1,13,45,930.0,94.0,4.3,22.0,837.5,821.44,629.85
2016,9,1,14,0,924.0,93.0,4.3,22.0,812.0,781.99,602.88
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.5,738.02,573.2
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,692.19,541.47
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,643.02,503.91
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,592.63,464.54
2016,9,1,15,15,730.5,124.0,4.0,20.5,584.0,501.41,393.33
2016,9,1,15,30,575.0,162.0,4.0,20.0,498.0,425.19,332.83
2016,9,1,15,45,646.0,126.5,4.0,20.0,473.5,389.4,302.25
2016,9,1,16,0,717.0,91.0,4.0,20.0,449.0,347.41,264.6
2016,9,1,16,15,738.0,80.5,3.9,19.5,415.0,303.07,224.21
2016,9,1,16,30,759.0,70.0,3.8,19.0,381.0,255.68,180.22
2016,9,1,16,45,714.5,67.0,3.75,18.5,327.0,199.44,131.35
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,145.45,86.67
2016,9,1,17,15,611.5,57.5,3.5,17.5,221.0,94.3,49.89
2016,9,1,17,30,553.0,51.0,3.3,17.0,169.0,49.91,27.28
2016,9,1,17,45,447.0,43.0,3.15,16.5,120.5,31.69,21.92
2016,9,1,18,0,341.0,35.0,3.0,16.0,72.0,27.51,17.23
2016,9,1,18,15,170.5,17.5,2.9,15.5,36.0,13.42,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,23.36,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,64.28,0.0
2016,9,2,6,15,297.5,31.0,2.55,15.5,69.0,125.81,84.77
2016,9,2,6,30,419.0,43.0,2.6,16.0,109.0,195.03,145.62
2016,9,2,6,45,490.0,51.5,2.7,16.5,157.0,254.56,198.6
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,321.13,256.53
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,380.8,307.44
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,444.33,359.55
2016,9,2,7,45,692.0,77.0,2.55,18.5,357.5,500.83,404.42
2016,9,2,8,0,725.0,82.0,2.5,19.0,408.0,557.12,447.55
2016,9,2,8,15,750.0,85.5,2.45,19.5,456.5,609.24,486.01
2016,9,2,8,30,775.0,89.0,2.4,20.0,505.0,661.4,522.31
2016,9,2,8,45,792.0,92.5,2.35,20.5,550.0,707.27,552.41
2016,9,2,9,0,809.0,96.0,2.3,21.0,595.0,751.97,581.04
2016,9,2,9,15,823.0,98.0,2.35,21.5,635.0,791.06,605.87
2016,9,2,9,30,837.0,100.0,2.4,22.0,675.0,823.35,625.73
2016,9,2,9,45,857.5,97.0,2.45,23.0,712.5,858.44,646.15
2016,9,2,10,0,878.0,94.0,2.5,24.0,750.0,891.51,664.88
2016,9,2,10,15,885.0,95.0,2.6,24.0,778.5,914.35,679.64
2016,9,2,10,30,892.0,96.0,2.7,24.0,807.0,934.16,692.53
2016,9,2,10,45,693.5,203.5,2.85,24.5,765.0,881.61,656.22
2016,9,2,11,0,495.0,311.0,3.0,25.0,723.0,808.18,600.88
2016,9,2,11,15,474.5,324.5,3.1,25.0,725.0,802.63,597.05
2016,9,2,11,30,454.0,338.0,3.2,25.0,727.0,794.87,591.23
2016,9,2,11,45,682.0,219.0,3.35,25.5,807.5,884.56,658.27
2016,9,2,12,0,910.0,100.0,3.5,26.0,888.0,958.27,706.44
2016,9,2,12,15,910.0,100.0,3.55,26.0,886.5,946.72,698.49
2016,9,2,12,30,910.0,100.0,3.6,26.0,885.0,931.79,689.05
2016,9,2,12,45,892.0,109.0,3.65,26.0,871.0,906.81,672.94
2016,9,2,13,0,874.0,118.0,3.7,26.0,857.0,879.25,655.11
2016,9,2,13,15,870.0,117.0,3.7,26.0,840.0,851.1,636.6
2016,9,2,13,30,866.0,116.0,3.7,26.0,823.0,820.28,616.2
2016,9,2,13,45,862.5,113.0,3.75,26.0,799.0,785.32,593.08
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,747.97,568.11
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,706.0,540.52
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,662.39,510.06
2016,9,2,14,45,831.0,104.0,3.85,25.0,675.0,614.95,474.62
2016,9,2,15,0,821.0,101.0,3.9,25.0,638.0,566.36,437.41
2016,9,2,15,15,805.0,98.0,3.9,24.5,595.0,513.82,396.88
2016,9,2,15,30,789.0,95.0,3.9,24.0,552.0,461.3,355.06
2016,9,2,15,45,769.5,91.0,3.9,23.5,505.5,406.63,310.28
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,352.88,264.86
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,297.24,217.43
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,241.94,169.6
2016,9,2,16,45,653.0,73.5,3.65,20.5,308.0,188.39,123.53
2016,9,2,17,0,615.0,68.0,3.6,20.0,257.0,138.86,82.94
2016,9,2,17,15,553.5,61.0,3.45,19.0,206.5,90.41,49.05
2016,9,2,17,30,492.0,54.0,3.3,18.0,156.0,49.14,28.74
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,32.94,22.83
2016,9,2,18,0,300.0,34.0,3.1,17.0,65.0,26.87,16.33
2016,9,2,18,15,150.0,17.0,3.05,16.5,32.5,13.17,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,14.5,5.5,5.41,0.0
2016,9,3,6,0,0.0,11.0,3.5,15.0,11.0,10.61,0.0
2016,9,3,6,15,0.0,27.0,3.55,15.0,27.0,26.31,15.02
2016,9,3,6,30,0.0,43.0,3.6,15.0,43.0,42.52,29.73
2016,9,3,6,45,0.0,62.5,3.65,15.5,62.5,62.4,46.92
2016,9,3,7,0,0.0,82.0,3.7,16.0,82.0,82.1,63.73
2016,9,3,7,15,4.0,102.0,3.7,16.5,103.0,104.18,82.22
2016,9,3,7,30,8.0,122.0,3.7,17.0,124.0,126.6,100.66
2016,9,3,7,45,348.0,109.5,3.7,17.5,264.0,333.22,273.66
2016,9,3,8,0,688.0,97.0,3.7,18.0,404.0,551.96,448.66
2016,9,3,8,15,715.0,101.0,3.65,18.0,453.5,604.33,488.26
2016,9,3,8,30,742.0,105.0,3.6,18.0,503.0,656.99,527.88
2016,9,3,8,45,765.0,108.0,3.6,18.5,549.0,703.2,559.52
2016,9,3,9,0,788.0,111.0,3.6,19.0,595.0,751.07,591.76
2016,9,3,9,15,803.0,113.5,3.6,19.5,636.0,790.83,617.57
2016,9,3,9,30,818.0,116.0,3.6,20.0,677.0,828.78,641.79
2016,9,3,9,45,854.0,106.0,3.6,20.5,718.0,863.94,663.75
2016,9,3,10,0,890.0,96.0,3.6,21.0,759.0,902.97,688.16
2016,9,3,10,15,897.0,97.5,3.65,21.0,787.5,926.49,703.29
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,946.92,716.47
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,961.64,724.77
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,973.01,730.91
2016,9,3,11,15,918.0,100.5,4.0,22.0,872.5,978.58,734.66
2016,9,3,11,30,921.0,101.0,4.1,22.0,886.0,980.64,736.21
2016,9,3,11,45,920.5,102.0,4.2,22.0,891.5,976.4,733.63
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,968.65,728.82
2016,9,3,12,15,919.5,103.0,4.4,21.5,894.5,956.41,722.45
2016,9,3,12,30,919.0,103.0,4.5,21.0,892.0,940.77,714.04
2016,9,3,12,45,904.0,109.5,4.65,21.0,878.5,915.65,698.15
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,887.83,680.29
2016,9,3,13,15,885.0,115.0,4.8,20.5,847.5,859.22,662.08
2016,9,3,13,30,881.0,114.0,4.8,20.0,830.0,827.89,641.8
2016,9,3,13,45,877.0,111.5,4.8,20.0,805.5,792.48,617.22
2016,9,3,14,0,873.0,109.0,4.8,20.0,781.0,754.67,590.77
2016,9,3,14,15,574.5,216.0,4.7,19.5,650.5,617.16,485.6
2016,9,3,14,30,276.0,323.0,4.6,19.0,520.0,495.35,388.4
2016,9,3,14,45,306.0,297.0,4.55,19.0,505.0,473.98,373.07
2016,9,3,15,0,336.0,271.0,4.5,19.0,490.0,449.48,354.45
2016,9,3,15,15,572.5,182.0,4.45,18.5,524.0,469.28,371.55
2016,9,3,15,30,809.0,93.0,4.4,18.0,558.0,465.82,367.51
2016,9,3,15,45,789.0,89.5,4.35,18.0,510.5,410.39,319.9
2016,9,3,16,0,769.0,86.0,4.3,18.0,463.0,355.9,272.06
2016,9,3,16,15,740.0,82.0,4.2,17.5,412.5,299.42,222.32
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,243.22,172.37
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.5,188.01,124.35
2016,9,3,17,0,614.0,70.0,4.1,17.0,257.0,138.01,83.32
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.5,89.66,49.58
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,48.85,30.26
2016,9,3,17,45,367.0,46.0,3.65,15.5,107.5,35.22,24.94
2016,9,3,18,0,248.0,36.0,3.5,15.0,61.0,28.03,17.06
2016,9,3,18,15,124.0,18.0,3.5,14.5,30.5,14.15,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.5,8.5,3.35,14.0,10.0,12.84,0.0
2016,9,4,6,0,57.0,17.0,3.4,14.0,20.0,32.79,0.0
2016,9,4,6,15,152.0,37.0,3.4,14.0,57.0,93.08,62.57
2016,9,4,6,30,247.0,57.0,3.4,14.0,94.0,153.84,116.4
2016,9,4,6,45,316.5,73.0,3.4,14.5,140.5,210.85,166.43
2016,9,4,7,0,386.0,89.0,3.4,15.0,187.0,275.13,222.09
2016,9,4,7,15,442.0,100.5,3.3,15.5,237.0,334.63,272.87
2016,9,4,7,30,498.0,112.0,3.2,16.0,287.0,399.1,326.22
2016,9,4,7,45,552.0,117.5,3.1,16.5,339.5,460.15,375.38
2016,9,4,8,0,606.0,123.0,3.0,17.0,392.0,528.34,428.43
2016,9,4,8,15,636.5,129.0,2.95,17.5,441.0,581.92,468.66
2016,9,4,8,30,667.0,135.0,2.9,18.0,490.0,636.21,508.29
2016,9,4,8,45,705.5,133.5,2.85,18.5,539.0,688.62,545.73
2016,9,4,9,0,744.0,132.0,2.8,19.0,588.0,741.49,581.27
2016,9,4,9,15,761.0,135.5,2.8,19.5,629.0,782.51,607.67
2016,9,4,9,30,778.0,139.0,2.8,20.0,670.0,818.77,630.4
2016,9,4,9,45,834.0,120.5,2.85,20.5,716.0,866.4,661.1
2016,9,4,10,0,890.0,102.0,2.9,21.0,762.0,908.05,687.18
2016,9,4,10,15,897.5,103.0,2.95,21.0,791.0,931.37,701.97
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,951.61,714.88
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,966.77,723.86
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,978.57,730.69
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,984.01,734.79
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,985.95,736.69
2016,9,4,11,45,663.5,235.0,3.75,22.5,801.0,880.82,664.5
2016,9,4,12,0,405.0,363.0,3.9,23.0,711.0,762.35,573.92
2016,9,4,12,15,663.5,236.0,3.95,23.0,804.5,864.07,653.97
2016,9,4,12,30,922.0,109.0,4.0,23.0,898.0,947.34,710.97
2016,9,4,12,45,926.0,105.0,4.1,23.0,889.5,928.07,698.03
2016,9,4,13,0,930.0,101.0,4.2,23.0,881.0,905.37,683.51
2016,9,4,13,15,926.0,100.0,4.2,23.0,863.0,875.7,663.67
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,843.16,641.83
2016,9,4,13,45,914.0,99.0,4.25,23.0,819.0,805.83,616.73
2016,9,4,14,0,906.0,99.0,4.3,23.0,793.0,766.23,589.83
2016,9,4,14,15,897.5,97.5,4.25,22.5,760.5,722.73,560.64
2016,9,4,14,30,889.0,96.0,4.2,22.0,728.0,677.43,528.6
2016,9,4,14,45,875.0,94.5,4.2,22.0,688.5,627.22,490.28
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,576.16,450.39
2016,9,4,15,15,845.0,91.0,4.15,21.5,605.0,521.8,407.66
2016,9,4,15,30,829.0,89.0,4.1,21.0,561.0,468.22,364.14
2016,9,4,15,45,806.0,86.0,4.05,21.0,512.5,411.03,315.9
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,355.06,267.44
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,297.57,217.45
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,242.67,169.08
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,185.02,119.79
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,134.28,78.8
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,85.03,45.33
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,43.32,26.85
2016,9,4,17,45,393.0,42.0,3.3,16.5,105.5,31.74,21.76
2016,9,4,18,0,282.0,32.0,3.2,16.0,59.0,25.6,14.56
2016,9,4,18,15,141.0,16.0,3.05,15.5,29.5,15.73,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,1.6,13.5,11.5,18.82,0.0
2016,9,5,6,0,134.0,17.0,1.8,14.0,23.0,51.16,0.0
2016,9,5,6,15,258.5,30.5,1.85,14.5,62.0,114.03,74.69
2016,9,5,6,30,383.0,44.0,1.9,15.0,101.0,183.07,136.24
2016,9,5,6,45,463.0,53.5,1.95,15.5,149.5,244.92,190.81
2016,9,5,7,0,543.0,63.0,2.0,16.0,198.0,314.79,251.16
2016,9,5,7,15,595.0,69.5,1.95,16.5,249.5,375.41,302.72
2016,9,5,7,30,647.0,76.0,1.9,17.0,301.0,440.18,355.69
2016,9,5,7,45,686.5,80.0,1.85,17.5,353.0,498.57,401.82
2016,9,5,8,0,726.0,84.0,1.8,18.0,405.0,557.13,446.39
2016,9,5,8,15,752.5,88.0,1.75,18.5,454.5,610.71,485.5
2016,9,5,8,30,779.0,92.0,1.7,19.0,504.0,664.44,522.7
2016,9,5,8,45,801.0,94.0,1.7,20.0,550.5,712.36,553.04
2016,9,5,9,0,823.0,96.0,1.7,21.0,597.0,759.4,582.02
2016,9,5,9,15,837.5,98.0,1.75,21.5,638.0,799.16,606.9
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,832.05,626.87
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,866.94,648.07
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,899.7,667.63
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,923.55,681.74
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,944.3,693.91
2016,9,5,10,45,911.5,98.5,2.25,25.0,833.0,958.89,701.26
2016,9,5,11,0,917.0,99.0,2.4,26.0,855.0,970.11,706.48
2016,9,5,11,15,920.5,99.5,2.5,26.0,869.0,976.0,710.62
2016,9,5,11,30,924.0,100.0,2.6,26.0,883.0,978.36,712.64
2016,9,5,11,45,925.0,100.5,2.75,26.5,888.5,974.82,710.0
2016,9,5,12,0,926.0,101.0,2.9,27.0,894.0,967.75,705.17
2016,9,5,12,15,925.5,101.0,2.95,27.0,892.0,955.28,697.48
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,939.38,687.67
2016,9,5,12,45,909.0,108.5,3.15,27.5,876.0,914.22,671.14
2016,9,5,13,0,893.0,116.0,3.3,28.0,862.0,886.36,652.81
2016,9,5,13,15,888.5,115.5,3.35,28.0,844.0,857.59,634.48
2016,9,5,13,30,884.0,115.0,3.4,28.0,826.0,826.09,614.21
2016,9,5,13,45,875.0,114.5,3.5,28.0,800.0,788.58,589.93
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,748.99,563.96
2016,9,5,14,15,856.5,112.0,3.65,27.5,741.5,705.71,535.96
2016,9,5,14,30,847.0,110.0,3.7,27.0,709.0,660.99,504.57
2016,9,5,14,45,832.5,108.5,3.75,27.0,670.0,611.78,468.0
2016,9,5,15,0,818.0,107.0,3.8,27.0,631.0,561.92,430.0
2016,9,5,15,15,800.0,104.0,3.8,26.5,587.5,508.42,388.96
2016,9,5,15,30,782.0,101.0,3.8,26.0,544.0,455.17,346.78
2016,9,5,15,45,759.5,97.0,3.8,25.5,496.0,399.65,301.59
2016,9,5,16,0,737.0,93.0,3.8,25.0,448.0,343.49,254.64
2016,9,5,16,15,705.5,88.0,3.6,24.0,397.0,286.96,206.84
2016,9,5,16,30,674.0,83.0,3.4,23.0,346.0,233.25,160.77
2016,9,5,16,45,633.0,76.5,3.25,22.5,295.0,179.52,115.45
2016,9,5,17,0,592.0,70.0,3.1,22.0,244.0,130.22,76.31
2016,9,5,17,15,526.5,62.0,2.65,21.0,193.5,82.63,44.83
2016,9,5,17,30,461.0,54.0,2.2,20.0,143.0,42.77,31.42
2016,9,5,17,45,361.0,42.0,1.8,19.5,98.0,32.09,21.69
2016,9,5,18,0,261.0,30.0,1.4,19.0,53.0,23.93,12.47
2016,9,5,18,15,130.5,15.0,1.3,18.0,26.5,14.74,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,53.35,0.0
2016,9,6,6,15,278.5,28.5,1.45,14.5,61.0,116.98,75.3
2016,9,6,6,30,408.0,41.0,1.5,15.0,100.0,187.43,138.76
2016,9,6,6,45,490.5,49.0,1.55,16.0,149.0,249.68,193.36
2016,9,6,7,0,573.0,57.0,1.6,17.0,198.0,320.2,253.62
2016,9,6,7,15,624.0,62.5,1.45,18.0,250.0,380.55,303.84
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,444.93,354.81
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,502.02,398.05
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,562.77,441.82
2016,9,6,8,15,776.5,79.5,1.15,21.5,455.5,616.09,480.22
2016,9,6,8,30,802.0,83.0,1.2,22.0,505.0,669.42,516.42
2016,9,6,8,45,821.5,85.0,1.25,23.0,551.5,716.24,545.56
2016,9,6,9,0,841.0,87.0,1.3,24.0,598.0,757.48,570.27
2016,9,6,9,15,855.5,89.0,1.5,25.0,639.0,797.6,595.4
2016,9,6,9,30,870.0,91.0,1.7,26.0,680.0,835.76,618.84
2016,9,6,9,45,876.5,94.5,1.9,27.0,714.5,866.45,637.05
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,894.32,653.27
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,918.38,666.81
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,939.39,678.4
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,954.27,686.58
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,965.8,692.75
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,971.56,695.8
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,973.82,696.81
2016,9,6,11,45,919.5,103.5,2.4,30.5,884.0,970.67,693.14
2016,9,6,12,0,921.0,104.0,2.4,31.0,890.0,964.0,687.42
2016,9,6,12,15,920.5,104.0,2.45,31.0,887.5,951.48,679.99
2016,9,6,12,30,920.0,104.0,2.5,31.0,885.0,935.56,670.5
2016,9,6,12,45,912.0,106.5,2.6,31.5,873.0,912.31,655.41
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,886.11,638.46
2016,9,6,13,15,899.5,108.5,2.8,31.5,843.0,857.01,622.07
2016,9,6,13,30,895.0,108.0,2.9,31.0,825.0,825.16,603.64
2016,9,6,13,45,889.0,106.0,3.0,31.0,799.5,788.06,580.23
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,748.66,554.99
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,705.22,527.49
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,660.14,496.64
2016,9,6,14,45,852.5,98.5,3.25,30.0,670.5,611.46,461.06
2016,9,6,15,0,841.0,96.0,3.3,30.0,632.0,560.98,423.23
2016,9,6,15,15,824.0,93.5,3.25,29.5,588.0,507.42,382.57
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,453.94,340.65
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,398.06,295.04
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,343.3,249.14
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,286.23,201.6
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,229.76,154.03
2016,9,6,16,45,660.5,69.5,2.65,26.5,294.0,175.42,108.95
2016,9,6,17,0,619.0,64.0,2.5,26.0,242.0,125.52,70.23
2016,9,6,17,15,553.5,56.5,2.15,25.0,191.0,77.05,39.31
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,36.25,25.28
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,28.62,18.34
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,21.27,9.56
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,13.27,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.0,0.4,16.5,10.0,6.88,0.0
2016,9,7,6,0,143.0,14.0,0.4,17.0,20.0,43.22,0.0
2016,9,7,6,15,270.5,27.5,0.5,17.5,59.0,113.56,70.81
2016,9,7,6,30,398.0,41.0,0.6,18.0,98.0,183.76,133.6
2016,9,7,6,45,475.5,50.5,0.7,19.0,146.5,245.17,186.48
2016,9,7,7,0,553.0,60.0,0.8,20.0,195.0,314.37,244.44
2016,9,7,7,15,605.5,66.5,0.95,21.0,247.0,375.54,294.87
2016,9,7,7,30,658.0,73.0,1.1,22.0,299.0,440.9,346.7
2016,9,7,7,45,692.5,78.5,1.25,23.0,350.5,498.52,390.84
2016,9,7,8,0,727.0,84.0,1.4,24.0,402.0,555.75,433.19
2016,9,7,8,15,753.5,88.0,1.45,24.5,451.5,609.26,471.65
2016,9,7,8,30,780.0,92.0,1.5,25.0,501.0,662.89,508.49
2016,9,7,8,45,798.0,96.0,1.6,26.0,546.5,709.99,538.18
2016,9,7,9,0,816.0,100.0,1.7,27.0,592.0,755.92,566.49
2016,9,7,9,15,830.5,102.5,1.65,28.0,633.0,795.88,588.87
2016,9,7,9,30,845.0,105.0,1.6,29.0,674.0,833.91,609.44
2016,9,7,9,45,861.5,104.0,1.6,30.0,710.5,862.47,623.95
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,893.79,640.1
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,917.19,652.3
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,937.55,662.62
2016,9,7,10,45,898.0,107.5,1.6,32.5,826.0,952.4,669.54
2016,9,7,11,0,903.0,109.0,1.6,33.0,847.0,963.9,674.5
2016,9,7,11,15,906.0,109.5,1.6,33.0,860.5,969.03,677.04
2016,9,7,11,30,909.0,110.0,1.6,33.0,874.0,970.69,677.64
2016,9,7,11,45,909.5,111.0,1.6,33.5,879.5,967.05,673.76
2016,9,7,12,0,910.0,112.0,1.6,34.0,885.0,959.92,667.95
2016,9,7,12,15,909.0,112.0,1.6,34.0,882.5,946.94,660.05
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,930.62,650.25
2016,9,7,12,45,888.0,121.0,1.65,34.5,864.0,903.61,633.16
2016,9,7,13,0,868.0,130.0,1.7,35.0,848.0,874.13,614.59
2016,9,7,13,15,862.5,129.0,1.75,34.5,829.5,844.45,598.31
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,814.46,581.61
2016,9,7,13,45,848.0,127.5,1.9,34.0,785.0,777.18,559.17
2016,9,7,14,0,839.0,127.0,2.0,34.0,759.0,737.91,535.09
2016,9,7,14,15,828.0,124.5,2.1,34.0,726.0,693.51,506.35
2016,9,7,14,30,817.0,122.0,2.2,34.0,693.0,647.75,475.16
2016,9,7,14,45,800.5,120.5,2.3,34.0,653.5,598.55,440.6
2016,9,7,15,0,784.0,119.0,2.4,34.0,614.0,548.96,404.71
2016,9,7,15,15,764.5,115.0,2.45,33.5,570.0,495.35,365.47
2016,9,7,15,30,745.0,111.0,2.5,33.0,526.0,440.65,324.12
2016,9,7,15,45,716.5,107.5,2.65,32.5,477.5,384.91,280.81
2016,9,7,16,0,688.0,104.0,2.8,32.0,429.0,331.15,237.64
2016,9,7,16,15,652.5,98.5,2.75,31.0,378.5,275.81,192.74
2016,9,7,16,30,617.0,93.0,2.7,30.0,328.0,223.84,150.03
2016,9,7,16,45,565.5,86.0,2.7,29.5,276.0,171.35,108.02
2016,9,7,17,0,514.0,79.0,2.7,29.0,224.0,124.64,73.1
2016,9,7,17,15,444.0,68.5,2.4,27.5,175.0,79.63,45.02
2016,9,7,17,30,374.0,58.0,2.1,26.0,126.0,43.29,30.92
2016,9,7,17,45,269.5,43.0,1.85,25.0,83.5,32.86,21.54
2016,9,7,18,0,165.0,28.0,1.6,24.0,41.0,21.87,8.81
2016,9,7,18,15,82.5,14.0,1.55,23.0,20.5,13.76,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,12.0,2.3,16.0,15.0,25.72,0.0
2016,9,8,6,15,172.0,29.5,2.35,16.5,50.5,89.19,54.89
2016,9,8,6,30,276.0,47.0,2.4,17.0,86.0,150.69,110.88
2016,9,8,6,45,358.0,60.0,2.5,17.5,132.5,210.11,162.51
2016,9,8,7,0,440.0,73.0,2.6,18.0,179.0,278.17,220.84
2016,9,8,7,15,495.0,82.5,2.5,18.5,229.0,339.78,272.92
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,404.41,325.77
2016,9,8,7,45,593.5,98.5,2.35,19.5,330.0,463.32,372.52
2016,9,8,8,0,637.0,105.0,2.3,20.0,381.0,524.81,419.64
2016,9,8,8,15,666.0,110.0,2.25,20.5,429.5,577.19,458.32
2016,9,8,8,30,695.0,115.0,2.2,21.0,478.0,630.12,496.18
2016,9,8,8,45,720.0,118.5,2.15,21.5,524.0,678.59,529.37
2016,9,8,9,0,745.0,122.0,2.1,22.0,570.0,726.6,560.45
2016,9,8,9,15,761.5,125.0,2.15,22.5,610.0,763.58,583.85
2016,9,8,9,30,778.0,128.0,2.2,23.0,650.0,801.81,607.92
2016,9,8,9,45,786.0,132.5,2.25,23.5,683.5,832.46,626.52
2016,9,8,10,0,794.0,137.0,2.3,24.0,717.0,860.59,643.35
2016,9,8,10,15,803.0,139.0,2.35,24.5,745.5,884.26,657.12
2016,9,8,10,30,812.0,141.0,2.4,25.0,774.0,905.15,669.06
2016,9,8,10,45,820.5,141.5,2.5,25.5,795.5,921.04,678.16
2016,9,8,11,0,829.0,142.0,2.6,26.0,817.0,933.87,685.35
2016,9,8,11,15,832.5,143.0,2.7,26.0,830.0,939.4,689.2
2016,9,8,11,30,836.0,144.0,2.8,26.0,843.0,941.66,691.08
2016,9,8,11,45,839.5,143.0,2.9,26.5,849.0,938.51,688.17
2016,9,8,12,0,843.0,142.0,3.0,27.0,855.0,932.08,683.24
2016,9,8,12,15,842.5,142.0,3.05,27.0,852.5,919.77,675.53
2016,9,8,12,30,842.0,142.0,3.1,27.0,850.0,904.31,665.84
2016,9,8,12,45,848.5,136.0,3.2,27.0,842.5,885.67,654.42
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,860.57,638.66
2016,9,8,13,15,850.5,129.0,3.3,27.0,817.0,832.0,619.94
2016,9,8,13,30,846.0,128.0,3.3,27.0,799.0,803.09,600.98
2016,9,8,13,45,840.5,125.0,3.35,27.0,774.0,766.25,576.68
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,727.24,550.69
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,683.83,521.3
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,639.03,489.39
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,590.99,453.37
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,542.13,415.81
2016,9,8,15,15,772.0,108.0,3.35,25.5,564.5,489.44,375.01
2016,9,8,15,30,753.0,105.0,3.3,25.0,521.0,437.16,333.26
2016,9,8,15,45,730.5,100.0,3.3,25.0,473.5,380.54,286.52
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,326.78,240.85
2016,9,8,16,15,674.0,90.0,3.2,24.0,375.5,271.36,194.13
2016,9,8,16,30,640.0,85.0,3.1,23.0,325.0,219.11,149.61
2016,9,8,16,45,595.0,77.5,3.05,22.5,274.5,166.14,105.63
2016,9,8,17,0,550.0,70.0,3.0,22.0,224.0,118.12,68.6
2016,9,8,17,15,480.5,61.0,2.85,21.0,174.5,72.63,40.11
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,38.99,28.01
