Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,45,306.5,38.5,2.55,19.5,83.0,29.79,19.4
2016,9,8,18,0,202.0,25.0,2.4,19.0,41.0,19.49,6.15
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,118.0,13.0,1.6,14.0,17.0,36.78,0.0
2016,9,9,6,15,248.0,26.5,1.65,14.5,54.5,105.9,63.9
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,175.45,128.95
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,237.01,183.1
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,306.94,243.08
2016,9,9,7,15,286.0,91.0,1.75,17.5,161.0,247.55,199.07
2016,9,9,7,30,28.0,124.0,1.7,18.0,134.0,144.84,114.96
2016,9,9,7,45,68.0,151.5,1.65,18.5,180.0,198.35,158.89
2016,9,9,8,0,108.0,179.0,1.6,19.0,226.0,262.09,209.63
2016,9,9,8,15,103.0,200.5,1.55,19.5,249.5,278.86,221.62
2016,9,9,8,30,98.0,222.0,1.5,20.0,273.0,301.7,238.11
2016,9,9,8,45,231.0,229.5,1.5,21.0,364.0,426.35,334.4
2016,9,9,9,0,364.0,237.0,1.5,22.0,455.0,544.53,421.39
2016,9,9,9,15,607.5,166.5,1.55,22.5,560.0,686.86,526.55
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,820.97,616.64
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,852.85,633.42
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,882.11,649.35
2016,9,9,10,15,879.0,102.5,1.75,25.5,763.0,905.69,662.73
2016,9,9,10,30,887.0,104.0,1.8,26.0,792.0,926.25,674.19
2016,9,9,10,45,893.5,104.5,1.85,27.0,813.5,941.18,680.74
2016,9,9,11,0,900.0,105.0,1.9,28.0,835.0,952.82,685.26
2016,9,9,11,15,903.5,105.5,1.9,28.5,848.5,958.26,686.74
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,960.24,686.19
2016,9,9,11,45,704.0,211.5,1.9,29.5,800.5,886.15,637.29
2016,9,9,12,0,501.0,317.0,1.9,30.0,739.0,798.7,574.7
2016,9,9,12,15,706.0,211.0,1.95,30.0,804.0,868.45,626.57
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,921.01,660.37
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,896.12,643.81
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,868.53,626.2
2016,9,9,13,15,878.5,116.0,2.3,31.0,823.5,839.22,608.6
2016,9,9,13,30,874.0,115.0,2.4,31.0,805.0,807.23,589.05
2016,9,9,13,45,867.5,113.0,2.5,31.0,779.5,770.21,565.9
2016,9,9,14,0,861.0,111.0,2.6,31.0,754.0,731.0,540.97
2016,9,9,14,15,851.0,109.0,2.65,30.5,721.0,687.4,512.95
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,642.39,481.93
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,592.99,446.08
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,542.88,408.65
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,489.37,368.18
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,436.17,326.56
2016,9,9,15,45,752.5,92.5,3.05,28.5,474.0,380.76,281.94
2016,9,9,16,0,728.0,89.0,3.1,28.0,426.0,325.01,235.8
2016,9,9,16,15,694.0,84.0,3.1,27.0,375.0,268.62,188.78
2016,9,9,16,30,660.0,79.0,3.1,26.0,324.0,215.37,143.89
2016,9,9,16,45,611.5,73.0,3.15,25.0,272.5,162.22,100.64
2016,9,9,17,0,563.0,67.0,3.2,24.0,221.0,114.4,64.7
2016,9,9,17,15,490.5,58.0,3.1,23.0,171.5,68.29,36.69
2016,9,9,17,30,418.0,49.0,3.0,22.0,122.0,36.54,25.61
2016,9,9,17,45,303.5,36.5,2.9,21.0,79.5,28.2,17.79
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,18.77,3.8
2016,9,9,18,15,94.5,12.0,2.7,19.0,18.5,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,20.51,0.0
2016,9,10,6,15,155.0,28.0,2.45,14.5,47.0,82.1,47.95
2016,9,10,6,30,262.0,45.0,2.5,15.0,81.0,143.57,105.78
2016,9,10,6,45,343.5,58.0,2.55,15.5,126.5,201.77,156.81
2016,9,10,7,0,425.0,71.0,2.6,16.0,172.0,268.58,214.59
2016,9,10,7,15,212.5,91.0,2.55,16.5,141.5,205.79,166.44
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,111.21,87.61
2016,9,10,7,45,20.0,138.0,2.45,18.0,147.0,150.35,119.74
2016,9,10,8,0,40.0,165.0,2.4,19.0,183.0,197.42,157.42
2016,9,10,8,15,81.0,194.0,2.4,19.5,234.5,257.0,205.01
2016,9,10,8,30,122.0,223.0,2.4,20.0,286.0,327.32,259.85
2016,9,10,8,45,167.5,243.5,2.4,20.5,338.0,386.85,305.36
2016,9,10,9,0,213.0,264.0,2.4,21.0,390.0,449.11,351.97
2016,9,10,9,15,486.5,197.0,2.45,21.5,513.0,618.09,482.44
2016,9,10,9,30,760.0,130.0,2.5,22.0,636.0,786.24,603.03
2016,9,10,9,45,772.5,132.5,2.6,23.0,670.5,817.99,620.74
2016,9,10,10,0,785.0,135.0,2.7,24.0,705.0,847.49,637.84
2016,9,10,10,15,794.5,137.0,2.8,24.5,732.5,871.29,652.21
2016,9,10,10,30,804.0,139.0,2.9,25.0,760.0,892.35,664.76
2016,9,10,10,45,810.0,140.5,3.0,25.5,781.0,906.76,672.89
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,918.1,679.1
2016,9,10,11,15,820.0,143.0,3.15,26.0,815.0,923.89,682.71
2016,9,10,11,30,824.0,144.0,3.2,26.0,828.0,926.46,684.35
2016,9,10,11,45,825.5,144.5,3.3,26.5,833.5,922.94,681.07
2016,9,10,12,0,827.0,145.0,3.4,27.0,839.0,916.19,675.78
2016,9,10,12,15,826.0,145.0,3.45,27.0,836.0,903.45,667.65
2016,9,10,12,30,825.0,145.0,3.5,27.0,833.0,887.64,657.56
2016,9,10,12,45,825.5,142.5,3.6,27.0,823.5,867.54,644.91
2016,9,10,13,0,826.0,140.0,3.7,27.0,814.0,844.49,630.27
2016,9,10,13,15,820.5,138.5,3.75,27.0,795.5,814.7,610.72
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,782.49,589.43
2016,9,10,13,45,807.5,135.0,3.85,27.0,751.5,746.01,565.03
2016,9,10,14,0,800.0,133.0,3.9,27.0,726.0,707.6,538.95
2016,9,10,14,15,788.5,131.0,3.9,26.5,694.0,664.75,508.82
2016,9,10,14,30,777.0,129.0,3.9,26.0,662.0,620.68,477.07
2016,9,10,14,45,762.5,125.5,3.9,26.0,623.5,572.43,440.52
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,522.68,402.02
2016,9,10,15,15,728.0,118.0,3.85,25.5,542.0,470.34,361.21
2016,9,10,15,30,708.0,114.0,3.8,25.0,499.0,418.62,319.67
2016,9,10,15,45,683.0,109.0,3.75,24.5,452.0,364.93,275.49
2016,9,10,16,0,658.0,104.0,3.7,24.0,405.0,312.94,231.58
2016,9,10,16,15,621.5,97.5,3.6,23.5,355.5,258.38,185.21
2016,9,10,16,30,585.0,91.0,3.5,23.0,306.0,207.36,141.72
2016,9,10,16,45,535.5,83.0,3.45,22.5,256.0,156.69,100.26
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,111.59,66.33
2016,9,10,17,15,414.0,64.0,3.2,21.0,158.5,68.51,40.04
2016,9,10,17,30,342.0,53.0,3.0,20.0,111.0,39.82,28.59
2016,9,10,17,45,237.5,38.0,2.9,19.5,71.0,29.21,18.57
2016,9,10,18,0,133.0,23.0,2.8,19.0,31.0,18.04,0.84
2016,9,10,18,15,66.5,11.5,2.75,18.5,15.5,11.3,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,15.27,0.0
2016,9,11,6,15,119.0,28.0,2.7,15.0,42.5,72.35,40.44
2016,9,11,6,30,206.0,47.0,2.8,15.0,75.0,128.44,94.55
2016,9,11,6,45,284.0,63.0,2.9,15.5,119.0,185.59,144.35
2016,9,11,7,0,362.0,79.0,3.0,16.0,163.0,251.0,200.77
2016,9,11,7,15,181.0,88.5,2.95,16.5,130.5,187.87,151.83
2016,9,11,7,30,0.0,98.0,2.9,17.0,98.0,97.26,76.11
2016,9,11,7,45,7.0,124.5,2.85,17.5,127.5,128.4,101.8
2016,9,11,8,0,14.0,151.0,2.8,18.0,157.0,160.15,127.4
2016,9,11,8,15,24.0,175.0,2.8,18.5,187.0,191.71,152.5
2016,9,11,8,30,34.0,199.0,2.8,19.0,217.0,231.16,183.46
2016,9,11,8,45,48.5,225.0,2.8,19.5,253.0,270.42,213.84
2016,9,11,9,0,63.0,251.0,2.8,20.0,289.0,310.52,244.35
2016,9,11,9,15,147.5,275.5,2.8,20.5,371.0,414.32,325.04
2016,9,11,9,30,232.0,300.0,2.8,21.0,453.0,514.25,400.18
2016,9,11,9,45,292.0,304.0,2.85,22.0,507.5,583.19,449.46
2016,9,11,10,0,352.0,308.0,2.9,23.0,562.0,644.92,492.67
2016,9,11,10,15,400.5,302.5,2.95,23.0,602.0,687.04,523.12
2016,9,11,10,30,449.0,297.0,3.0,23.0,642.0,737.83,559.27
2016,9,11,10,45,630.5,219.0,3.1,23.5,718.0,827.71,625.8
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,911.44,681.4
2016,9,11,11,15,816.0,141.5,3.3,24.0,807.0,916.61,684.37
2016,9,11,11,30,820.0,142.0,3.4,24.0,820.0,918.57,685.93
2016,9,11,11,45,822.5,142.0,3.5,24.5,825.5,915.39,682.82
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,908.98,677.67
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,896.15,669.61
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,880.23,659.54
2016,9,11,12,45,833.0,134.0,3.9,25.0,818.5,862.76,648.46
2016,9,11,13,0,842.0,127.0,4.0,25.0,811.0,838.89,632.96
2016,9,11,13,15,836.5,126.0,4.1,24.5,792.5,812.3,616.77
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,780.14,596.49
2016,9,11,13,45,824.5,123.0,4.35,24.0,748.5,743.9,572.13
2016,9,11,14,0,818.0,121.0,4.5,24.0,723.0,705.61,546.16
2016,9,11,14,15,807.0,119.0,4.5,23.5,691.0,662.43,515.42
2016,9,11,14,30,796.0,117.0,4.5,23.0,659.0,617.96,482.68
2016,9,11,14,45,781.0,114.0,4.55,22.5,620.5,569.1,445.91
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,519.81,407.7
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,467.67,365.91
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,414.55,322.18
2016,9,11,15,45,700.0,100.0,4.5,20.5,448.5,360.17,276.36
2016,9,11,16,0,673.0,96.0,4.5,20.0,401.0,307.66,230.97
2016,9,11,16,15,637.5,90.5,4.4,19.5,352.0,253.62,183.86
2016,9,11,16,30,602.0,85.0,4.3,19.0,303.0,202.97,139.68
2016,9,11,16,45,551.5,78.0,4.2,18.5,253.0,152.28,97.53
2016,9,11,17,0,501.0,71.0,4.1,18.0,203.0,107.25,63.46
2016,9,11,17,15,428.0,60.5,3.95,17.5,155.5,63.99,37.3
2016,9,11,17,30,355.0,50.0,3.8,17.0,108.0,38.3,27.58
2016,9,11,17,45,246.5,35.5,3.7,16.5,68.5,27.3,17.01
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,16.47,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,26.16,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.5,94.48,50.88
2016,9,12,6,30,356.0,41.0,3.8,14.0,87.0,168.14,123.36
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.5,232.51,180.81
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,306.62,245.79
2016,9,12,7,15,606.5,63.5,3.9,15.5,236.0,368.63,300.11
2016,9,12,7,30,662.0,70.0,3.9,16.0,288.0,435.1,356.33
2016,9,12,7,45,701.0,74.0,3.9,16.5,339.5,493.33,404.21
2016,9,12,8,0,740.0,78.0,3.9,17.0,391.0,551.71,450.67
2016,9,12,8,15,767.0,81.5,3.9,17.5,440.5,605.14,491.73
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,658.68,531.08
2016,9,12,8,45,813.5,88.0,3.95,18.5,536.0,705.91,563.77
2016,9,12,9,0,833.0,91.0,4.0,19.0,582.0,752.01,595.08
2016,9,12,9,15,847.5,93.0,4.0,19.0,623.0,791.56,622.11
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,824.24,643.99
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,857.21,664.73
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,887.73,683.55
2016,9,12,10,15,899.0,96.5,4.05,20.0,764.0,911.44,699.1
2016,9,12,10,30,907.0,98.0,4.1,20.0,793.0,932.04,712.58
2016,9,12,10,45,912.0,99.0,4.15,20.5,814.0,946.1,720.25
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,956.76,725.7
2016,9,12,11,15,921.0,100.5,4.25,21.0,848.5,962.47,729.29
2016,9,12,11,30,925.0,101.0,4.3,21.0,862.0,964.64,730.62
2016,9,12,11,45,924.5,102.5,4.35,21.0,867.0,960.16,727.55
2016,9,12,12,0,924.0,104.0,4.4,21.0,872.0,952.14,722.22
2016,9,12,12,15,924.0,104.0,4.45,21.0,870.0,939.51,713.93
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,923.45,703.47
2016,9,12,12,45,711.5,201.0,4.6,21.0,785.0,826.82,636.7
2016,9,12,13,0,499.0,298.0,4.7,21.0,702.0,726.44,560.39
2016,9,12,13,15,707.5,199.0,4.7,20.5,757.0,780.87,607.26
2016,9,12,13,30,916.0,100.0,4.7,20.0,812.0,816.12,634.6
2016,9,12,13,45,912.0,98.0,4.7,20.0,786.5,779.46,608.68
2016,9,12,14,0,908.0,96.0,4.7,20.0,761.0,740.29,581.2
2016,9,12,14,15,899.5,94.5,4.65,19.5,728.5,696.28,550.41
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,650.51,515.93
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,601.13,477.06
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,550.55,436.22
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,496.33,392.05
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,440.53,345.25
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,383.31,295.94
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,327.14,246.16
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,268.76,194.03
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,213.3,144.47
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.5,157.93,97.57
2016,9,12,17,0,633.0,58.0,4.1,15.0,222.0,105.48,57.61
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.5,57.36,30.14
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,32.03,22.4
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,24.88,14.97
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,17.21,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,10.32,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.95,0.0
2016,9,13,6,15,0.0,14.5,1.9,15.0,14.5,13.99,3.03
2016,9,13,6,30,0.0,26.0,2.0,15.0,26.0,25.1,14.9
2016,9,13,6,45,0.0,41.0,2.15,15.5,41.0,39.71,27.66
2016,9,13,7,0,0.0,56.0,2.3,16.0,56.0,54.74,40.61
2016,9,13,7,15,0.0,72.0,2.35,16.0,72.0,70.77,54.31
2016,9,13,7,30,0.0,88.0,2.4,16.0,88.0,86.76,67.75
2016,9,13,7,45,0.0,112.0,2.45,16.5,112.0,111.22,87.84
2016,9,13,8,0,0.0,136.0,2.5,17.0,136.0,135.66,107.53
2016,9,13,8,15,348.0,127.0,2.45,17.0,303.5,379.16,310.4
2016,9,13,8,30,696.0,118.0,2.4,17.0,471.0,628.79,505.27
2016,9,13,8,45,514.0,178.5,2.4,17.5,452.5,584.48,465.37
2016,9,13,9,0,332.0,239.0,2.4,18.0,434.0,520.33,411.88
2016,9,13,9,15,555.0,185.5,2.35,18.5,538.5,657.67,517.65
2016,9,13,9,30,778.0,132.0,2.3,19.0,643.0,798.97,617.66
2016,9,13,9,45,791.5,134.0,2.3,19.5,677.5,831.24,636.44
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,861.21,654.42
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,884.67,667.84
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,905.27,679.35
2016,9,13,10,45,835.5,138.0,2.35,21.5,790.5,921.79,688.6
2016,9,13,11,0,848.0,136.0,2.4,22.0,813.0,935.25,695.91
2016,9,13,11,15,851.5,137.0,2.35,22.0,826.0,940.43,698.24
2016,9,13,11,30,855.0,138.0,2.3,22.0,839.0,942.26,698.55
2016,9,13,11,45,863.0,134.5,2.3,22.5,845.5,934.98,692.14
2016,9,13,12,0,871.0,131.0,2.3,23.0,852.0,929.73,687.31
2016,9,13,12,15,869.5,131.0,2.2,23.0,848.5,916.18,677.46
2016,9,13,12,30,868.0,131.0,2.1,23.0,845.0,899.44,665.69
2016,9,13,12,45,866.5,129.5,2.05,23.0,834.5,878.07,651.44
2016,9,13,13,0,865.0,128.0,2.0,23.0,824.0,853.7,635.29
2016,9,13,13,15,859.0,127.0,1.95,23.0,804.5,825.96,616.92
2016,9,13,13,30,853.0,126.0,1.9,23.0,785.0,792.6,594.73
2016,9,13,13,45,847.0,123.0,1.85,23.5,759.0,754.86,568.4
2016,9,13,14,0,841.0,120.0,1.8,24.0,733.0,714.98,540.56
2016,9,13,14,15,830.0,118.0,1.8,23.5,699.5,670.83,510.34
2016,9,13,14,30,819.0,116.0,1.8,23.0,666.0,625.33,478.18
2016,9,13,14,45,805.5,112.5,1.8,23.0,627.0,575.8,441.28
2016,9,13,15,0,792.0,109.0,1.8,23.0,588.0,525.65,402.89
2016,9,13,15,15,771.5,105.5,1.8,23.0,543.5,471.79,360.61
2016,9,13,15,30,751.0,102.0,1.8,23.0,499.0,417.03,316.43
2016,9,13,15,45,723.5,98.0,1.8,23.0,450.5,361.32,270.34
2016,9,13,16,0,696.0,94.0,1.8,23.0,402.0,307.52,224.68
2016,9,13,16,15,659.0,88.5,1.75,22.5,351.5,252.03,177.65
2016,9,13,16,30,622.0,83.0,1.7,22.0,301.0,200.1,133.59
2016,9,13,16,45,567.5,75.5,1.7,21.5,249.5,147.59,91.34
2016,9,13,17,0,513.0,68.0,1.7,21.0,198.0,101.21,57.72
2016,9,13,17,15,435.0,58.0,1.5,20.0,150.0,58.17,33.73
2016,9,13,17,30,357.0,48.0,1.3,19.0,102.0,37.21,26.27
2016,9,13,17,45,238.0,33.0,1.15,18.5,63.0,25.52,14.78
2016,9,13,18,0,119.0,18.0,1.0,18.0,24.0,14.16,0.0
2016,9,13,18,15,59.5,9.0,1.05,17.5,12.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,13.97,0.0
2016,9,14,6,15,130.5,26.0,0.7,14.5,40.5,71.21,32.74
2016,9,14,6,30,230.0,44.0,0.8,15.0,73.0,132.0,95.64
2016,9,14,6,45,314.0,59.0,0.95,15.5,118.5,191.04,146.92
2016,9,14,7,0,398.0,74.0,1.1,16.0,164.0,259.0,204.93
2016,9,14,7,15,456.0,85.0,1.05,16.5,213.0,318.52,255.07
2016,9,14,7,30,514.0,96.0,1.0,17.0,262.0,383.18,307.57
2016,9,14,7,45,561.5,102.5,1.0,18.0,312.5,444.46,355.1
2016,9,14,8,0,609.0,109.0,1.0,19.0,363.0,506.49,401.35
2016,9,14,8,15,639.5,115.0,0.95,19.5,411.5,559.38,439.46
2016,9,14,8,30,670.0,121.0,0.9,20.0,460.0,612.94,476.7
2016,9,14,8,45,699.0,124.0,0.85,20.5,506.0,662.4,509.81
2016,9,14,9,0,728.0,127.0,0.8,21.0,552.0,711.68,540.98
2016,9,14,9,15,745.0,130.5,0.75,21.5,592.0,751.43,564.39
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,789.62,586.31
2016,9,14,9,45,819.5,116.0,0.65,22.5,677.0,833.72,611.61
2016,9,14,10,0,877.0,98.0,0.6,23.0,722.0,875.09,634.45
2016,9,14,10,15,885.0,99.0,0.6,23.5,750.0,897.8,646.04
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,917.46,655.93
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,932.01,663.71
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,943.23,669.56
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,948.26,673.65
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,949.79,675.61
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,945.8,674.9
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,938.3,671.8
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,925.15,666.23
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,908.6,658.27
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,885.02,645.48
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,858.54,630.5
2016,9,14,13,15,895.5,106.0,2.3,27.0,808.0,828.47,612.03
2016,9,14,13,30,891.0,105.0,2.4,27.0,789.0,795.68,591.54
2016,9,14,13,45,884.5,103.5,2.5,27.0,763.0,758.35,567.71
2016,9,14,14,0,878.0,102.0,2.6,27.0,737.0,718.78,542.01
2016,9,14,14,15,868.0,100.0,2.7,26.5,704.0,674.36,512.49
2016,9,14,14,30,858.0,98.0,2.8,26.0,671.0,628.38,480.07
2016,9,14,14,45,844.5,95.5,2.9,26.0,631.5,578.2,442.6
2016,9,14,15,0,831.0,93.0,3.0,26.0,592.0,527.29,403.43
2016,9,14,15,15,812.5,90.5,3.0,25.5,548.0,473.54,361.41
2016,9,14,15,30,794.0,88.0,3.0,25.0,504.0,420.1,318.22
2016,9,14,15,45,769.0,84.0,3.05,25.0,455.5,363.41,270.77
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,308.3,223.48
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,252.01,175.26
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,196.82,128.2
2016,9,14,16,45,624.0,65.0,3.0,23.5,252.5,143.57,85.17
2016,9,14,17,0,574.0,59.0,3.0,23.0,201.0,95.84,50.99
2016,9,14,17,15,494.5,50.5,2.65,22.0,152.0,50.84,27.41
2016,9,14,17,30,415.0,42.0,2.3,21.0,103.0,31.78,21.34
2016,9,14,17,45,284.5,29.0,2.0,20.0,63.0,22.62,11.91
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,15.73,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,76.83,31.11
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,169.6,121.58
2016,9,15,6,45,477.5,42.5,1.8,15.5,129.5,232.14,177.78
2016,9,15,7,0,566.0,51.0,2.0,16.0,178.0,303.73,240.3
2016,9,15,7,15,621.5,57.0,2.0,16.5,229.5,365.5,293.75
2016,9,15,7,30,677.0,63.0,2.0,17.0,281.0,429.88,347.45
2016,9,15,7,45,365.0,113.5,2.0,18.0,233.5,342.7,277.45
2016,9,15,8,0,53.0,164.0,2.0,19.0,186.0,204.9,163.09
2016,9,15,8,15,130.0,188.5,2.0,19.5,251.5,290.22,232.12
2016,9,15,8,30,207.0,213.0,2.0,20.0,317.0,374.74,298.07
2016,9,15,8,45,287.0,220.0,2.0,20.5,379.0,455.17,359.33
2016,9,15,9,0,367.0,227.0,2.0,21.0,441.0,532.67,416.88
2016,9,15,9,15,620.0,157.5,2.0,21.5,548.0,680.58,528.07
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,820.3,623.11
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,852.56,641.22
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,882.25,658.47
2016,9,15,10,15,692.5,182.0,2.0,23.5,684.5,824.84,617.23
2016,9,15,10,30,486.0,275.0,2.0,24.0,643.0,743.93,556.03
2016,9,15,10,45,705.0,184.0,2.0,25.0,733.0,852.31,631.85
2016,9,15,11,0,924.0,93.0,2.0,26.0,823.0,948.69,690.93
2016,9,15,11,15,927.5,93.5,2.05,26.0,836.5,953.72,693.21
2016,9,15,11,30,931.0,94.0,2.1,26.0,850.0,955.17,694.27
2016,9,15,11,45,932.0,94.0,2.2,26.5,855.0,950.22,690.51
2016,9,15,12,0,933.0,94.0,2.3,27.0,860.0,941.7,684.57
2016,9,15,12,15,932.5,94.0,2.35,27.0,857.0,928.31,676.45
2016,9,15,12,30,932.0,94.0,2.4,27.0,854.0,911.48,666.18
2016,9,15,12,45,918.5,99.5,2.5,27.0,840.0,885.94,650.64
2016,9,15,13,0,905.0,105.0,2.6,27.0,826.0,857.65,633.2
2016,9,15,13,15,900.5,104.0,2.65,27.0,807.0,827.39,613.98
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,794.39,592.78
2016,9,15,13,45,888.0,102.5,2.8,27.0,761.5,756.76,568.49
2016,9,15,14,0,880.0,102.0,2.9,27.0,735.0,716.97,542.41
2016,9,15,14,15,869.5,100.0,2.9,26.5,701.5,672.1,511.74
2016,9,15,14,30,859.0,98.0,2.9,26.0,668.0,625.72,478.46
2016,9,15,14,45,844.0,96.5,2.95,26.0,628.5,575.62,440.73
2016,9,15,15,0,829.0,95.0,3.0,26.0,589.0,524.92,401.46
2016,9,15,15,15,810.0,92.0,3.0,25.5,544.0,470.55,358.92
2016,9,15,15,30,791.0,89.0,3.0,25.0,499.0,416.56,315.24
2016,9,15,15,45,764.0,85.5,3.0,25.0,450.0,359.83,267.67
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,304.92,220.52
2016,9,15,16,15,700.5,77.5,2.95,24.0,350.0,246.74,171.28
2016,9,15,16,30,664.0,73.0,2.9,23.0,299.0,193.78,126.33
2016,9,15,16,45,609.5,66.5,2.85,22.5,247.0,140.21,83.35
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,92.72,49.82
2016,9,15,17,15,472.0,51.0,2.5,21.0,146.0,48.65,27.3
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,32.16,21.67
2016,9,15,17,45,253.0,28.5,1.95,19.0,58.0,22.46,11.26
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,14.74,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,74.59,26.08
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,165.16,118.17
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,227.39,173.82
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,298.83,235.45
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,360.79,288.27
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,427.3,342.35
2016,9,16,7,45,386.5,118.0,1.0,17.5,245.5,359.37,288.55
2016,9,16,8,0,105.0,172.0,0.9,18.0,215.0,252.61,201.24
2016,9,16,8,15,109.0,193.0,0.8,18.5,243.0,281.79,223.8
2016,9,16,8,30,113.0,214.0,0.7,19.0,271.0,310.97,244.98
2016,9,16,8,45,475.5,149.5,0.65,20.0,420.0,521.65,408.41
2016,9,16,9,0,838.0,85.0,0.6,21.0,569.0,742.78,561.7
2016,9,16,9,15,853.0,87.0,0.5,22.0,609.5,777.88,577.0
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,815.51,595.86
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,847.96,611.68
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,877.89,625.62
2016,9,16,10,15,713.0,174.0,0.2,26.0,689.5,832.69,591.64
2016,9,16,10,30,531.0,258.0,0.1,27.0,658.0,764.97,541.87
2016,9,16,10,45,726.5,176.0,0.05,28.0,738.5,861.41,603.0
2016,9,16,11,0,922.0,94.0,0.0,29.0,819.0,945.55,649.02
2016,9,16,11,15,925.5,94.5,0.2,29.5,832.5,950.47,651.48
2016,9,16,11,30,929.0,95.0,0.4,30.0,846.0,951.83,654.65
2016,9,16,11,45,931.0,95.0,0.6,30.5,851.0,947.7,654.83
2016,9,16,12,0,933.0,95.0,0.8,31.0,856.0,939.98,652.76
2016,9,16,12,15,932.5,95.0,1.0,31.0,853.0,926.5,648.19
2016,9,16,12,30,932.0,95.0,1.2,31.0,850.0,909.57,641.16
2016,9,16,12,45,923.0,97.5,1.4,31.0,837.0,884.68,628.74
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,856.88,614.03
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,825.94,595.87
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,792.26,575.67
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,753.98,552.47
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,713.56,527.36
2016,9,16,14,15,877.0,95.5,2.15,30.5,698.5,669.23,498.27
2016,9,16,14,30,867.0,94.0,2.2,30.0,665.0,623.33,466.45
2016,9,16,14,45,851.5,92.5,2.3,30.0,625.0,572.99,429.7
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,521.29,390.79
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,466.62,349.01
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,412.33,306.01
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,355.5,259.22
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,300.41,212.73
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,243.93,165.56
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,188.77,119.69
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,135.5,77.83
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,88.22,45.51
2016,9,16,17,15,480.5,48.0,2.1,24.5,142.0,43.95,24.25
2016,9,16,17,30,397.0,39.0,1.8,23.0,93.0,29.64,19.17
2016,9,16,17,45,257.0,26.0,1.5,22.0,55.0,20.33,8.73
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,12.78,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,17.0,0.9,14.5,37.5,71.36,19.77
2016,9,17,6,30,355.0,34.0,1.0,15.0,75.0,158.31,112.19
2016,9,17,6,45,450.5,42.5,1.1,16.0,122.5,221.23,168.04
2016,9,17,7,0,546.0,51.0,1.2,17.0,170.0,293.94,230.24
2016,9,17,7,15,277.0,80.5,1.1,17.5,141.5,229.0,182.89
2016,9,17,7,30,8.0,110.0,1.0,18.0,113.0,115.14,90.25
2016,9,17,7,45,13.0,129.0,0.95,19.0,134.5,137.33,108.27
2016,9,17,8,0,18.0,148.0,0.9,20.0,156.0,159.95,125.84
2016,9,17,8,15,27.5,170.5,0.8,21.0,184.0,196.1,153.7
2016,9,17,8,30,37.0,193.0,0.7,22.0,212.0,227.25,176.84
2016,9,17,8,45,72.5,223.5,0.6,23.0,264.0,286.82,221.62
2016,9,17,9,0,108.0,254.0,0.5,24.0,316.0,348.63,266.23
2016,9,17,9,15,213.5,264.0,0.45,25.0,397.5,453.09,341.9
2016,9,17,9,30,319.0,274.0,0.4,26.0,479.0,563.77,417.74
2016,9,17,9,45,605.5,181.0,0.4,27.0,596.5,722.66,527.76
2016,9,17,10,0,892.0,88.0,0.4,28.0,714.0,871.02,617.94
2016,9,17,10,15,899.5,89.0,0.45,28.5,742.0,893.32,628.3
2016,9,17,10,30,907.0,90.0,0.5,29.0,770.0,912.5,638.64
2016,9,17,10,45,912.5,91.0,0.55,30.0,790.5,926.6,644.69
2016,9,17,11,0,918.0,92.0,0.6,31.0,811.0,937.29,648.78
2016,9,17,11,15,921.0,92.5,0.7,31.5,823.5,941.67,651.48
2016,9,17,11,30,924.0,93.0,0.8,32.0,836.0,942.5,652.18
2016,9,17,11,45,925.0,93.0,0.9,32.5,840.5,937.42,649.38
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,928.79,644.51
2016,9,17,12,15,925.0,93.0,1.1,33.0,841.5,914.89,637.74
2016,9,17,12,30,924.0,93.0,1.2,33.0,838.0,897.59,628.86
2016,9,17,12,45,911.5,97.5,1.35,33.0,824.0,871.96,615.33
2016,9,17,13,0,899.0,102.0,1.5,33.0,810.0,843.57,599.8
2016,9,17,13,15,893.5,101.0,1.6,33.0,790.5,812.58,581.75
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,778.93,561.71
2016,9,17,13,45,881.0,98.5,1.8,33.0,744.5,741.21,538.68
2016,9,17,14,0,874.0,97.0,1.9,33.0,718.0,701.31,513.82
2016,9,17,14,15,863.0,95.5,1.95,32.5,684.5,656.83,484.64
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,610.9,453.07
2016,9,17,14,45,837.5,91.5,2.1,32.0,611.5,560.38,416.56
2016,9,17,15,0,823.0,89.0,2.2,32.0,572.0,509.31,378.43
2016,9,17,15,15,803.5,86.5,2.25,31.5,527.5,455.6,337.64
2016,9,17,15,30,784.0,84.0,2.3,31.0,483.0,402.32,295.71
2016,9,17,15,45,756.0,80.5,2.4,31.0,434.0,345.78,249.62
2016,9,17,16,0,728.0,77.0,2.5,31.0,385.0,291.18,203.97
2016,9,17,16,15,690.5,72.5,2.45,30.0,334.5,233.66,156.48
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,181.37,113.38
2016,9,17,16,45,597.0,62.0,2.35,28.0,233.0,129.16,73.2
2016,9,17,17,0,541.0,56.0,2.3,27.0,182.0,83.19,42.62
2016,9,17,17,15,456.0,47.0,2.0,26.0,134.5,40.6,23.06
2016,9,17,17,30,371.0,38.0,1.7,25.0,87.0,29.04,18.37
2016,9,17,17,45,233.0,24.5,1.45,24.0,50.5,19.17,6.8
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,10.81,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.0,0.85,17.5,37.0,71.49,13.4
2016,9,18,6,30,371.0,32.0,0.9,18.0,74.0,160.52,111.54
2016,9,18,6,45,462.5,41.0,1.0,19.0,121.0,223.17,167.03
2016,9,18,7,0,554.0,50.0,1.1,20.0,168.0,295.25,228.13
2016,9,18,7,15,611.0,56.0,1.0,20.5,219.5,356.74,279.76
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,420.9,331.33
2016,9,18,7,45,706.5,66.5,0.8,22.0,322.0,479.27,375.46
2016,9,18,8,0,745.0,71.0,0.7,23.0,373.0,539.48,418.58
2016,9,18,8,15,772.0,74.5,0.8,24.5,422.0,592.56,455.43
2016,9,18,8,30,799.0,78.0,0.9,26.0,471.0,645.71,490.59
2016,9,18,8,45,818.5,80.5,1.0,27.5,516.5,692.01,518.58
2016,9,18,9,0,838.0,83.0,1.1,29.0,562.0,732.67,542.1
2016,9,18,9,15,852.5,85.0,1.15,30.0,602.5,771.69,564.58
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,808.71,585.35
2016,9,18,9,45,886.0,85.0,1.3,32.0,679.5,842.75,604.5
2016,9,18,10,0,905.0,83.0,1.4,33.0,716.0,874.51,621.99
2016,9,18,10,15,912.5,84.0,1.4,33.5,743.5,896.97,633.52
2016,9,18,10,30,920.0,85.0,1.4,34.0,771.0,916.25,643.13
2016,9,18,10,45,924.5,86.0,1.45,34.5,791.5,929.52,649.73
2016,9,18,11,0,929.0,87.0,1.5,35.0,812.0,939.31,654.33
2016,9,18,11,15,932.0,87.5,1.55,35.0,824.5,943.65,657.07
2016,9,18,11,30,935.0,88.0,1.6,35.0,837.0,944.4,657.78
2016,9,18,11,45,935.5,88.5,1.7,35.5,841.5,939.28,654.27
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,930.58,648.66
2016,9,18,12,15,935.5,89.0,1.85,36.0,842.5,916.93,640.87
2016,9,18,12,30,935.0,89.0,1.9,36.0,839.0,899.83,631.01
2016,9,18,12,45,926.0,91.5,1.95,36.0,826.0,874.82,616.21
2016,9,18,13,0,917.0,94.0,2.0,36.0,813.0,846.89,599.56
2016,9,18,13,15,912.5,93.0,2.0,36.0,793.5,816.17,580.63
2016,9,18,13,30,908.0,92.0,2.0,36.0,774.0,782.69,559.84
2016,9,18,13,45,900.5,91.0,2.05,36.0,747.5,744.44,536.13
2016,9,18,14,0,893.0,90.0,2.1,36.0,721.0,703.97,510.7
2016,9,18,14,15,883.0,88.5,2.1,36.0,687.0,659.39,480.52
2016,9,18,14,30,873.0,87.0,2.1,36.0,653.0,613.24,447.93
2016,9,18,14,45,859.5,85.0,2.1,36.0,613.5,563.3,411.82
2016,9,18,15,0,846.0,83.0,2.1,36.0,574.0,512.58,374.1
2016,9,18,15,15,827.0,80.0,2.05,35.5,529.5,456.69,332.13
2016,9,18,15,30,808.0,77.0,2.0,35.0,485.0,402.0,289.6
2016,9,18,15,45,782.5,74.0,2.0,34.5,436.0,345.66,244.67
2016,9,18,16,0,757.0,71.0,2.0,34.0,387.0,290.94,199.76
2016,9,18,16,15,721.0,66.5,1.75,33.0,336.0,234.19,153.2
2016,9,18,16,30,685.0,62.0,1.5,32.0,285.0,180.84,109.76
2016,9,18,16,45,630.5,56.5,1.3,31.0,233.5,125.76,68.11
2016,9,18,17,0,576.0,51.0,1.1,30.0,182.0,78.62,37.79
2016,9,18,17,15,490.5,43.0,1.1,28.5,133.5,35.24,23.8
2016,9,18,17,30,405.0,35.0,1.1,27.0,85.0,26.53,16.03
2016,9,18,17,45,256.5,22.5,1.1,26.0,48.5,17.52,4.33
2016,9,18,18,0,108.0,10.0,1.1,25.0,12.0,9.83,0.0
2016,9,18,18,15,54.0,5.0,1.05,24.5,6.0,0.0,0.0
