Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,17.5,1.25,20.0,31.5,56.25,3.54
2016,9,19,6,30,248.0,35.0,1.4,21.0,63.0,125.69,86.0
2016,9,19,6,45,341.0,48.0,1.6,22.0,107.5,187.16,139.08
2016,9,19,7,0,434.0,61.0,1.8,23.0,152.0,257.77,198.14
2016,9,19,7,15,494.5,70.0,1.75,23.5,201.5,318.29,248.8
2016,9,19,7,30,555.0,79.0,1.7,24.0,251.0,383.88,301.81
2016,9,19,7,45,603.0,84.5,1.65,24.5,301.5,443.26,348.29
2016,9,19,8,0,651.0,90.0,1.6,25.0,352.0,505.55,395.23
2016,9,19,8,15,681.5,95.0,1.6,26.0,400.5,558.49,432.95
2016,9,19,8,30,712.0,100.0,1.6,27.0,449.0,612.03,469.72
2016,9,19,8,45,739.5,102.0,1.65,28.5,494.5,660.17,500.47
2016,9,19,9,0,767.0,104.0,1.7,30.0,540.0,705.62,527.42
2016,9,19,9,15,783.5,107.0,1.7,30.5,580.0,745.21,551.49
2016,9,19,9,30,800.0,110.0,1.7,31.0,620.0,783.06,574.04
2016,9,19,9,45,815.0,111.0,1.75,31.5,654.5,815.43,593.14
2016,9,19,10,0,830.0,112.0,1.8,32.0,689.0,845.49,610.61
2016,9,19,10,15,839.0,113.5,1.9,32.5,716.5,868.32,623.81
2016,9,19,10,30,848.0,115.0,2.0,33.0,744.0,888.22,635.2
2016,9,19,10,45,857.5,114.5,2.1,33.5,765.5,898.05,640.21
2016,9,19,11,0,867.0,114.0,2.2,34.0,787.0,910.08,646.79
2016,9,19,11,15,870.5,114.5,2.3,34.0,799.5,914.49,649.91
2016,9,19,11,30,874.0,115.0,2.4,34.0,812.0,915.54,651.07
2016,9,19,11,45,879.0,113.5,2.5,34.5,818.0,912.43,648.37
2016,9,19,12,0,884.0,112.0,2.6,35.0,824.0,905.91,643.62
2016,9,19,12,15,883.5,112.0,2.7,35.0,820.5,892.72,636.02
2016,9,19,12,30,883.0,112.0,2.8,35.0,817.0,876.27,626.4
2016,9,19,12,45,879.5,111.5,2.9,35.0,805.5,853.6,612.75
2016,9,19,13,0,876.0,111.0,3.0,35.0,794.0,827.97,597.14
2016,9,19,13,15,871.0,110.0,3.05,34.5,775.0,797.82,579.38
2016,9,19,13,30,866.0,109.0,3.1,34.0,756.0,765.08,559.71
2016,9,19,13,45,862.0,106.0,3.2,34.0,730.0,728.61,536.39
2016,9,19,14,0,858.0,103.0,3.3,34.0,704.0,689.82,511.04
2016,9,19,14,15,846.5,101.0,3.35,33.5,670.5,645.53,480.61
2016,9,19,14,30,835.0,99.0,3.4,33.0,637.0,599.02,447.75
2016,9,19,14,45,823.5,95.5,3.45,33.0,598.5,549.95,411.2
2016,9,19,15,0,812.0,92.0,3.5,33.0,560.0,500.05,372.98
2016,9,19,15,15,791.5,89.0,3.5,32.5,515.5,445.98,331.18
2016,9,19,15,30,771.0,86.0,3.5,32.0,471.0,392.5,288.48
2016,9,19,15,45,745.5,81.5,3.5,31.5,423.0,336.71,242.88
2016,9,19,16,0,720.0,77.0,3.5,31.0,375.0,282.63,197.55
2016,9,19,16,15,681.5,72.5,3.4,30.0,324.0,225.56,150.17
2016,9,19,16,30,643.0,68.0,3.3,29.0,273.0,173.89,107.63
2016,9,19,16,45,584.5,61.5,3.25,28.5,222.5,121.94,68.04
2016,9,19,17,0,526.0,55.0,3.2,28.0,172.0,76.57,38.86
2016,9,19,17,15,437.0,45.5,3.0,27.0,125.0,35.13,23.81
2016,9,19,17,30,348.0,36.0,2.8,26.0,78.0,27.83,17.0
2016,9,19,17,45,174.0,18.0,2.6,25.0,39.0,13.5,0.58
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,127.5,18.0,2.35,15.5,31.5,57.38,0.0
2016,9,20,6,30,255.0,36.0,2.5,16.0,63.0,128.97,89.55
2016,9,20,6,45,368.5,46.0,2.65,16.5,109.5,194.24,147.42
2016,9,20,7,0,482.0,56.0,2.8,17.0,156.0,271.18,213.62
2016,9,20,7,15,542.5,63.5,2.8,17.5,206.0,332.23,266.69
2016,9,20,7,30,603.0,71.0,2.8,18.0,256.0,398.29,322.21
2016,9,20,7,45,654.5,74.0,2.85,19.0,307.5,458.72,371.02
2016,9,20,8,0,706.0,77.0,2.9,20.0,359.0,522.29,420.47
2016,9,20,8,15,526.0,131.0,2.9,20.5,356.0,494.24,396.06
2016,9,20,8,30,346.0,185.0,2.9,21.0,353.0,444.44,354.12
2016,9,20,8,45,579.0,136.5,2.95,21.5,450.0,582.14,462.02
2016,9,20,9,0,812.0,88.0,3.0,22.0,547.0,719.87,562.78
2016,9,20,9,15,827.0,90.0,3.0,22.5,586.5,758.42,586.9
2016,9,20,9,30,842.0,92.0,3.0,23.0,626.0,790.21,606.6
2016,9,20,9,45,855.5,93.0,3.05,23.5,660.5,822.17,626.55
2016,9,20,10,0,869.0,94.0,3.1,24.0,695.0,851.67,644.63
2016,9,20,10,15,877.0,95.0,3.15,24.5,722.5,873.69,657.51
2016,9,20,10,30,885.0,96.0,3.2,25.0,750.0,892.68,668.38
2016,9,20,10,45,891.0,96.5,3.25,25.5,770.0,906.14,675.58
2016,9,20,11,0,897.0,97.0,3.3,26.0,790.0,916.29,680.66
2016,9,20,11,15,654.5,213.5,3.35,26.0,723.5,831.32,622.7
2016,9,20,11,30,412.0,330.0,3.4,26.0,657.0,729.26,545.21
2016,9,20,11,45,658.0,214.5,3.5,26.5,740.0,826.64,619.85
2016,9,20,12,0,904.0,99.0,3.6,27.0,823.0,907.08,673.1
2016,9,20,12,15,903.0,99.0,3.65,27.0,819.0,893.19,663.47
2016,9,20,12,30,902.0,99.0,3.7,27.0,815.0,875.98,652.37
2016,9,20,12,45,625.5,221.0,3.8,27.0,714.0,757.23,569.84
2016,9,20,13,0,349.0,343.0,3.9,27.0,613.0,633.37,475.92
2016,9,20,13,15,614.5,221.0,3.95,27.0,682.0,711.11,539.07
2016,9,20,13,30,880.0,99.0,4.0,27.0,751.0,762.24,578.26
2016,9,20,13,45,870.5,98.0,4.05,27.0,724.0,723.39,551.43
2016,9,20,14,0,861.0,97.0,4.1,27.0,697.0,682.57,523.34
2016,9,20,14,15,673.0,160.0,4.1,26.5,615.0,590.58,453.87
2016,9,20,14,30,485.0,223.0,4.1,26.0,533.0,508.13,390.67
2016,9,20,14,45,644.0,157.0,4.15,26.0,541.5,508.03,391.74
2016,9,20,15,0,803.0,91.0,4.2,26.0,550.0,491.26,378.16
2016,9,20,15,15,678.0,115.0,4.15,25.5,481.0,415.75,318.53
2016,9,20,15,30,553.0,139.0,4.1,25.0,412.0,351.26,267.16
2016,9,20,15,45,627.5,109.0,4.05,24.5,388.5,317.62,236.94
2016,9,20,16,0,702.0,79.0,4.0,24.0,365.0,274.54,197.12
2016,9,20,16,15,662.5,74.0,3.9,23.0,315.0,219.6,150.11
2016,9,20,16,30,623.0,69.0,3.8,22.0,265.0,168.52,107.04
2016,9,20,16,45,561.5,62.5,3.7,21.5,214.5,117.62,67.62
2016,9,20,17,0,500.0,56.0,3.6,21.0,164.0,73.68,39.21
2016,9,20,17,15,408.5,46.0,3.45,20.0,118.0,34.21,23.76
2016,9,20,17,30,317.0,36.0,3.3,19.0,72.0,28.2,17.72
2016,9,20,17,45,158.5,18.0,3.2,18.5,36.0,13.72,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,17.5,3.65,14.0,32.0,58.6,0.0
2016,9,21,6,30,274.0,35.0,3.8,14.0,64.0,133.21,92.39
2016,9,21,6,45,384.5,45.0,4.0,14.5,110.0,198.22,151.5
2016,9,21,7,0,495.0,55.0,4.2,15.0,156.0,274.56,218.31
2016,9,21,7,15,556.5,62.0,4.25,15.5,206.0,336.03,272.74
2016,9,21,7,30,618.0,69.0,4.3,16.0,256.0,402.56,329.82
2016,9,21,7,45,665.5,72.5,4.4,16.5,307.5,461.91,379.65
2016,9,21,8,0,713.0,76.0,4.5,17.0,359.0,521.97,428.59
2016,9,21,8,15,741.5,79.5,4.55,17.0,407.5,574.41,470.78
2016,9,21,8,30,770.0,83.0,4.6,17.0,456.0,627.08,512.13
2016,9,21,8,45,539.5,157.0,4.65,17.5,430.5,571.63,463.65
2016,9,21,9,0,309.0,231.0,4.7,18.0,405.0,490.17,394.3
2016,9,21,9,15,178.5,247.0,4.75,18.0,349.0,405.64,325.22
2016,9,21,9,30,48.0,263.0,4.8,18.0,293.0,312.73,247.98
2016,9,21,9,45,463.0,177.5,4.85,18.5,495.0,590.66,474.96
2016,9,21,10,0,878.0,92.0,4.9,19.0,697.0,854.97,671.08
2016,9,21,10,15,670.0,184.5,4.9,19.0,657.0,798.0,627.09
2016,9,21,10,30,462.0,277.0,4.9,19.0,617.0,717.94,562.4
2016,9,21,10,45,685.5,186.0,4.9,19.5,705.5,826.17,645.49
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,922.33,711.57
2016,9,21,11,15,913.0,96.0,4.85,20.0,807.5,927.74,713.9
2016,9,21,11,30,917.0,97.0,4.8,20.0,821.0,929.63,714.46
2016,9,21,11,45,918.5,97.0,4.75,20.0,826.0,924.65,710.37
2016,9,21,12,0,920.0,97.0,4.7,20.0,831.0,916.15,703.99
2016,9,21,12,15,921.0,97.0,4.75,20.0,828.5,903.71,695.72
2016,9,21,12,30,922.0,97.0,4.8,20.0,826.0,887.83,685.12
2016,9,21,12,45,727.5,182.5,4.85,20.0,752.5,800.27,623.2
2016,9,21,13,0,533.0,268.0,4.9,20.0,679.0,708.82,552.78
2016,9,21,13,15,722.0,182.0,5.0,19.5,723.5,753.1,592.19
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,778.99,613.83
2016,9,21,13,45,907.0,94.5,5.2,19.0,743.0,742.45,588.0
2016,9,21,14,0,903.0,93.0,5.3,19.0,718.0,703.45,560.35
2016,9,21,14,15,894.5,91.5,5.3,19.0,685.0,659.31,526.0
2016,9,21,14,30,886.0,90.0,5.3,19.0,652.0,613.45,489.58
2016,9,21,14,45,875.0,87.5,5.35,19.0,613.0,563.75,449.42
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,512.22,406.75
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,456.58,360.09
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,401.22,312.31
2016,9,21,15,45,804.0,75.0,5.15,18.0,435.0,343.95,261.33
2016,9,21,16,0,781.0,71.0,5.1,18.0,386.0,288.04,210.64
2016,9,21,16,15,742.5,66.5,4.95,17.5,333.5,229.76,158.76
2016,9,21,16,30,704.0,62.0,4.8,17.0,281.0,175.17,111.2
2016,9,21,16,45,647.0,56.0,4.7,17.0,228.0,118.84,66.4
2016,9,21,17,0,590.0,50.0,4.6,17.0,175.0,70.84,35.46
2016,9,21,17,15,491.5,41.5,4.35,16.5,125.5,30.43,20.79
2016,9,21,17,30,393.0,33.0,4.1,16.0,76.0,25.64,15.6
2016,9,21,17,45,196.5,16.5,3.95,15.5,38.0,12.55,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,13.5,30.5,56.79,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,61.0,129.37,88.88
2016,9,22,6,45,362.0,47.0,3.95,14.5,107.0,191.81,146.33
2016,9,22,7,0,467.0,58.0,4.1,15.0,153.0,265.74,211.04
2016,9,22,7,15,532.0,66.0,4.05,15.0,203.0,328.48,266.78
2016,9,22,7,30,597.0,74.0,4.0,15.0,253.0,396.62,325.64
2016,9,22,7,45,650.0,77.5,4.0,15.5,305.5,458.01,376.98
2016,9,22,8,0,703.0,81.0,4.0,16.0,358.0,522.62,429.24
2016,9,22,8,15,733.5,85.0,3.95,16.5,407.0,574.01,469.43
2016,9,22,8,30,764.0,89.0,3.9,17.0,456.0,628.21,510.47
2016,9,22,8,45,793.5,89.5,3.85,17.5,503.0,677.78,545.86
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,726.88,579.5
2016,9,22,9,15,839.0,92.5,3.8,18.5,590.5,766.92,606.05
2016,9,22,9,30,855.0,95.0,3.8,19.0,631.0,805.02,630.85
2016,9,22,9,45,654.0,176.0,3.85,19.5,599.5,750.6,588.72
2016,9,22,10,0,453.0,257.0,3.9,20.0,568.0,676.42,527.79
2016,9,22,10,15,683.0,175.0,3.9,20.0,664.0,797.3,620.49
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,909.26,698.02
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,922.7,704.66
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,932.72,709.76
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,936.64,711.88
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,936.98,711.72
2016,9,22,11,45,933.0,94.0,4.05,21.5,830.0,931.4,706.57
2016,9,22,12,0,934.0,94.0,4.1,22.0,834.0,922.24,699.14
2016,9,22,12,15,933.0,94.0,4.1,22.0,830.0,907.82,689.32
2016,9,22,12,30,932.0,94.0,4.1,22.0,826.0,889.98,677.25
2016,9,22,12,45,927.0,94.5,4.1,22.0,813.5,866.01,661.0
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,838.98,642.66
2016,9,22,13,15,917.0,94.0,4.05,22.0,781.0,807.48,620.95
2016,9,22,13,30,912.0,93.0,4.0,22.0,761.0,773.25,597.27
2016,9,22,13,45,901.5,93.0,4.0,22.0,733.0,733.58,569.75
2016,9,22,14,0,891.0,93.0,4.0,22.0,705.0,691.92,540.3
2016,9,22,14,15,880.0,91.0,4.0,22.0,671.0,646.17,505.69
2016,9,22,14,30,869.0,89.0,4.0,22.0,637.0,598.96,469.18
2016,9,22,14,45,651.5,146.0,4.0,22.0,541.5,496.18,388.29
2016,9,22,15,0,434.0,203.0,4.0,22.0,446.0,409.68,319.59
2016,9,22,15,15,614.0,142.0,4.05,21.5,455.5,407.94,317.13
2016,9,22,15,30,794.0,81.0,4.1,21.0,465.0,386.86,296.3
2016,9,22,15,45,760.5,78.5,4.15,21.0,415.0,329.34,246.33
2016,9,22,16,0,727.0,76.0,4.2,21.0,365.0,274.38,197.82
2016,9,22,16,15,686.0,71.0,4.15,20.0,314.0,216.32,147.71
2016,9,22,16,30,645.0,66.0,4.1,19.0,263.0,163.97,103.31
2016,9,22,16,45,577.5,60.0,4.1,18.5,211.0,112.14,63.55
2016,9,22,17,0,510.0,54.0,4.1,18.0,159.0,67.96,36.16
2016,9,22,17,15,410.0,44.0,3.9,17.5,112.5,33.07,22.91
2016,9,22,17,30,310.0,34.0,3.7,17.0,66.0,27.0,16.32
2016,9,22,17,45,155.0,17.0,3.55,16.5,33.0,13.25,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,14.0,1.05,12.5,31.0,63.32,0.0
2016,9,23,6,30,348.0,28.0,1.2,13.0,62.0,147.02,99.18
2016,9,23,6,45,449.5,36.5,1.35,14.0,108.5,210.2,158.74
2016,9,23,7,0,551.0,45.0,1.5,15.0,155.0,284.0,222.92
2016,9,23,7,15,609.5,51.0,1.6,15.5,205.5,343.26,275.1
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,409.51,331.14
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,467.25,377.95
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,526.9,424.4
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,579.2,464.88
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,631.52,504.14
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,676.76,534.96
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,716.44,561.21
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,754.64,586.13
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,790.79,609.27
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,821.44,628.62
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,849.45,646.06
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,870.74,658.53
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,888.88,668.9
2016,9,23,10,45,908.5,85.0,3.3,24.5,761.0,901.53,675.92
2016,9,23,11,0,913.0,86.0,3.4,25.0,780.0,910.76,680.75
2016,9,23,11,15,915.0,86.5,3.45,25.0,791.5,913.72,682.51
2016,9,23,11,30,917.0,87.0,3.5,25.0,803.0,913.16,682.06
2016,9,23,11,45,916.5,87.5,3.6,25.5,806.5,906.84,676.84
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,897.04,669.42
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,882.41,659.87
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,864.43,648.15
2016,9,23,12,45,906.0,89.5,3.85,26.0,788.5,840.26,632.22
2016,9,23,13,0,899.0,91.0,3.9,26.0,775.0,813.18,614.29
2016,9,23,13,15,893.0,90.0,3.9,25.5,755.0,781.54,594.1
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,747.3,571.92
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,708.35,545.24
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,667.45,516.53
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,623.2,484.13
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,577.55,449.78
2016,9,23,14,45,689.5,127.5,4.05,24.0,540.0,495.75,385.47
2016,9,23,15,0,534.0,170.0,4.1,24.0,467.0,425.09,329.31
2016,9,23,15,15,415.5,179.5,4.1,23.5,399.5,353.4,273.22
2016,9,23,15,30,297.0,189.0,4.1,23.0,332.0,292.76,225.68
2016,9,23,15,45,511.5,128.0,4.15,23.0,342.0,288.53,216.85
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,262.36,186.51
2016,9,23,16,15,687.0,63.0,4.1,22.0,302.0,207.86,139.39
2016,9,23,16,30,648.0,59.0,4.0,21.0,252.0,155.24,95.09
2016,9,23,16,45,585.0,53.5,3.9,20.5,202.0,104.47,56.64
2016,9,23,17,0,522.0,48.0,3.8,20.0,152.0,60.77,30.45
2016,9,23,17,15,423.5,38.5,3.65,19.0,107.0,28.3,18.6
2016,9,23,17,30,325.0,29.0,3.5,18.0,62.0,22.4,12.17
2016,9,23,17,45,162.5,14.5,3.4,17.5,31.0,11.1,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,65.08,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,153.03,100.76
2016,9,24,6,45,477.0,34.0,1.5,16.0,108.5,216.04,161.4
2016,9,24,7,0,576.0,42.0,1.7,17.0,155.0,287.35,223.61
2016,9,24,7,15,634.5,47.0,1.85,17.5,205.5,348.9,277.62
2016,9,24,7,30,693.0,52.0,2.0,18.0,256.0,415.02,333.57
2016,9,24,7,45,731.5,56.0,2.15,19.0,307.0,473.2,380.79
2016,9,24,8,0,770.0,60.0,2.3,20.0,358.0,533.16,427.55
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.0,586.04,467.77
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,634.9,503.35
2016,9,24,8,45,844.0,68.0,2.45,22.0,501.5,681.12,533.66
2016,9,24,9,0,864.0,70.0,2.5,23.0,547.0,726.16,562.41
2016,9,24,9,15,878.0,71.5,2.6,23.5,587.0,764.49,587.25
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,800.69,610.37
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,832.78,629.54
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,862.27,646.75
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,884.44,659.55
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,903.37,670.22
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,916.59,675.8
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,926.3,679.14
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,930.18,680.8
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,930.4,680.23
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,924.63,674.87
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,915.22,667.31
2016,9,24,12,15,953.5,77.0,3.1,30.0,821.0,900.92,658.02
2016,9,24,12,30,953.0,77.0,3.1,30.0,817.0,883.1,646.54
2016,9,24,12,45,940.5,81.5,3.1,30.5,803.0,856.79,628.21
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,827.65,608.11
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,796.46,587.86
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,762.52,565.66
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,723.03,539.72
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,681.4,511.75
2016,9,24,14,15,890.0,81.5,3.2,30.5,659.5,635.79,479.54
2016,9,24,14,30,879.0,80.0,3.2,30.0,625.0,588.7,445.31
2016,9,24,14,45,864.0,78.0,3.2,30.0,584.5,537.75,406.37
2016,9,24,15,0,849.0,76.0,3.2,30.0,544.0,486.2,365.87
2016,9,24,15,15,828.5,73.5,3.15,29.5,499.0,431.43,322.4
2016,9,24,15,30,808.0,71.0,3.1,29.0,454.0,375.72,276.85
2016,9,24,15,45,780.0,68.0,3.1,29.0,405.0,319.07,229.01
2016,9,24,16,0,752.0,65.0,3.1,29.0,356.0,264.34,181.96
2016,9,24,16,15,711.5,61.0,2.8,28.0,305.0,208.22,134.8
2016,9,24,16,30,671.0,57.0,2.5,27.0,254.0,156.04,92.15
2016,9,24,16,45,609.5,51.0,2.2,26.5,203.0,102.06,52.5
2016,9,24,17,0,548.0,45.0,1.9,26.0,152.0,56.81,26.73
2016,9,24,17,15,445.5,36.0,1.75,24.5,106.0,26.34,16.41
2016,9,24,17,30,343.0,27.0,1.6,23.0,60.0,20.79,10.16
2016,9,24,17,45,171.5,13.5,1.5,22.0,30.0,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,57.18,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,152.83,98.12
2016,9,25,6,45,482.5,34.0,1.75,18.0,108.0,214.68,158.75
2016,9,25,7,0,586.0,42.0,2.0,19.0,155.0,290.28,224.1
2016,9,25,7,15,645.0,47.5,2.0,19.5,206.5,353.0,278.64
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,420.33,334.91
2016,9,25,7,45,743.0,57.0,2.05,21.0,309.5,479.2,382.02
2016,9,25,8,0,782.0,61.0,2.1,22.0,361.0,539.85,428.5
2016,9,25,8,15,808.0,63.5,2.25,23.0,410.0,591.91,467.19
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,639.82,501.23
2016,9,25,8,45,852.0,69.0,2.55,25.5,504.0,686.05,530.59
2016,9,25,9,0,870.0,72.0,2.7,27.0,549.0,730.92,558.21
2016,9,25,9,15,883.5,73.5,2.75,28.0,588.5,768.92,581.02
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,804.74,601.96
2016,9,25,9,45,911.0,74.5,2.85,30.0,663.0,836.26,619.67
2016,9,25,10,0,925.0,74.0,2.9,31.0,698.0,865.15,635.42
2016,9,25,10,15,931.5,75.0,2.85,31.5,725.0,886.44,646.64
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,904.44,655.71
2016,9,25,10,45,940.0,78.0,2.75,32.5,771.0,916.17,660.74
2016,9,25,11,0,942.0,80.0,2.7,33.0,790.0,924.32,663.56
2016,9,25,11,15,944.5,80.5,2.55,33.5,801.5,927.63,662.59
2016,9,25,11,30,947.0,81.0,2.4,34.0,813.0,927.3,659.39
2016,9,25,11,45,943.5,83.0,2.25,34.5,815.5,919.67,651.67
2016,9,25,12,0,940.0,85.0,2.1,35.0,818.0,908.48,641.88
2016,9,25,12,15,938.5,85.0,1.9,35.0,814.0,893.39,630.58
2016,9,25,12,30,937.0,85.0,1.7,35.0,810.0,874.87,617.17
2016,9,25,12,45,923.0,90.0,1.5,35.5,794.5,848.09,597.37
2016,9,25,13,0,909.0,95.0,1.3,36.0,779.0,818.61,576.0
2016,9,25,13,15,903.0,94.0,1.1,36.0,758.5,786.57,554.22
2016,9,25,13,30,897.0,93.0,0.9,36.0,738.0,751.91,530.72
2016,9,25,13,45,884.0,94.0,0.75,36.0,709.5,711.97,504.4
2016,9,25,14,0,871.0,95.0,0.6,36.0,681.0,670.27,475.9
2016,9,25,14,15,859.0,93.0,0.55,36.0,646.5,624.66,444.83
2016,9,25,14,30,847.0,91.0,0.5,36.0,612.0,577.72,412.13
2016,9,25,14,45,826.5,90.0,0.5,36.0,571.0,525.9,375.7
2016,9,25,15,0,806.0,89.0,0.5,36.0,530.0,474.09,338.14
2016,9,25,15,15,784.0,86.0,0.65,35.5,485.0,419.98,299.27
2016,9,25,15,30,762.0,83.0,0.8,35.0,440.0,366.67,259.04
2016,9,25,15,45,729.0,79.5,0.95,34.5,390.5,310.42,215.16
2016,9,25,16,0,696.0,76.0,1.1,34.0,341.0,254.99,170.68
2016,9,25,16,15,652.5,70.5,1.05,33.0,290.5,199.87,126.5
2016,9,25,16,30,609.0,65.0,1.0,32.0,240.0,149.1,86.81
2016,9,25,16,45,543.0,57.5,0.95,31.0,190.5,98.99,51.8
2016,9,25,17,0,477.0,50.0,0.9,30.0,141.0,56.38,28.47
2016,9,25,17,15,373.5,39.0,0.95,28.5,96.5,29.41,18.52
2016,9,25,17,30,270.0,28.0,1.0,27.0,52.0,22.09,10.25
2016,9,25,17,45,135.0,14.0,1.05,26.0,26.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,41.0,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,112.66,69.61
2016,9,26,6,45,331.0,42.5,1.0,22.0,94.0,174.19,126.75
2016,9,26,7,0,432.0,56.0,1.0,23.0,138.0,246.56,186.93
2016,9,26,7,15,498.0,65.0,1.1,24.0,187.5,308.49,238.38
2016,9,26,7,30,564.0,74.0,1.2,25.0,237.0,375.96,292.5
2016,9,26,7,45,610.0,81.0,1.3,26.0,287.5,435.45,338.75
2016,9,26,8,0,656.0,88.0,1.4,27.0,338.0,497.64,385.26
2016,9,26,8,15,688.5,93.0,1.4,28.0,386.5,551.31,423.38
2016,9,26,8,30,721.0,98.0,1.4,29.0,435.0,605.66,460.52
2016,9,26,8,45,745.0,102.0,1.4,30.0,480.0,653.16,491.51
2016,9,26,9,0,769.0,106.0,1.4,31.0,525.0,697.35,518.26
2016,9,26,9,15,786.5,109.0,1.35,31.5,565.0,737.1,541.78
2016,9,26,9,30,804.0,112.0,1.3,32.0,605.0,775.1,563.67
2016,9,26,9,45,817.5,114.0,1.3,33.0,639.5,806.72,580.37
2016,9,26,10,0,831.0,116.0,1.3,34.0,674.0,835.91,595.3
2016,9,26,10,15,840.5,117.5,1.35,34.5,701.0,858.49,607.72
2016,9,26,10,30,850.0,119.0,1.4,35.0,728.0,878.13,618.35
2016,9,26,10,45,857.0,120.0,1.45,35.5,748.5,891.95,625.39
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,902.51,630.55
2016,9,26,11,15,868.0,122.0,1.6,36.0,781.0,907.09,634.02
2016,9,26,11,30,872.0,123.0,1.7,36.0,793.0,903.38,632.48
2016,9,26,11,45,873.5,123.0,1.85,36.5,797.0,898.1,629.32
2016,9,26,12,0,875.0,123.0,2.0,37.0,801.0,889.46,624.07
2016,9,26,12,15,874.0,122.5,2.15,37.0,796.5,874.85,616.35
2016,9,26,12,30,873.0,122.0,2.3,37.0,792.0,857.05,606.57
2016,9,26,12,45,895.5,109.0,2.5,37.0,787.0,842.26,599.02
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,823.33,588.64
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,791.36,570.18
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,756.72,549.74
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,717.51,524.81
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,676.1,497.1
2016,9,26,14,15,882.0,88.5,3.15,35.5,652.5,630.75,465.84
2016,9,26,14,30,871.0,87.0,3.2,35.0,618.0,583.94,432.57
2016,9,26,14,45,857.5,84.0,3.3,35.0,578.0,533.13,394.65
2016,9,26,15,0,844.0,81.0,3.4,35.0,538.0,480.81,354.45
2016,9,26,15,15,823.0,78.0,3.35,34.5,492.5,425.35,311.14
2016,9,26,15,30,802.0,75.0,3.3,34.0,447.0,370.5,266.94
2016,9,26,15,45,761.0,74.0,3.3,33.5,395.5,312.14,219.33
2016,9,26,16,0,720.0,73.0,3.3,33.0,344.0,257.16,173.68
2016,9,26,16,15,676.5,68.0,2.9,32.0,293.0,199.66,126.61
2016,9,26,16,30,633.0,63.0,2.5,31.0,242.0,148.17,85.78
2016,9,26,16,45,554.5,56.5,2.15,30.0,190.0,96.75,50.25
2016,9,26,17,0,476.0,50.0,1.8,29.0,138.0,54.3,27.93
2016,9,26,17,15,371.5,38.5,1.65,27.5,93.5,29.29,18.41
2016,9,26,17,30,267.0,27.0,1.5,26.0,49.0,21.44,8.97
2016,9,26,17,45,133.5,13.5,1.35,25.0,24.5,13.27,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.0,1.25,19.5,20.5,31.32,0.0
2016,9,27,6,30,152.0,28.0,1.2,20.0,41.0,87.95,52.7
2016,9,27,6,45,224.5,47.0,1.15,21.0,81.0,142.27,103.91
2016,9,27,7,0,297.0,66.0,1.1,22.0,121.0,203.51,155.28
2016,9,27,7,15,358.0,80.5,1.2,22.5,168.0,261.5,203.86
2016,9,27,7,30,419.0,95.0,1.3,23.0,215.0,325.02,255.69
2016,9,27,7,45,456.5,108.0,1.45,24.0,261.5,379.17,298.44
2016,9,27,8,0,494.0,121.0,1.6,25.0,308.0,435.69,341.56
2016,9,27,8,15,528.5,130.5,1.5,26.0,354.5,488.34,379.51
2016,9,27,8,30,563.0,140.0,1.4,27.0,401.0,542.32,416.87
2016,9,27,8,45,586.5,148.0,1.35,28.0,443.5,590.94,449.09
2016,9,27,9,0,610.0,156.0,1.3,29.0,486.0,636.55,478.14
2016,9,27,9,15,630.0,162.0,1.4,29.5,525.0,676.68,504.79
2016,9,27,9,30,650.0,168.0,1.5,30.0,564.0,715.65,530.22
2016,9,27,9,45,736.0,142.5,1.6,31.0,614.5,772.68,566.45
2016,9,27,10,0,822.0,117.0,1.7,32.0,665.0,827.21,599.33
2016,9,27,10,15,831.0,119.0,1.8,32.5,692.0,849.67,612.16
2016,9,27,10,30,840.0,121.0,1.9,33.0,719.0,869.21,623.41
2016,9,27,10,45,811.5,138.0,2.05,33.5,729.0,869.17,622.61
2016,9,27,11,0,783.0,155.0,2.2,34.0,739.0,865.16,619.47
2016,9,27,11,15,787.0,156.0,2.3,34.0,750.5,869.42,622.64
2016,9,27,11,30,791.0,157.0,2.4,34.0,762.0,870.55,623.82
2016,9,27,11,45,767.5,169.0,2.55,34.0,758.5,859.25,617.42
2016,9,27,12,0,744.0,181.0,2.7,34.0,755.0,842.08,607.28
2016,9,27,12,15,742.5,181.0,2.75,34.0,750.5,828.42,598.84
2016,9,27,12,30,741.0,181.0,2.8,34.0,746.0,811.98,588.59
2016,9,27,12,45,774.5,162.0,2.9,34.0,744.5,801.36,582.56
2016,9,27,13,0,808.0,143.0,3.0,34.0,743.0,785.23,572.84
2016,9,27,13,15,800.5,141.0,3.05,34.0,722.5,753.07,552.11
2016,9,27,13,30,793.0,139.0,3.1,34.0,702.0,718.72,529.67
2016,9,27,13,45,757.0,147.5,3.15,34.0,668.0,673.92,498.22
2016,9,27,14,0,721.0,156.0,3.2,34.0,634.0,628.51,465.87
2016,9,27,14,15,706.0,152.0,3.2,33.5,600.0,584.04,434.76
2016,9,27,14,30,691.0,148.0,3.2,33.0,566.0,538.99,402.39
2016,9,27,14,45,674.5,142.0,3.2,33.0,527.5,490.86,366.15
2016,9,27,15,0,658.0,136.0,3.2,33.0,489.0,442.82,329.08
2016,9,27,15,15,631.5,130.0,3.15,32.5,444.5,390.92,288.81
2016,9,27,15,30,605.0,124.0,3.1,32.0,400.0,340.63,248.73
2016,9,27,15,45,592.0,111.0,3.05,31.5,356.5,289.78,207.12
2016,9,27,16,0,579.0,98.0,3.0,31.0,313.0,239.65,165.27
2016,9,27,16,15,531.5,89.5,2.8,30.0,264.0,187.75,123.41
2016,9,27,16,30,484.0,81.0,2.6,29.0,215.0,140.91,86.87
2016,9,27,16,45,441.5,67.0,2.4,28.0,170.0,94.53,53.55
2016,9,27,17,0,399.0,53.0,2.2,27.0,125.0,53.02,29.58
2016,9,27,17,15,298.0,39.0,1.95,25.5,83.0,30.13,19.17
2016,9,27,17,30,197.0,25.0,1.7,24.0,41.0,19.43,6.57
2016,9,27,17,45,98.5,12.5,1.5,23.0,20.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,84.5,14.5,2.05,15.5,21.5,33.64,0.0
2016,9,28,6,30,169.0,29.0,2.2,16.0,43.0,93.46,55.22
2016,9,28,6,45,266.5,44.5,2.4,16.5,85.0,153.15,113.65
2016,9,28,7,0,364.0,60.0,2.6,17.0,127.0,222.09,173.17
2016,9,28,7,15,430.0,71.0,2.55,17.5,174.0,281.49,224.74
2016,9,28,7,30,496.0,82.0,2.5,18.0,221.0,349.07,281.6
2016,9,28,7,45,553.0,87.5,2.45,19.0,271.5,409.61,330.71
2016,9,28,8,0,610.0,93.0,2.4,20.0,322.0,473.8,380.85
2016,9,28,8,15,643.5,98.5,2.35,20.5,369.0,526.54,421.1
2016,9,28,8,30,677.0,104.0,2.3,21.0,416.0,580.13,460.69
2016,9,28,8,45,702.0,108.5,2.3,22.0,460.0,627.1,493.41
2016,9,28,9,0,727.0,113.0,2.3,23.0,504.0,673.56,524.5
2016,9,28,9,15,745.0,116.0,2.3,23.5,543.0,712.11,549.37
2016,9,28,9,30,763.0,119.0,2.3,24.0,582.0,746.22,570.77
2016,9,28,9,45,774.5,123.0,2.3,25.0,615.0,777.24,588.64
2016,9,28,10,0,786.0,127.0,2.3,26.0,648.0,805.88,604.61
2016,9,28,10,15,796.0,128.5,2.35,26.5,674.5,827.95,617.55
2016,9,28,10,30,806.0,130.0,2.4,27.0,701.0,847.25,628.66
2016,9,28,10,45,789.5,142.5,2.5,27.5,714.5,852.37,630.72
2016,9,28,11,0,773.0,155.0,2.6,28.0,728.0,857.31,632.87
2016,9,28,11,15,777.0,156.0,2.7,28.0,740.0,858.12,633.63
2016,9,28,11,30,781.0,157.0,2.8,28.0,752.0,859.21,634.72
2016,9,28,11,45,764.5,166.0,2.95,28.5,750.5,850.86,628.65
2016,9,28,12,0,748.0,175.0,3.1,29.0,749.0,836.6,618.72
2016,9,28,12,15,746.5,175.0,3.25,29.0,745.0,822.87,610.44
2016,9,28,12,30,745.0,175.0,3.4,29.0,741.0,806.36,600.26
2016,9,28,12,45,752.5,168.0,3.55,29.0,731.5,787.11,588.2
2016,9,28,13,0,760.0,161.0,3.7,29.0,722.0,764.9,574.04
2016,9,28,13,15,752.0,159.5,3.75,28.5,702.0,733.79,554.04
2016,9,28,13,30,744.0,158.0,3.8,28.0,682.0,700.67,531.72
2016,9,28,13,45,724.5,159.0,3.9,28.0,653.0,660.41,502.8
2016,9,28,14,0,705.0,160.0,4.0,28.0,624.0,619.33,472.78
2016,9,28,14,15,689.0,156.0,4.0,27.5,590.0,574.91,440.5
2016,9,28,14,30,673.0,152.0,4.0,27.0,556.0,530.03,407.06
2016,9,28,14,45,660.5,144.5,4.0,26.5,518.5,483.34,371.44
2016,9,28,15,0,648.0,137.0,4.0,26.0,481.0,436.41,334.57
2016,9,28,15,15,620.5,131.0,3.9,25.0,437.0,384.69,293.5
2016,9,28,15,30,593.0,125.0,3.8,24.0,393.0,334.7,252.68
2016,9,28,15,45,578.5,112.5,3.75,23.5,349.5,284.55,210.13
2016,9,28,16,0,564.0,100.0,3.7,23.0,306.0,235.3,167.6
2016,9,28,16,15,514.0,91.0,3.6,22.0,257.5,183.5,124.63
2016,9,28,16,30,464.0,82.0,3.5,21.0,209.0,136.21,86.83
2016,9,28,16,45,416.0,68.5,3.4,20.5,164.0,91.21,53.86
2016,9,28,17,0,368.0,55.0,3.3,20.0,119.0,51.65,30.81
2016,9,28,17,15,263.0,40.0,3.25,19.0,78.0,30.65,20.06
2016,9,28,17,30,158.0,25.0,3.2,18.0,37.0,19.55,5.26
2016,9,28,17,45,79.0,12.5,3.2,17.5,18.5,12.29,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
