Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.5,13.5,2.1,12.5,23.0,40.5,0.0
2016,9,29,6,30,239.0,27.0,2.3,13.0,46.0,110.15,63.18
2016,9,29,6,45,349.5,38.5,2.5,13.5,89.5,174.54,130.26
2016,9,29,7,0,460.0,50.0,2.7,14.0,133.0,248.69,195.45
2016,9,29,7,15,527.5,58.0,2.7,14.5,182.5,310.93,250.58
2016,9,29,7,30,595.0,66.0,2.7,15.0,232.0,378.84,308.85
2016,9,29,7,45,302.5,98.5,2.7,15.5,183.5,284.23,233.23
2016,9,29,8,0,10.0,131.0,2.7,16.0,135.0,138.04,110.15
2016,9,29,8,15,18.5,152.0,2.7,16.5,160.5,165.03,132.32
2016,9,29,8,30,27.0,173.0,2.7,17.0,186.0,199.42,159.82
2016,9,29,8,45,49.5,200.5,2.7,18.0,226.0,245.42,196.14
2016,9,29,9,0,72.0,228.0,2.7,19.0,266.0,292.74,232.67
2016,9,29,9,15,110.5,251.0,2.7,19.5,315.0,348.22,275.71
2016,9,29,9,30,149.0,274.0,2.7,20.0,364.0,414.09,325.68
2016,9,29,9,45,271.5,270.0,2.7,21.0,445.0,519.58,405.91
2016,9,29,10,0,394.0,266.0,2.7,22.0,526.0,620.71,480.06
2016,9,29,10,15,637.0,182.0,2.7,22.0,622.0,752.71,579.61
2016,9,29,10,30,880.0,98.0,2.7,22.0,718.0,868.07,658.41
2016,9,29,10,45,885.5,99.0,2.75,22.5,737.0,880.72,664.39
2016,9,29,11,0,891.0,100.0,2.8,23.0,756.0,890.05,669.09
2016,9,29,11,15,894.0,100.5,2.85,23.0,767.5,893.26,671.08
2016,9,29,11,30,897.0,101.0,2.9,23.0,779.0,893.02,670.92
2016,9,29,11,45,898.0,101.0,2.95,23.5,782.5,887.05,665.73
2016,9,29,12,0,899.0,101.0,3.0,24.0,786.0,877.64,658.38
2016,9,29,12,15,897.5,100.5,3.1,24.0,781.5,862.22,648.66
2016,9,29,12,30,896.0,100.0,3.2,24.0,777.0,843.53,636.77
2016,9,29,12,45,896.5,97.5,3.3,24.5,765.5,821.18,621.15
2016,9,29,13,0,897.0,95.0,3.4,25.0,754.0,795.68,603.37
2016,9,29,13,15,891.0,94.5,3.45,24.5,733.5,764.34,583.54
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,730.43,561.71
2016,9,29,13,45,875.5,93.0,3.55,24.0,685.0,691.23,534.76
2016,9,29,14,0,866.0,92.0,3.6,24.0,657.0,650.09,504.33
2016,9,29,14,15,853.5,90.0,3.6,23.5,623.0,604.42,470.53
2016,9,29,14,30,841.0,88.0,3.6,23.0,589.0,557.48,434.79
2016,9,29,14,45,824.5,85.5,3.6,23.0,548.5,506.7,394.3
2016,9,29,15,0,808.0,83.0,3.6,23.0,508.0,455.6,352.44
2016,9,29,15,15,785.5,80.0,3.6,22.5,463.5,401.51,307.76
2016,9,29,15,30,763.0,77.0,3.6,22.0,419.0,348.27,262.43
2016,9,29,15,45,733.0,73.0,3.6,21.5,370.5,292.93,214.5
2016,9,29,16,0,703.0,69.0,3.6,21.0,322.0,239.85,167.82
2016,9,29,16,15,657.0,63.5,3.55,20.0,272.0,183.01,119.36
2016,9,29,16,30,611.0,58.0,3.5,19.0,222.0,132.42,78.05
2016,9,29,16,45,541.5,51.0,3.45,18.5,173.0,83.55,43.6
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,42.56,23.06
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,25.06,15.39
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,17.42,1.99
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,41.62,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,112.51,61.28
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,177.14,132.19
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,250.72,197.6
2016,9,30,7,15,544.0,54.5,3.35,13.5,181.5,313.15,253.51
2016,9,30,7,30,612.0,62.0,3.4,14.0,231.0,381.3,312.7
2016,9,30,7,45,659.0,66.5,3.45,14.5,281.0,439.95,362.58
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,499.18,411.31
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,552.1,453.44
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,605.37,494.55
2016,9,30,8,45,790.5,81.5,3.65,16.5,471.5,652.05,528.93
2016,9,30,9,0,814.0,84.0,3.7,17.0,516.0,697.85,560.94
2016,9,30,9,15,830.0,86.5,3.75,17.5,555.5,736.75,587.3
2016,9,30,9,30,846.0,89.0,3.8,18.0,595.0,773.72,611.92
2016,9,30,9,45,860.5,89.0,3.85,18.5,629.0,799.62,628.27
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,827.82,646.26
2016,9,30,10,15,883.5,90.5,3.95,19.0,690.0,849.95,661.07
2016,9,30,10,30,892.0,92.0,4.0,19.0,717.0,869.02,673.8
2016,9,30,10,45,897.0,93.0,4.1,19.5,736.0,881.29,680.77
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,890.19,685.51
2016,9,30,11,15,905.5,94.5,4.25,20.0,767.0,893.79,687.74
2016,9,30,11,30,909.0,95.0,4.3,20.0,779.0,893.91,687.7
2016,9,30,11,45,910.0,95.0,4.35,20.0,782.5,887.82,683.46
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,878.25,676.99
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,863.16,666.83
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,844.77,654.42
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,819.56,637.19
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,791.53,617.92
2016,9,30,13,15,886.0,97.0,4.6,19.5,728.5,759.76,596.77
2016,9,30,13,30,880.0,96.0,4.6,19.0,708.0,725.45,573.58
2016,9,30,13,45,871.0,94.5,4.6,19.0,680.0,686.23,545.3
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,645.06,513.5
2016,9,30,14,15,849.5,91.0,4.55,18.5,617.5,599.56,478.49
2016,9,30,14,30,837.0,89.0,4.5,18.0,583.0,552.82,441.6
2016,9,30,14,45,821.5,86.0,4.5,18.0,543.0,502.26,400.05
2016,9,30,15,0,806.0,83.0,4.5,18.0,503.0,451.31,357.07
2016,9,30,15,15,783.0,80.0,4.45,17.5,458.0,397.19,311.01
2016,9,30,15,30,760.0,77.0,4.4,17.0,413.0,343.98,264.43
2016,9,30,15,45,729.0,72.5,4.35,17.0,365.0,288.13,214.48
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,234.68,166.22
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,178.8,117.54
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,129.15,76.51
2016,9,30,16,45,535.5,50.5,3.85,16.0,168.0,80.33,42.09
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,39.54,22.19
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,24.42,14.78
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,16.72,0.0
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,10.32,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,42.61,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,114.53,57.96
2016,10,1,6,45,387.0,35.0,2.35,13.0,89.5,182.0,134.7
2016,10,1,7,0,504.0,45.0,2.7,14.0,134.0,258.34,202.03
2016,10,1,7,15,573.5,52.0,2.9,14.5,184.0,322.02,258.91
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,391.54,319.14
2016,10,1,7,45,691.0,63.0,3.3,16.0,285.5,449.26,367.69
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,512.04,418.41
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,565.6,460.56
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,619.43,501.57
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,667.27,535.99
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,714.2,568.16
2016,10,1,9,15,865.0,80.0,3.45,19.5,566.0,748.93,590.6
2016,10,1,9,30,881.0,82.0,3.4,20.0,606.0,786.06,614.5
2016,10,1,9,45,897.0,81.5,3.4,20.5,641.5,818.07,634.64
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,847.57,652.84
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,869.84,667.16
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,888.88,679.33
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,901.3,685.68
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,910.22,689.76
2016,10,1,11,15,943.5,85.5,3.4,22.0,782.5,913.83,691.68
2016,10,1,11,30,947.0,86.0,3.4,22.0,794.0,913.81,691.3
2016,10,1,11,45,947.0,86.5,3.4,22.5,797.5,907.12,685.2
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,896.84,676.85
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,881.64,666.88
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,862.99,654.64
2016,10,1,12,45,941.0,87.0,3.6,23.5,779.0,838.59,637.49
2016,10,1,13,0,937.0,87.0,3.7,24.0,766.0,811.07,618.19
2016,10,1,13,15,931.5,86.0,3.75,23.5,745.0,778.43,597.37
2016,10,1,13,30,926.0,85.0,3.8,23.0,724.0,743.07,574.41
2016,10,1,13,45,916.0,84.5,3.85,23.0,695.5,702.66,546.47
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,660.22,514.83
2016,10,1,14,15,894.5,82.5,3.9,22.5,632.0,614.09,480.33
2016,10,1,14,30,883.0,81.0,3.9,22.0,597.0,566.55,443.74
2016,10,1,14,45,865.0,79.5,3.95,22.0,556.0,514.57,401.94
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,461.52,358.13
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,405.65,311.48
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,350.57,264.08
2016,10,1,15,45,768.5,69.0,4.05,21.0,373.0,293.33,213.71
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,238.68,165.15
2016,10,1,16,15,688.0,61.0,3.95,20.0,271.5,182.54,117.23
2016,10,1,16,30,641.0,56.0,3.8,19.0,220.0,129.16,74.1
2016,10,1,16,45,564.0,49.0,3.7,18.5,169.5,78.64,39.77
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,36.88,20.99
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,23.79,13.88
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,16.03,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,9.83,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,40.0,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,107.68,49.25
2016,10,2,6,45,367.0,34.5,2.4,13.0,85.0,174.19,128.29
2016,10,2,7,0,481.0,45.0,2.8,14.0,128.0,248.61,194.16
2016,10,2,7,15,550.5,52.0,2.9,14.5,177.0,310.95,249.87
2016,10,2,7,30,620.0,59.0,3.0,15.0,226.0,379.16,308.96
2016,10,2,7,45,667.5,63.5,3.15,15.5,276.0,438.09,359.07
2016,10,2,8,0,715.0,68.0,3.3,16.0,326.0,497.76,408.2
2016,10,2,8,15,745.0,71.5,3.4,16.5,373.5,549.89,449.74
2016,10,2,8,30,775.0,75.0,3.5,17.0,421.0,602.31,490.25
2016,10,2,8,45,797.5,77.5,3.6,17.5,465.0,648.32,524.24
2016,10,2,9,0,820.0,80.0,3.7,18.0,509.0,693.36,555.79
2016,10,2,9,15,539.5,169.0,3.75,18.0,460.5,604.76,484.64
2016,10,2,9,30,259.0,258.0,3.8,18.0,412.0,489.93,390.12
2016,10,2,9,45,565.0,172.5,3.9,18.5,531.5,658.1,524.51
2016,10,2,10,0,871.0,87.0,4.0,19.0,651.0,817.16,640.35
2016,10,2,10,15,515.5,207.5,4.05,19.0,545.0,669.31,527.56
2016,10,2,10,30,160.0,328.0,4.1,19.0,439.0,486.32,380.51
2016,10,2,10,45,103.5,319.0,4.2,19.0,391.5,418.94,328.3
2016,10,2,11,0,47.0,310.0,4.3,19.0,344.0,359.55,280.96
2016,10,2,11,15,209.5,315.0,4.35,19.0,470.5,511.94,402.41
2016,10,2,11,30,372.0,320.0,4.4,19.0,597.0,662.55,517.67
2016,10,2,11,45,409.0,307.0,4.45,19.0,613.0,675.64,527.62
2016,10,2,12,0,446.0,294.0,4.5,19.0,629.0,693.32,541.48
2016,10,2,12,15,234.0,285.0,4.55,19.0,460.5,493.46,388.15
2016,10,2,12,30,22.0,276.0,4.6,19.0,292.0,289.3,225.67
2016,10,2,12,45,453.5,188.5,4.65,19.5,515.0,558.96,445.46
2016,10,2,13,0,885.0,101.0,4.7,20.0,738.0,782.45,613.77
2016,10,2,13,15,880.0,100.0,4.7,20.0,718.5,751.54,590.53
2016,10,2,13,30,875.0,99.0,4.7,20.0,699.0,718.05,566.78
2016,10,2,13,45,872.0,95.5,4.75,20.0,673.0,680.93,539.81
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,641.44,509.48
2016,10,2,14,15,857.0,90.0,4.8,19.5,612.5,595.98,474.57
2016,10,2,14,30,845.0,88.0,4.8,19.0,578.0,549.23,437.67
2016,10,2,14,45,828.5,86.0,4.8,19.0,538.0,498.89,396.1
2016,10,2,15,0,812.0,84.0,4.8,19.0,498.0,448.23,353.18
2016,10,2,15,15,788.0,80.5,4.7,18.5,453.0,393.07,306.12
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,338.94,258.69
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,282.64,208.53
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,227.6,159.33
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,172.84,112.12
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,123.21,71.96
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,75.25,39.91
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,37.27,26.66
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,25.59,15.19
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,15.8,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,9.83,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,48.0,11.5,1.2,11.5,15.0,21.93,0.0
2016,10,3,6,30,96.0,23.0,1.4,12.0,30.0,57.46,21.14
2016,10,3,6,45,158.5,40.5,1.65,13.0,62.5,105.73,77.06
2016,10,3,7,0,221.0,58.0,1.9,14.0,95.0,162.81,127.03
2016,10,3,7,15,253.5,76.0,1.85,14.0,132.5,201.49,161.95
2016,10,3,7,30,286.0,94.0,1.8,14.0,170.0,248.96,203.28
2016,10,3,7,45,309.0,110.5,1.8,14.5,208.0,292.08,239.65
2016,10,3,8,0,332.0,127.0,1.8,15.0,246.0,336.58,275.99
2016,10,3,8,15,182.5,149.0,1.8,15.5,216.0,275.63,224.93
2016,10,3,8,30,33.0,171.0,1.8,16.0,186.0,201.66,161.82
2016,10,3,8,45,16.5,148.5,1.85,16.5,156.0,159.06,126.56
2016,10,3,9,0,0.0,126.0,1.9,17.0,126.0,123.68,96.83
2016,10,3,9,15,0.0,147.5,1.9,17.5,147.5,145.4,114.04
2016,10,3,9,30,0.0,169.0,1.9,18.0,169.0,167.15,130.94
2016,10,3,9,45,13.5,209.0,1.95,18.5,218.0,218.98,171.92
2016,10,3,10,0,27.0,249.0,2.0,19.0,267.0,271.52,212.55
2016,10,3,10,15,66.5,284.5,2.0,19.0,330.0,350.99,274.3
2016,10,3,10,30,106.0,320.0,2.0,19.0,393.0,422.78,328.8
2016,10,3,10,45,53.0,235.5,2.05,19.0,272.0,285.62,222.97
2016,10,3,11,0,0.0,151.0,2.1,19.0,151.0,147.48,113.4
2016,10,3,11,15,19.0,228.5,2.15,19.0,242.5,241.73,188.4
2016,10,3,11,30,38.0,306.0,2.2,19.0,334.0,345.01,267.76
2016,10,3,11,45,23.0,262.0,2.25,19.5,279.0,278.23,215.51
2016,10,3,12,0,8.0,218.0,2.3,20.0,224.0,220.63,170.39
2016,10,3,12,15,35.5,273.5,2.3,20.0,300.0,304.6,236.18
2016,10,3,12,30,63.0,329.0,2.3,20.0,376.0,382.61,295.62
2016,10,3,12,45,39.5,289.0,2.3,20.0,318.5,320.38,247.78
2016,10,3,13,0,16.0,249.0,2.3,20.0,261.0,255.85,198.05
2016,10,3,13,15,17.5,248.0,2.3,20.0,260.5,255.11,197.91
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,254.21,197.47
2016,10,3,13,45,10.0,209.0,2.3,20.0,215.5,209.84,162.97
2016,10,3,14,0,1.0,171.0,2.3,20.0,171.0,166.47,128.96
2016,10,3,14,15,5.5,183.0,2.25,19.5,186.5,180.48,140.76
2016,10,3,14,30,10.0,195.0,2.2,19.0,202.0,193.92,152.02
2016,10,3,14,45,5.0,149.5,2.2,19.0,153.0,146.83,114.62
2016,10,3,15,0,0.0,104.0,2.2,19.0,104.0,100.49,77.39
2016,10,3,15,15,0.0,112.0,2.15,19.0,112.0,108.0,83.81
2016,10,3,15,30,0.0,120.0,2.1,19.0,120.0,115.29,90.0
2016,10,3,15,45,0.0,105.5,2.1,19.0,105.5,101.22,78.66
2016,10,3,16,0,0.0,91.0,2.1,19.0,91.0,87.22,67.25
2016,10,3,16,15,285.5,73.5,1.95,18.5,144.0,115.87,79.24
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,115.46,66.13
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,69.1,35.56
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,31.72,21.61
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,22.97,12.56
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,14.59,0.0
2016,10,3,17,45,77.0,9.0,0.9,16.5,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,13.5,16.5,25.35,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,70.28,21.6
2016,10,4,6,45,209.5,42.5,1.4,14.5,71.5,130.68,94.85
2016,10,4,7,0,300.0,60.0,1.6,15.0,110.0,194.76,151.01
2016,10,4,7,15,150.0,64.0,1.7,15.0,89.0,141.91,112.64
2016,10,4,7,30,0.0,68.0,1.8,15.0,68.0,66.98,51.18
2016,10,4,7,45,0.0,84.0,1.9,15.5,84.0,83.08,64.79
2016,10,4,8,0,0.0,100.0,2.0,16.0,100.0,99.15,78.02
2016,10,4,8,15,0.0,101.0,2.0,16.0,101.0,99.35,78.0
2016,10,4,8,30,0.0,102.0,2.0,16.0,102.0,99.84,78.19
2016,10,4,8,45,4.0,138.0,2.05,16.5,140.5,139.48,110.52
2016,10,4,9,0,8.0,174.0,2.1,17.0,179.0,179.67,142.6
2016,10,4,9,15,34.5,211.5,2.1,17.5,231.5,246.49,195.94
2016,10,4,9,30,61.0,249.0,2.1,18.0,284.0,308.31,244.02
2016,10,4,9,45,208.5,257.5,2.1,18.5,389.0,443.51,350.72
2016,10,4,10,0,356.0,266.0,2.1,19.0,494.0,584.65,456.88
2016,10,4,10,15,595.5,193.0,2.1,19.0,592.5,720.25,559.35
2016,10,4,10,30,835.0,120.0,2.1,19.0,691.0,845.8,647.01
2016,10,4,10,45,848.5,118.5,2.15,19.5,712.5,861.53,655.05
2016,10,4,11,0,862.0,117.0,2.2,20.0,734.0,874.13,662.1
2016,10,4,11,15,866.0,117.0,2.25,20.0,745.5,876.96,663.9
2016,10,4,11,30,870.0,117.0,2.3,20.0,757.0,876.41,663.62
2016,10,4,11,45,882.0,112.0,2.4,20.5,763.0,869.51,658.32
2016,10,4,12,0,894.0,107.0,2.5,21.0,769.0,863.73,653.94
2016,10,4,12,15,892.5,107.0,2.65,21.0,764.0,848.57,644.8
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,830.19,633.45
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,807.73,618.03
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,782.08,600.32
2016,10,4,13,15,889.0,99.0,3.2,22.0,715.0,750.11,578.93
2016,10,4,13,30,883.0,98.0,3.3,22.0,694.0,715.59,555.56
2016,10,4,13,45,876.0,95.5,3.4,22.0,666.5,676.53,527.63
2016,10,4,14,0,869.0,93.0,3.5,22.0,639.0,635.38,496.81
2016,10,4,14,15,856.5,91.0,3.55,21.5,604.0,590.03,462.77
2016,10,4,14,30,844.0,89.0,3.6,21.0,569.0,542.72,426.2
2016,10,4,14,45,828.5,85.5,3.7,21.0,529.0,491.51,384.83
2016,10,4,15,0,813.0,82.0,3.8,21.0,489.0,439.91,341.91
2016,10,4,15,15,789.0,79.0,3.8,20.5,443.5,385.38,295.98
2016,10,4,15,30,765.0,76.0,3.8,20.0,398.0,331.88,249.6
2016,10,4,15,45,732.5,71.5,3.85,20.0,349.5,275.85,200.11
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,222.4,152.6
2016,10,4,16,15,649.5,61.5,3.8,19.5,250.5,165.93,104.72
2016,10,4,16,30,599.0,56.0,3.7,19.0,200.0,116.26,65.52
2016,10,4,16,45,516.5,48.5,3.6,18.5,151.0,68.4,34.8
2016,10,4,17,0,434.0,41.0,3.5,18.0,102.0,31.12,20.99
2016,10,4,17,15,292.5,29.0,3.3,17.0,62.5,22.82,11.93
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,16.71,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,10.5,17.5,33.32,0.0
2016,10,5,6,30,202.0,23.0,1.6,11.0,35.0,89.43,20.56
2016,10,5,6,45,337.0,34.0,1.8,12.0,78.0,161.91,117.39
2016,10,5,7,0,472.0,45.0,2.0,13.0,121.0,242.37,188.34
2016,10,5,7,15,547.5,52.5,2.25,13.5,171.0,306.89,245.97
2016,10,5,7,30,623.0,60.0,2.5,14.0,221.0,377.8,307.56
2016,10,5,7,45,677.5,63.5,2.75,15.0,273.0,438.89,359.14
2016,10,5,8,0,732.0,67.0,3.0,16.0,325.0,501.17,409.95
2016,10,5,8,15,764.5,71.0,3.1,16.5,374.0,555.71,453.36
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,610.67,495.75
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,659.35,530.93
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,707.3,563.31
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,742.04,586.03
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,779.16,610.24
2016,10,5,9,45,900.5,82.5,3.4,20.5,630.0,811.5,630.7
2016,10,5,10,0,916.0,83.0,3.4,21.0,665.0,841.28,649.17
2016,10,5,10,15,924.0,84.0,3.4,21.0,692.0,862.6,662.88
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,880.7,674.43
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.0,893.77,681.28
2016,10,5,11,0,948.0,84.0,3.4,22.0,759.0,903.35,685.85
2016,10,5,11,15,951.0,84.5,3.4,22.0,770.5,906.21,687.26
2016,10,5,11,30,954.0,85.0,3.4,22.0,782.0,905.4,686.35
2016,10,5,11,45,956.0,84.5,3.45,22.5,785.5,898.99,680.76
2016,10,5,12,0,958.0,84.0,3.5,23.0,789.0,888.94,672.85
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.0,872.95,662.29
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,853.5,649.43
2016,10,5,12,45,945.0,87.0,3.65,23.0,764.0,827.27,631.89
2016,10,5,13,0,935.0,90.0,3.7,23.0,749.0,798.14,612.31
2016,10,5,13,15,928.5,89.0,3.7,23.0,727.5,764.7,589.39
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,728.63,564.48
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,687.82,535.34
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,645.03,503.06
2016,10,5,14,15,889.0,84.0,3.8,23.0,612.0,597.74,466.53
2016,10,5,14,30,876.0,82.0,3.8,23.0,576.0,549.2,428.14
2016,10,5,14,45,856.0,80.5,3.8,23.0,534.0,496.37,385.45
2016,10,5,15,0,836.0,79.0,3.8,23.0,492.0,443.56,341.6
2016,10,5,15,15,810.5,76.0,3.8,22.5,446.0,387.41,294.64
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,332.41,247.29
2016,10,5,15,45,746.0,69.5,3.8,21.5,349.5,274.62,197.14
2016,10,5,16,0,707.0,66.0,3.8,21.0,299.0,220.08,149.48
2016,10,5,16,15,653.5,60.5,3.6,20.5,248.0,162.96,101.48
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,112.95,62.62
2016,10,5,16,45,513.0,47.5,3.2,19.5,147.5,65.16,32.78
2016,10,5,17,0,426.0,40.0,3.0,19.0,98.0,30.52,20.29
2016,10,5,17,15,279.0,27.5,2.8,18.0,59.0,21.66,10.31
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,14.74,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,33.69,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,90.28,10.23
2016,10,6,6,45,347.5,31.5,1.8,13.0,75.5,162.01,115.94
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,240.71,185.82
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,303.82,242.16
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,373.16,302.23
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,431.05,351.64
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,494.32,403.58
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,547.31,445.42
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,600.65,486.12
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,647.46,519.4
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,693.38,549.69
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,727.27,571.62
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,763.54,595.02
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,795.71,614.32
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,825.48,631.71
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,846.6,643.85
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,864.53,653.86
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,876.17,660.0
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,884.32,663.91
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,887.1,663.6
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,886.29,661.05
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,879.65,655.12
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,869.44,646.99
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,853.67,636.53
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,834.51,623.91
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,810.21,607.85
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,782.78,589.67
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,750.19,567.88
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,714.92,544.13
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,674.55,515.89
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,632.16,484.46
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,586.05,449.55
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,538.6,412.7
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,487.42,372.03
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,435.92,329.91
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,379.58,283.49
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,324.94,237.05
2016,10,6,15,45,762.0,61.5,2.6,25.0,343.5,268.15,187.91
2016,10,6,16,0,728.0,58.0,2.6,25.0,294.0,214.03,140.89
2016,10,6,16,15,678.0,53.5,2.25,24.0,244.0,159.33,95.75
2016,10,6,16,30,628.0,49.0,1.9,23.0,194.0,109.77,58.19
2016,10,6,16,45,544.5,42.0,1.6,22.0,145.0,59.52,27.67
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,26.12,16.33
2016,10,6,17,15,230.5,26.5,1.25,20.0,57.0,20.98,8.83
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,83.0,9.5,0.8,14.5,14.0,27.15,0.0
2016,10,7,6,30,166.0,19.0,0.8,15.0,28.0,73.99,0.0
2016,10,7,6,45,264.0,32.5,0.85,15.5,65.5,135.78,95.14
2016,10,7,7,0,362.0,46.0,0.9,16.0,103.0,200.66,153.0
2016,10,7,7,15,417.0,58.0,1.0,16.5,146.0,255.64,201.29
2016,10,7,7,30,472.0,70.0,1.1,17.0,189.0,315.29,252.14
2016,10,7,7,45,514.0,78.0,1.2,17.5,233.0,368.04,296.17
2016,10,7,8,0,556.0,86.0,1.3,18.0,277.0,423.23,340.7
2016,10,7,8,15,467.5,119.5,1.5,19.0,296.0,427.45,343.02
2016,10,7,8,30,379.0,153.0,1.7,20.0,315.0,426.16,340.19
2016,10,7,8,45,606.5,113.5,1.9,21.0,405.5,552.25,438.37
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,685.15,535.68
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,718.81,556.92
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,754.84,580.42
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,779.97,595.22
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,801.76,607.67
2016,10,7,10,15,869.0,94.0,2.55,25.5,659.0,822.78,619.44
2016,10,7,10,30,878.0,95.0,2.5,26.0,685.0,840.8,629.11
2016,10,7,10,45,882.0,97.0,2.5,26.5,703.5,852.58,634.95
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,861.03,638.69
2016,10,7,11,15,889.5,99.5,2.4,27.5,733.0,864.02,638.14
2016,10,7,11,30,893.0,100.0,2.3,28.0,744.0,863.59,635.45
2016,10,7,11,45,892.0,100.5,2.25,28.5,746.5,855.97,628.57
2016,10,7,12,0,891.0,101.0,2.2,29.0,749.0,844.99,619.67
2016,10,7,12,15,889.5,101.0,2.15,29.0,743.5,829.77,609.36
2016,10,7,12,30,888.0,101.0,2.1,29.0,738.0,811.34,597.05
2016,10,7,12,45,862.0,110.5,2.05,29.5,719.5,783.84,577.59
2016,10,7,13,0,836.0,120.0,2.0,30.0,701.0,751.19,554.81
2016,10,7,13,15,828.5,118.5,1.95,30.0,680.5,718.73,533.29
2016,10,7,13,30,821.0,117.0,1.9,30.0,660.0,684.04,509.23
2016,10,7,13,45,703.0,148.0,1.85,30.0,599.0,609.43,455.09
2016,10,7,14,0,585.0,179.0,1.8,30.0,538.0,539.8,403.96
2016,10,7,14,15,536.0,183.5,1.75,29.5,498.0,488.76,367.15
2016,10,7,14,30,487.0,188.0,1.7,29.0,458.0,441.97,332.58
2016,10,7,14,45,464.5,177.5,1.7,29.0,419.5,396.35,297.99
2016,10,7,15,0,442.0,167.0,1.7,29.0,381.0,351.92,263.54
2016,10,7,15,15,404.0,155.5,1.55,28.5,337.0,302.14,224.8
2016,10,7,15,30,366.0,144.0,1.4,28.0,293.0,255.63,188.06
2016,10,7,15,45,335.0,131.5,1.25,27.5,254.5,213.98,154.61
2016,10,7,16,0,304.0,119.0,1.1,27.0,216.0,175.31,123.49
2016,10,7,16,15,273.0,101.5,1.05,26.0,177.0,135.32,92.1
2016,10,7,16,30,242.0,84.0,1.0,25.0,138.0,98.73,64.52
2016,10,7,16,45,194.0,65.0,1.0,24.0,101.5,63.7,40.75
2016,10,7,17,0,146.0,46.0,1.0,23.0,65.0,37.47,25.45
2016,10,7,17,15,73.0,28.0,1.0,22.5,37.5,23.29,8.89
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,23.35,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,63.55,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,132.95,91.11
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,208.58,156.68
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,272.01,210.88
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,342.35,269.29
2016,10,8,7,45,597.5,71.0,1.0,20.5,250.0,401.82,317.93
2016,10,8,8,0,651.0,77.0,1.1,21.0,299.0,464.58,367.49
2016,10,8,8,15,687.0,82.0,1.15,22.0,347.0,518.5,407.76
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,573.34,447.21
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,617.69,478.22
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,664.05,509.33
2016,10,8,9,15,794.0,96.5,1.4,26.0,522.0,703.15,532.92
2016,10,8,9,30,813.0,99.0,1.4,27.0,561.0,740.53,554.85
2016,10,8,9,45,861.5,87.5,1.45,28.0,602.5,778.41,577.16
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,819.88,601.46
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,841.43,612.42
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,859.77,621.42
2016,10,8,10,45,931.0,80.0,1.35,30.5,716.0,871.69,626.29
2016,10,8,11,0,936.0,81.0,1.3,31.0,735.0,880.12,629.05
2016,10,8,11,15,939.0,81.5,1.2,31.0,746.0,882.75,628.83
2016,10,8,11,30,942.0,82.0,1.1,31.0,757.0,881.78,626.46
2016,10,8,11,45,942.0,82.5,1.05,31.5,760.0,874.7,619.86
2016,10,8,12,0,942.0,83.0,1.0,32.0,763.0,864.06,611.25
2016,10,8,12,15,941.0,82.5,0.95,32.0,757.5,848.03,600.65
2016,10,8,12,30,940.0,82.0,0.9,32.0,752.0,828.59,588.06
2016,10,8,12,45,935.5,82.0,0.85,32.5,738.5,803.7,570.95
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,775.76,552.06
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,742.8,531.77
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,707.21,509.67
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.0,666.6,482.91
2016,10,8,14,0,899.0,78.0,0.8,33.0,625.0,624.02,453.55
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.0,577.8,422.18
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,530.3,388.68
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,478.44,350.29
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,425.65,309.73
2016,10,8,15,15,813.0,68.0,1.1,31.5,427.0,370.39,266.13
2016,10,8,15,30,789.0,65.0,1.1,31.0,381.0,316.12,221.89
2016,10,8,15,45,753.0,61.5,1.15,30.5,332.0,259.47,175.22
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,205.73,130.56
2016,10,8,16,15,665.0,53.0,1.15,28.5,233.0,151.3,87.59
2016,10,8,16,30,613.0,48.0,1.1,27.0,183.0,102.27,52.21
2016,10,8,16,45,526.5,40.5,1.05,26.0,135.0,53.0,24.08
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,24.84,14.73
2016,10,8,17,15,286.0,21.5,1.05,24.0,50.0,16.66,3.33
2016,10,8,17,30,132.0,10.0,1.1,23.0,13.0,9.83,0.0
2016,10,8,17,45,66.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
