Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,31.59,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,84.3,0.0
2016,10,9,6,45,349.5,28.0,1.15,17.5,69.0,156.87,106.36
2016,10,9,7,0,479.0,39.0,1.1,18.0,110.0,234.35,175.95
2016,10,9,7,15,554.0,46.0,1.15,18.5,159.0,297.35,231.02
2016,10,9,7,30,629.0,53.0,1.2,19.0,208.0,366.76,289.61
2016,10,9,7,45,676.0,58.0,1.3,20.0,257.5,423.07,335.92
2016,10,9,8,0,723.0,63.0,1.4,21.0,307.0,484.36,384.12
2016,10,9,8,15,755.5,67.0,1.3,22.0,355.0,537.92,423.56
2016,10,9,8,30,788.0,71.0,1.2,23.0,403.0,591.91,461.42
2016,10,9,8,45,810.0,74.0,1.1,24.5,447.0,637.74,490.7
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,682.5,516.52
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,720.7,539.88
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,752.32,558.47
2016,10,9,9,45,878.0,82.5,1.05,28.0,602.5,782.91,575.7
2016,10,9,10,0,891.0,84.0,1.1,29.0,636.0,810.9,590.99
2016,10,9,10,15,899.0,85.0,1.15,29.5,662.0,831.44,602.53
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,848.85,612.14
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,859.79,617.69
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,867.3,621.2
2016,10,9,11,15,917.0,89.5,1.35,31.0,734.5,869.8,622.91
2016,10,9,11,30,920.0,90.0,1.4,31.0,745.0,868.78,622.56
2016,10,9,11,45,918.0,91.0,1.5,31.5,747.0,860.64,617.14
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,849.06,609.63
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,833.04,600.52
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,813.75,589.28
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,786.7,572.87
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,757.01,554.6
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,724.46,534.94
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,689.46,513.11
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.0,649.03,484.92
2016,10,9,14,0,851.0,93.0,2.3,31.0,606.0,607.7,455.32
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.0,561.38,422.18
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,514.09,387.17
2016,10,9,14,45,802.0,86.0,2.6,29.5,495.5,462.55,347.78
2016,10,9,15,0,782.0,83.0,2.7,29.0,455.0,411.13,307.07
2016,10,9,15,15,754.5,79.5,2.75,28.5,409.5,356.86,262.88
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,304.08,218.65
2016,10,9,15,45,689.0,71.5,2.85,27.5,316.0,247.9,171.34
2016,10,9,16,0,651.0,67.0,2.9,27.0,268.0,196.21,127.61
2016,10,9,16,15,594.0,60.5,2.8,26.0,219.0,143.29,85.33
2016,10,9,16,30,537.0,54.0,2.7,25.0,170.0,96.38,51.32
2016,10,9,16,45,446.5,45.0,2.65,24.5,123.5,52.19,26.3
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,28.03,17.24
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,13.56,0.09
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,26.44,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,113.07,76.73
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,201.78,153.82
2016,10,10,7,15,452.0,56.0,1.9,15.0,148.0,265.1,209.87
2016,10,10,7,30,532.0,66.0,1.9,15.0,195.0,335.32,270.58
2016,10,10,7,45,588.0,72.0,1.95,15.5,244.0,395.23,321.28
2016,10,10,8,0,644.0,78.0,2.0,16.0,293.0,458.61,373.05
2016,10,10,8,15,680.5,82.5,1.95,16.5,340.0,511.68,414.78
2016,10,10,8,30,717.0,87.0,1.9,17.0,387.0,565.69,455.74
2016,10,10,8,45,748.5,89.0,1.9,18.0,431.5,611.48,488.67
2016,10,10,9,0,780.0,91.0,1.9,19.0,476.0,659.71,521.94
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.0,698.34,547.62
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,735.22,571.74
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.0,769.25,592.44
2016,10,10,10,0,865.0,92.0,2.1,22.0,624.0,796.4,608.07
2016,10,10,10,15,874.0,93.5,2.15,22.5,650.5,817.77,620.82
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,836.12,631.54
2016,10,10,10,45,889.0,96.0,2.25,23.5,695.5,848.25,638.11
2016,10,10,11,0,895.0,97.0,2.3,24.0,714.0,857.07,642.56
2016,10,10,11,15,898.5,97.5,2.35,24.0,725.0,859.86,644.33
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,859.2,643.96
2016,10,10,11,45,902.0,98.0,2.5,24.5,738.5,851.65,638.21
2016,10,10,12,0,902.0,98.0,2.6,25.0,741.0,840.71,630.31
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.0,825.22,620.29
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,806.49,608.13
2016,10,10,12,45,886.5,101.0,2.8,25.0,715.5,779.45,590.54
2016,10,10,13,0,874.0,104.0,2.9,25.0,700.0,749.86,571.11
2016,10,10,13,15,867.0,103.0,2.95,25.0,678.5,719.73,550.91
2016,10,10,13,30,860.0,102.0,3.0,25.0,657.0,684.78,526.33
2016,10,10,13,45,845.0,102.0,3.1,25.0,628.0,643.59,496.19
2016,10,10,14,0,830.0,102.0,3.2,25.0,599.0,600.99,464.3
2016,10,10,14,15,815.0,99.5,3.25,24.5,564.0,554.71,429.64
2016,10,10,14,30,800.0,97.0,3.3,24.0,529.0,507.6,393.26
2016,10,10,14,45,773.0,96.0,3.4,23.5,487.0,455.84,352.27
2016,10,10,15,0,746.0,95.0,3.5,23.0,445.0,403.97,309.95
2016,10,10,15,15,717.0,90.5,3.5,22.5,400.0,349.81,264.59
2016,10,10,15,30,688.0,86.0,3.5,22.0,355.0,297.37,219.54
2016,10,10,15,45,640.0,82.0,3.5,21.5,306.5,242.52,172.52
2016,10,10,16,0,592.0,78.0,3.5,21.0,258.0,192.08,129.43
2016,10,10,16,15,530.5,70.0,3.45,20.0,209.5,140.62,87.91
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,95.8,55.13
2016,10,10,16,45,371.5,50.5,3.35,18.5,115.5,53.4,30.4
2016,10,10,17,0,274.0,39.0,3.3,18.0,70.0,30.18,19.32
2016,10,10,17,15,137.0,19.5,3.15,17.0,35.0,15.17,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.44,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.5,1.45,13.5,20.5,19.79,9.37
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,32.95,21.74
2016,10,11,7,15,0.0,50.0,1.75,14.5,50.0,49.31,35.98
2016,10,11,7,30,0.0,66.0,1.8,15.0,66.0,65.52,49.93
2016,10,11,7,45,0.0,83.5,1.85,15.5,83.5,83.3,64.94
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,101.01,79.61
2016,10,11,8,15,6.5,125.0,1.9,16.0,127.5,129.63,103.34
2016,10,11,8,30,13.0,149.0,1.9,16.0,154.0,158.7,127.1
2016,10,11,8,45,17.5,166.5,1.95,16.5,174.5,179.71,143.71
2016,10,11,9,0,22.0,184.0,2.0,17.0,195.0,200.98,160.31
2016,10,11,9,15,44.5,211.0,2.0,17.5,235.5,253.99,202.38
2016,10,11,9,30,67.0,238.0,2.0,18.0,276.0,300.8,238.68
2016,10,11,9,45,87.5,258.0,2.05,18.5,310.5,338.89,267.68
2016,10,11,10,0,108.0,278.0,2.1,19.0,345.0,377.44,296.64
2016,10,11,10,15,279.5,263.5,2.1,19.0,444.5,517.09,405.89
2016,10,11,10,30,451.0,249.0,2.1,19.0,544.0,651.68,506.81
2016,10,11,10,45,673.5,171.0,2.1,19.5,626.0,757.01,584.94
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,850.34,647.26
2016,10,11,11,15,899.5,93.5,2.05,20.0,718.5,853.08,647.31
2016,10,11,11,30,903.0,94.0,2.0,20.0,729.0,852.38,646.03
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.0,845.62,640.03
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,835.44,631.91
2016,10,11,12,15,904.0,94.0,2.0,21.0,730.0,820.29,621.75
2016,10,11,12,30,903.0,94.0,2.0,21.0,725.0,801.88,609.47
2016,10,11,12,45,669.0,180.0,2.0,21.5,643.0,699.43,535.53
2016,10,11,13,0,435.0,266.0,2.0,22.0,561.0,595.78,456.04
2016,10,11,13,15,408.5,264.0,2.05,21.5,534.0,555.85,428.53
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,520.98,403.65
2016,10,11,13,45,417.5,239.5,2.15,21.0,496.5,508.4,395.17
2016,10,11,14,0,453.0,217.0,2.2,21.0,486.0,488.59,380.8
2016,10,11,14,15,612.5,160.5,2.3,20.5,501.5,501.03,392.03
2016,10,11,14,30,772.0,104.0,2.4,20.0,517.0,497.23,389.26
2016,10,11,14,45,653.0,120.5,2.55,20.0,451.0,421.2,328.87
2016,10,11,15,0,534.0,137.0,2.7,20.0,385.0,353.74,274.77
2016,10,11,15,15,553.5,117.5,2.75,19.5,352.0,314.32,241.16
2016,10,11,15,30,573.0,98.0,2.8,19.0,319.0,270.81,202.79
2016,10,11,15,45,519.5,95.0,2.9,19.0,275.0,221.86,160.74
2016,10,11,16,0,466.0,92.0,3.0,19.0,231.0,177.09,122.76
2016,10,11,16,15,415.0,80.0,3.0,18.5,186.5,130.6,85.05
2016,10,11,16,30,364.0,68.0,3.0,18.0,142.0,89.54,54.53
2016,10,11,16,45,286.0,53.0,3.0,17.5,101.5,50.72,30.64
2016,10,11,17,0,208.0,38.0,3.0,17.0,61.0,29.48,18.57
2016,10,11,17,15,104.0,19.0,2.95,16.5,30.5,14.83,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,45.11,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,124.65,81.32
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,199.06,151.15
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,262.73,207.79
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,333.55,269.11
2016,10,12,7,45,270.5,85.5,1.6,14.5,149.0,245.41,200.35
2016,10,12,8,0,0.0,108.0,1.6,15.0,108.0,108.89,86.17
2016,10,12,8,15,3.0,124.5,1.55,15.5,126.0,127.16,101.36
2016,10,12,8,30,6.0,141.0,1.5,16.0,144.0,145.68,116.18
2016,10,12,8,45,35.0,172.0,1.5,16.5,189.0,204.44,164.01
2016,10,12,9,0,64.0,203.0,1.5,17.0,234.0,259.26,207.51
2016,10,12,9,15,64.5,219.5,1.55,17.5,253.0,278.26,221.41
2016,10,12,9,30,65.0,236.0,1.6,18.0,272.0,297.08,235.16
2016,10,12,9,45,259.5,230.0,1.7,18.5,386.0,457.05,362.04
2016,10,12,10,0,454.0,224.0,1.8,19.0,500.0,616.12,481.68
2016,10,12,10,15,662.5,162.0,1.9,19.0,583.5,725.52,564.04
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,830.69,637.09
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,837.19,639.9
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,845.19,644.83
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.0,847.38,646.62
2016,10,12,11,30,885.0,105.0,2.5,20.0,723.0,846.2,646.26
2016,10,12,11,45,596.0,210.5,2.7,20.0,627.5,721.74,557.51
2016,10,12,12,0,307.0,316.0,2.9,20.0,532.0,582.69,450.72
2016,10,12,12,15,597.0,209.0,2.9,20.0,624.5,701.3,545.37
2016,10,12,12,30,887.0,102.0,2.9,20.0,717.0,794.54,614.16
2016,10,12,12,45,644.0,187.5,2.9,20.5,630.0,685.83,532.44
2016,10,12,13,0,401.0,273.0,2.9,21.0,543.0,572.05,443.67
2016,10,12,13,15,446.5,248.5,2.85,21.0,540.0,569.23,443.01
2016,10,12,13,30,492.0,224.0,2.8,21.0,537.0,557.75,435.15
2016,10,12,13,45,460.0,223.0,2.8,21.0,505.5,516.94,404.01
2016,10,12,14,0,428.0,222.0,2.8,21.0,474.0,477.09,373.36
2016,10,12,14,15,622.5,154.5,2.9,20.5,496.5,498.12,391.53
2016,10,12,14,30,817.0,87.0,3.0,20.0,519.0,499.61,392.68
2016,10,12,14,45,620.0,123.0,3.2,20.0,436.5,406.05,318.18
2016,10,12,15,0,423.0,159.0,3.4,20.0,354.0,327.66,255.72
2016,10,12,15,15,450.5,136.5,3.35,19.5,325.0,292.52,225.69
2016,10,12,15,30,478.0,114.0,3.3,19.0,296.0,254.04,191.56
2016,10,12,15,45,562.5,88.0,3.25,18.5,274.0,223.84,161.16
2016,10,12,16,0,647.0,62.0,3.2,18.0,252.0,182.96,120.76
2016,10,12,16,15,587.5,56.0,2.8,17.5,203.5,131.16,78.32
2016,10,12,16,30,528.0,50.0,2.4,17.0,155.0,85.63,45.4
2016,10,12,16,45,432.5,40.5,2.05,16.5,110.0,42.48,22.05
2016,10,12,17,0,337.0,31.0,1.7,16.0,65.0,24.11,13.97
2016,10,12,17,15,168.5,15.5,1.55,15.5,32.5,11.83,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,15.73,0.0
2016,10,13,6,45,109.0,30.5,1.25,12.5,45.5,77.08,47.99
2016,10,13,7,0,218.0,45.0,1.3,13.0,75.0,143.13,108.64
2016,10,13,7,15,256.5,62.5,1.5,13.0,111.5,189.06,150.14
2016,10,13,7,30,295.0,80.0,1.7,13.0,148.0,238.25,193.67
2016,10,13,7,45,321.5,96.0,1.95,13.5,186.5,282.64,232.1
2016,10,13,8,0,348.0,112.0,2.2,14.0,225.0,328.61,270.79
2016,10,13,8,15,364.0,127.5,2.25,14.5,261.5,369.15,303.72
2016,10,13,8,30,380.0,143.0,2.3,15.0,298.0,409.87,335.86
2016,10,13,8,45,518.5,126.0,2.35,16.0,362.0,494.31,402.81
2016,10,13,9,0,657.0,109.0,2.4,17.0,426.0,591.02,476.68
2016,10,13,9,15,754.0,92.0,2.4,17.5,484.0,657.34,525.25
2016,10,13,9,30,851.0,75.0,2.4,18.0,542.0,724.24,571.64
2016,10,13,9,45,696.0,133.0,2.4,18.5,529.5,696.55,548.7
2016,10,13,10,0,541.0,191.0,2.4,19.0,517.0,646.87,507.72
2016,10,13,10,15,525.0,206.5,2.4,19.5,534.0,658.08,514.1
2016,10,13,10,30,509.0,222.0,2.4,20.0,551.0,666.65,518.05
2016,10,13,10,45,528.0,221.5,2.4,20.5,571.5,684.11,529.44
2016,10,13,11,0,547.0,221.0,2.4,21.0,592.0,699.69,539.34
2016,10,13,11,15,536.0,229.5,2.45,21.0,597.0,698.12,537.6
2016,10,13,11,30,525.0,238.0,2.5,21.0,602.0,694.35,534.46
2016,10,13,11,45,534.0,232.5,2.6,21.5,604.5,689.93,530.88
2016,10,13,12,0,543.0,227.0,2.7,22.0,607.0,683.3,525.72
2016,10,13,12,15,716.5,158.0,2.8,22.0,655.0,739.81,570.29
2016,10,13,12,30,890.0,89.0,2.9,22.0,703.0,779.62,598.84
2016,10,13,12,45,697.5,161.0,3.0,22.5,636.0,695.79,537.51
2016,10,13,13,0,505.0,233.0,3.1,23.0,569.0,609.2,470.32
2016,10,13,13,15,504.5,225.0,3.15,23.0,552.0,583.7,452.23
2016,10,13,13,30,504.0,217.0,3.2,23.0,535.0,556.67,432.36
2016,10,13,13,45,485.0,213.0,3.25,23.0,508.0,520.69,405.24
2016,10,13,14,0,466.0,209.0,3.3,23.0,481.0,484.7,377.73
2016,10,13,14,15,457.0,197.0,3.3,22.5,450.5,446.5,348.86
2016,10,13,14,30,448.0,185.0,3.3,22.0,420.0,408.0,319.07
2016,10,13,14,45,440.0,170.0,3.3,22.0,386.0,366.91,285.99
2016,10,13,15,0,432.0,155.0,3.3,22.0,352.0,325.78,252.12
2016,10,13,15,15,434.5,137.0,3.3,21.5,318.0,285.58,218.51
2016,10,13,15,30,437.0,119.0,3.3,21.0,284.0,244.58,183.28
2016,10,13,15,45,411.5,105.5,3.3,20.5,244.0,200.17,145.43
2016,10,13,16,0,386.0,92.0,3.3,20.0,204.0,158.12,109.69
2016,10,13,16,15,349.5,77.5,3.05,19.5,164.0,116.2,75.64
2016,10,13,16,30,313.0,63.0,2.8,19.0,124.0,78.22,47.34
2016,10,13,16,45,249.5,47.5,2.55,18.5,87.5,42.89,25.74
2016,10,13,17,0,186.0,32.0,2.3,18.0,51.0,24.75,13.95
2016,10,13,17,15,93.0,16.0,2.05,17.5,25.5,12.5,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,19.5,3.95,16.0,19.5,18.82,7.4
2016,10,14,7,0,0.0,33.0,4.1,16.0,33.0,32.17,20.68
2016,10,14,7,15,0.0,49.5,4.2,16.0,49.5,49.15,35.47
2016,10,14,7,30,0.0,66.0,4.3,16.0,66.0,65.93,49.99
2016,10,14,7,45,0.0,83.0,4.45,16.5,83.0,83.16,64.58
2016,10,14,8,0,0.0,100.0,4.6,17.0,100.0,100.33,78.85
2016,10,14,8,15,0.0,117.0,4.75,17.5,117.0,117.47,92.84
2016,10,14,8,30,0.0,134.0,4.9,18.0,134.0,134.58,106.58
2016,10,14,8,45,0.0,87.5,5.05,18.5,87.5,84.98,65.25
2016,10,14,9,0,0.0,41.0,5.2,19.0,41.0,39.61,27.4
2016,10,14,9,15,0.0,51.5,5.25,19.0,51.5,49.77,35.76
2016,10,14,9,30,0.0,62.0,5.3,19.0,62.0,59.94,44.06
2016,10,14,9,45,0.0,47.0,5.35,19.5,47.0,45.43,31.92
2016,10,14,10,0,0.0,32.0,5.4,20.0,32.0,30.92,19.86
2016,10,14,10,15,0.0,68.0,5.35,20.0,68.0,65.78,48.37
2016,10,14,10,30,0.0,104.0,5.3,20.0,104.0,100.9,76.82
2016,10,14,10,45,0.0,79.0,5.3,20.5,79.0,76.45,56.77
2016,10,14,11,0,0.0,54.0,5.3,21.0,54.0,52.23,36.98
2016,10,14,11,15,0.0,45.5,5.2,21.0,45.5,44.01,30.27
2016,10,14,11,30,0.0,37.0,5.1,21.0,37.0,35.78,23.57
2016,10,14,11,45,0.0,33.0,5.1,21.0,33.0,31.91,20.41
2016,10,14,12,0,0.0,29.0,5.1,21.0,29.0,28.04,17.26
2016,10,14,12,15,0.0,22.0,5.05,21.0,22.0,21.27,11.73
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,14.5,6.21
2016,10,14,12,45,0.0,41.5,5.0,21.0,41.5,40.13,27.15
2016,10,14,13,0,0.0,68.0,5.0,21.0,68.0,65.79,48.04
2016,10,14,13,15,0.0,62.5,4.9,21.0,62.5,60.46,43.75
2016,10,14,13,30,0.0,57.0,4.8,21.0,57.0,55.12,39.48
2016,10,14,13,45,2.5,121.0,4.7,21.0,122.5,118.82,91.25
2016,10,14,14,0,5.0,185.0,4.6,21.0,188.0,182.59,142.48
2016,10,14,14,15,2.5,106.5,4.45,20.5,108.0,104.42,79.98
2016,10,14,14,30,0.0,28.0,4.3,20.0,28.0,27.04,16.79
2016,10,14,14,45,0.0,30.0,4.15,20.0,30.0,28.97,18.46
2016,10,14,15,0,0.0,32.0,4.0,20.0,32.0,30.9,20.13
2016,10,14,15,15,0.0,18.0,3.8,19.5,18.0,17.37,8.92
2016,10,14,15,30,0.0,4.0,3.6,19.0,4.0,3.86,0.0
2016,10,14,15,45,0.0,3.5,3.4,19.0,3.5,3.37,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,7.5,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,15.0,37.19,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.0,114.56,65.73
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,191.99,142.99
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,254.23,198.71
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,323.85,259.31
2016,10,15,7,45,603.0,59.5,3.3,17.5,225.0,380.81,308.74
2016,10,15,8,0,655.0,65.0,3.6,18.0,272.0,440.93,359.27
2016,10,15,8,15,690.0,69.0,3.9,18.5,317.5,489.88,399.64
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,542.02,441.31
2016,10,15,8,45,748.5,76.5,4.5,19.5,405.0,586.45,476.21
2016,10,15,9,0,772.0,80.0,4.8,20.0,447.0,630.06,509.77
2016,10,15,9,15,414.5,153.5,4.95,20.0,352.5,478.49,386.88
2016,10,15,9,30,57.0,227.0,5.1,20.0,258.0,281.06,223.09
2016,10,15,9,45,448.5,157.0,5.35,20.5,422.0,526.15,424.94
2016,10,15,10,0,840.0,87.0,5.6,21.0,586.0,761.7,605.42
2016,10,15,10,15,590.0,179.5,5.75,21.0,537.5,679.88,540.8
2016,10,15,10,30,340.0,272.0,5.9,21.0,489.0,573.5,453.92
2016,10,15,10,45,251.5,294.0,6.05,21.5,457.0,526.69,415.2
2016,10,15,11,0,163.0,316.0,6.2,22.0,425.0,469.45,368.18
2016,10,15,11,15,231.0,312.5,6.3,22.0,469.5,519.24,408.11
2016,10,15,11,30,299.0,309.0,6.4,22.0,514.0,575.69,452.29
2016,10,15,11,45,149.5,205.5,6.5,22.0,308.0,333.74,264.32
2016,10,15,12,0,0.0,102.0,6.6,22.0,102.0,98.85,74.21
2016,10,15,12,15,23.0,195.5,6.65,22.0,211.5,213.7,166.54
2016,10,15,12,30,46.0,289.0,6.7,22.0,321.0,326.84,255.48
2016,10,15,12,45,36.5,272.0,6.75,22.0,297.0,300.16,234.43
2016,10,15,13,0,27.0,255.0,6.8,22.0,273.0,269.6,210.52
2016,10,15,13,15,26.5,247.0,6.75,21.5,264.0,260.05,203.62
2016,10,15,13,30,26.0,239.0,6.7,21.0,255.0,250.49,196.67
2016,10,15,13,45,13.0,130.5,6.7,21.0,138.5,134.52,104.17
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,21.25,11.84
2016,10,15,14,15,0.0,38.0,6.65,20.5,38.0,36.72,24.69
2016,10,15,14,30,0.0,54.0,6.6,20.0,54.0,52.19,37.6
2016,10,15,14,45,0.0,56.0,6.55,20.0,56.0,54.12,39.29
2016,10,15,15,0,0.0,58.0,6.5,20.0,58.0,56.05,41.0
2016,10,15,15,15,0.0,56.0,6.3,19.5,56.0,54.11,39.58
2016,10,15,15,30,0.0,54.0,6.1,19.0,54.0,52.17,38.13
2016,10,15,15,45,0.0,46.0,5.95,19.0,46.0,44.43,31.69
2016,10,15,16,0,0.0,38.0,5.8,19.0,38.0,36.69,25.18
2016,10,15,16,15,0.0,30.0,5.6,18.5,30.0,28.95,18.64
2016,10,15,16,30,0.0,22.0,5.4,18.0,22.0,21.22,12.02
2016,10,15,16,45,0.0,15.0,5.2,18.0,15.0,14.46,6.13
2016,10,15,17,0,0.0,8.0,5.0,18.0,8.0,7.71,0.08
2016,10,15,17,15,0.0,4.0,4.95,18.0,4.0,3.93,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,17.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,16.5,3.5,17.0,16.5,15.92,4.32
2016,10,16,7,0,0.0,28.0,3.6,17.0,28.0,27.04,16.27
2016,10,16,7,15,0.0,43.5,3.6,17.0,43.5,42.62,29.83
2016,10,16,7,30,0.0,59.0,3.6,17.0,59.0,58.36,43.41
2016,10,16,7,45,0.0,74.5,3.6,17.5,74.5,74.01,56.65
2016,10,16,8,0,0.0,90.0,3.6,18.0,90.0,89.61,69.61
2016,10,16,8,15,0.0,105.5,3.65,18.0,105.5,105.19,82.47
2016,10,16,8,30,0.0,121.0,3.7,18.0,121.0,120.75,95.15
2016,10,16,8,45,0.0,105.0,3.8,18.5,105.0,103.05,80.17
2016,10,16,9,0,0.0,89.0,3.9,19.0,89.0,86.34,66.09
2016,10,16,9,15,0.0,68.0,4.0,19.0,68.0,65.74,48.97
2016,10,16,9,30,0.0,47.0,4.1,19.0,47.0,45.42,32.09
2016,10,16,9,45,0.0,52.5,4.25,19.0,52.5,50.75,36.41
2016,10,16,10,0,0.0,58.0,4.4,19.0,58.0,56.08,40.72
2016,10,16,10,15,0.0,52.5,4.55,19.0,52.5,50.76,36.27
2016,10,16,10,30,0.0,47.0,4.7,19.0,47.0,45.44,31.85
2016,10,16,10,45,0.0,89.5,4.9,19.5,89.5,86.63,65.35
2016,10,16,11,0,0.0,132.0,5.1,20.0,132.0,128.69,99.08
2016,10,16,11,15,0.0,124.0,5.2,20.0,124.0,120.66,92.52
2016,10,16,11,30,0.0,116.0,5.3,20.0,116.0,112.69,86.08
2016,10,16,11,45,0.0,76.0,5.4,20.0,76.0,73.55,54.43
2016,10,16,12,0,0.0,36.0,5.5,20.0,36.0,34.81,22.88
2016,10,16,12,15,0.0,29.0,5.5,20.0,29.0,28.04,17.35
2016,10,16,12,30,0.0,22.0,5.5,20.0,22.0,21.27,11.81
2016,10,16,12,45,0.0,25.0,5.55,20.0,25.0,24.17,14.21
2016,10,16,13,0,0.0,28.0,5.6,20.0,28.0,27.06,16.6
2016,10,16,13,15,0.0,56.0,5.75,20.0,56.0,54.16,38.84
2016,10,16,13,30,0.0,84.0,5.9,20.0,84.0,81.28,61.04
2016,10,16,13,45,0.0,89.0,6.05,20.5,89.0,86.12,64.95
2016,10,16,14,0,0.0,94.0,6.2,21.0,94.0,90.97,68.89
2016,10,16,14,15,21.5,150.0,6.3,20.5,161.5,158.0,123.88
2016,10,16,14,30,43.0,206.0,6.4,20.0,229.0,221.56,175.59
2016,10,16,14,45,21.5,138.0,6.5,20.0,149.5,143.42,112.5
2016,10,16,15,0,0.0,70.0,6.6,20.0,70.0,67.67,50.61
2016,10,16,15,15,351.5,69.0,6.35,19.5,196.0,187.6,143.83
2016,10,16,15,30,703.0,68.0,6.1,19.0,322.0,269.3,198.48
2016,10,16,15,45,663.5,63.0,5.9,19.0,275.5,214.93,149.71
2016,10,16,16,0,624.0,58.0,5.7,19.0,229.0,165.15,106.01
2016,10,16,16,15,559.5,52.0,5.35,18.5,182.0,115.05,66.05
2016,10,16,16,30,495.0,46.0,5.0,18.0,135.0,71.79,36.61
2016,10,16,16,45,381.5,37.0,4.7,17.5,92.5,32.34,17.96
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,22.4,10.29
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,13.76,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,19.39,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,90.94,44.7
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,164.2,121.54
2016,10,17,7,15,381.0,53.5,1.5,15.0,123.5,226.31,176.68
2016,10,17,7,30,473.0,64.0,1.6,15.0,168.0,297.39,238.15
2016,10,17,7,45,542.5,69.5,1.75,15.5,216.0,359.48,291.16
2016,10,17,8,0,612.0,75.0,1.9,16.0,264.0,426.12,346.39
2016,10,17,8,15,651.0,80.0,1.9,16.5,309.5,478.82,388.64
2016,10,17,8,30,690.0,85.0,1.9,17.0,355.0,532.69,430.39
2016,10,17,8,45,724.5,86.5,1.9,17.5,398.5,580.3,466.18
2016,10,17,9,0,759.0,88.0,1.9,18.0,442.0,625.53,499.26
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.0,663.65,526.45
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,700.11,551.5
2016,10,17,9,45,811.0,95.5,1.9,18.5,550.0,729.16,569.9
2016,10,17,10,0,825.0,97.0,1.9,19.0,582.0,755.83,586.46
2016,10,17,10,15,834.5,98.5,1.9,19.0,606.5,776.35,599.74
2016,10,17,10,30,844.0,100.0,1.9,19.0,631.0,793.97,611.06
2016,10,17,10,45,854.5,99.0,1.9,19.5,650.0,806.55,617.78
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,811.5,619.34
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,813.44,620.65
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,812.07,619.84
2016,10,17,11,45,874.0,98.5,2.1,20.0,691.5,806.3,616.55
2016,10,17,12,0,877.0,98.0,2.2,20.0,694.0,797.21,611.06
2016,10,17,12,15,875.0,97.5,2.3,20.0,688.0,780.97,600.64
2016,10,17,12,30,873.0,97.0,2.4,20.0,682.0,761.64,588.09
2016,10,17,12,45,873.5,94.0,2.55,20.5,669.5,738.48,572.0
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,712.32,553.69
2016,10,17,13,15,867.0,89.5,2.75,20.5,635.5,679.78,532.12
2016,10,17,13,30,860.0,88.0,2.8,20.0,614.0,644.9,507.06
2016,10,17,13,45,851.0,86.0,2.85,20.0,586.5,606.13,477.52
2016,10,17,14,0,842.0,84.0,2.9,20.0,559.0,566.25,446.4
2016,10,17,14,15,827.0,82.0,2.95,20.0,524.5,520.56,410.06
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,474.01,372.07
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,423.48,329.94
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,373.16,286.83
2016,10,17,15,15,742.0,71.0,3.05,19.5,365.5,320.49,241.31
2016,10,17,15,30,713.0,68.0,3.0,19.0,321.0,269.49,196.26
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.0,214.2,147.73
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,163.97,104.37
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,113.42,64.74
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,69.9,35.69
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,30.54,20.35
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,21.71,8.84
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,13.27,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,28.29,0.0
2016,10,18,6,45,220.5,24.0,1.3,12.5,46.5,103.53,45.69
2016,10,18,7,0,369.0,37.0,1.4,13.0,81.0,184.35,136.36
2016,10,18,7,15,459.0,45.5,1.7,13.5,126.0,247.63,193.76
2016,10,18,7,30,549.0,54.0,2.0,14.0,171.0,318.73,256.0
2016,10,18,7,45,610.0,58.5,2.35,15.0,219.5,378.28,307.51
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,441.67,360.52
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,491.62,402.42
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,544.86,445.71
2016,10,18,8,45,774.5,72.5,3.2,16.5,403.5,591.75,482.37
2016,10,18,9,0,805.0,74.0,3.4,17.0,447.0,638.19,517.8
2016,10,18,9,15,823.0,76.5,3.45,17.5,485.0,676.19,544.21
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,712.36,568.9
2016,10,18,9,45,857.0,79.5,3.55,18.5,555.5,738.08,585.59
2016,10,18,10,0,873.0,80.0,3.6,19.0,588.0,765.88,603.77
2016,10,18,10,15,882.0,81.5,3.6,19.0,613.5,786.72,617.73
2016,10,18,10,30,891.0,83.0,3.6,19.0,639.0,804.52,629.57
2016,10,18,10,45,896.0,84.0,3.6,19.5,657.0,815.38,635.31
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,822.9,638.81
2016,10,18,11,15,904.5,85.5,3.55,20.0,685.5,825.27,639.75
2016,10,18,11,30,908.0,86.0,3.5,20.0,696.0,824.19,638.42
2016,10,18,11,45,911.0,85.0,3.5,20.0,698.5,817.62,633.61
2016,10,18,12,0,914.0,84.0,3.5,20.0,701.0,807.6,626.52
2016,10,18,12,15,912.5,83.5,3.5,20.0,695.0,791.26,615.05
2016,10,18,12,30,911.0,83.0,3.5,20.0,689.0,771.68,601.37
2016,10,18,12,45,907.5,82.0,3.5,20.5,675.5,746.96,582.94
2016,10,18,13,0,904.0,81.0,3.5,21.0,662.0,719.3,562.48
2016,10,18,13,15,897.5,80.0,3.5,21.0,641.0,686.83,539.57
2016,10,18,13,30,891.0,79.0,3.5,21.0,620.0,651.89,513.17
2016,10,18,13,45,882.5,77.0,3.55,21.0,592.0,612.43,482.84
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,571.02,450.33
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,525.28,413.43
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,478.54,374.82
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,426.54,331.26
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,374.96,286.91
2016,10,18,15,15,770.5,65.0,3.35,20.5,367.5,321.23,240.3
2016,10,18,15,30,742.0,62.0,3.2,20.0,323.0,269.07,194.12
2016,10,18,15,45,695.5,58.5,3.1,20.0,275.0,214.2,145.92
2016,10,18,16,0,649.0,55.0,3.0,20.0,227.0,163.49,102.37
2016,10,18,16,15,583.0,49.0,2.6,19.0,179.0,110.92,61.46
2016,10,18,16,30,517.0,43.0,2.2,18.0,131.0,66.77,32.66
2016,10,18,16,45,401.5,33.5,1.85,17.0,88.0,26.44,16.72
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,18.97,5.78
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
