Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,11.5,40.5,92.26,33.6
2016,10,19,7,0,439.0,31.0,1.8,12.0,81.0,200.93,148.08
2016,10,19,7,15,523.5,38.0,1.95,12.5,127.0,260.17,203.66
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,330.07,265.58
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,388.13,316.13
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,449.14,367.18
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,500.98,409.66
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,553.36,451.1
2016,10,19,8,45,805.5,63.0,2.65,16.5,403.5,598.03,485.73
2016,10,19,9,0,830.0,65.0,2.8,17.0,446.0,637.62,515.29
2016,10,19,9,15,846.5,67.0,2.9,17.5,484.0,674.49,540.92
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,709.43,564.78
2016,10,19,9,45,876.0,70.5,3.1,19.0,553.5,738.97,583.34
2016,10,19,10,0,889.0,72.0,3.2,20.0,585.0,765.93,599.84
2016,10,19,10,15,897.5,73.0,3.25,20.5,610.0,786.01,612.2
2016,10,19,10,30,906.0,74.0,3.3,21.0,635.0,802.99,622.41
2016,10,19,10,45,910.5,75.0,3.35,21.5,653.0,813.56,628.13
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,820.74,631.6
2016,10,19,11,15,917.5,76.5,3.4,22.0,680.5,822.31,632.22
2016,10,19,11,30,920.0,77.0,3.4,22.0,690.0,820.41,630.58
2016,10,19,11,45,917.5,78.5,3.4,22.5,691.5,812.17,623.43
2016,10,19,12,0,915.0,80.0,3.4,23.0,693.0,800.55,614.1
2016,10,19,12,15,913.0,79.5,3.4,23.0,687.0,783.82,602.5
2016,10,19,12,30,911.0,79.0,3.4,23.0,681.0,763.87,588.72
2016,10,19,12,45,902.5,80.5,3.4,23.5,666.5,738.26,569.84
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,709.93,549.11
2016,10,19,13,15,887.5,81.0,3.4,24.0,631.0,677.77,526.56
2016,10,19,13,30,881.0,80.0,3.4,24.0,610.0,643.17,500.5
2016,10,19,13,45,872.5,77.5,3.4,24.0,582.5,603.57,470.25
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,562.07,437.9
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,517.07,402.74
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,471.01,365.7
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,420.49,323.58
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,369.95,280.31
2016,10,19,15,15,770.5,63.0,2.95,22.5,361.5,316.38,233.96
2016,10,19,15,30,742.0,60.0,2.6,22.0,317.0,264.37,188.16
2016,10,19,15,45,700.5,56.0,2.3,22.0,270.0,210.34,140.89
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,159.93,97.88
2016,10,19,16,15,594.0,46.0,1.8,20.5,175.5,108.86,58.96
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,62.85,29.46
2016,10,19,16,45,417.0,31.0,1.4,18.0,85.5,23.15,13.76
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,17.26,3.2
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,39.5,89.95,24.48
2016,10,20,7,0,430.0,31.0,1.2,13.0,79.0,196.85,143.16
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.0,260.57,202.13
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,329.46,262.72
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,389.41,314.33
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,452.54,366.54
2016,10,20,8,15,754.5,60.0,1.75,16.5,317.0,505.93,409.31
2016,10,20,8,30,790.0,64.0,1.7,17.0,364.0,559.94,450.87
2016,10,20,8,45,815.5,66.5,1.7,18.0,407.5,606.03,484.34
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,651.26,515.92
2016,10,20,9,15,858.5,71.0,1.8,19.5,489.5,684.8,538.42
2016,10,20,9,30,876.0,73.0,1.9,20.0,528.0,720.61,562.37
2016,10,20,9,45,891.5,73.0,2.05,21.0,561.0,750.42,581.03
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,777.71,597.76
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.0,797.96,609.9
2016,10,20,10,30,924.0,75.0,2.3,23.0,644.0,815.06,619.92
2016,10,20,10,45,929.0,76.0,2.35,23.5,662.0,826.08,625.82
2016,10,20,11,0,934.0,77.0,2.4,24.0,680.0,833.66,629.51
2016,10,20,11,15,937.0,77.5,2.45,24.0,690.0,835.56,630.7
2016,10,20,11,30,940.0,78.0,2.5,24.0,700.0,833.92,629.64
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.0,825.81,623.77
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,814.2,615.6
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.0,797.63,604.66
2016,10,20,12,30,936.0,78.0,2.9,25.0,692.0,777.75,591.5
2016,10,20,12,45,928.5,79.0,3.0,25.5,677.5,751.79,573.23
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,722.99,552.96
2016,10,20,13,15,914.5,79.0,3.05,26.0,641.5,690.08,529.99
2016,10,20,13,30,908.0,78.0,3.0,26.0,620.0,654.65,503.49
2016,10,20,13,45,898.0,76.0,3.0,26.0,591.5,613.78,472.7
2016,10,20,14,0,888.0,74.0,3.0,26.0,563.0,571.04,439.83
2016,10,20,14,15,873.5,72.5,2.9,26.0,527.5,524.87,403.29
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,477.67,365.06
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.0,426.03,322.51
2016,10,20,15,0,819.0,66.0,2.6,26.0,410.0,374.49,278.96
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.0,319.89,232.41
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,266.86,186.41
2016,10,20,15,45,719.0,55.5,1.55,24.5,272.0,211.41,138.93
2016,10,20,16,0,677.0,51.0,1.2,24.0,224.0,159.6,95.64
2016,10,20,16,15,610.0,45.0,1.15,23.0,176.0,107.58,56.67
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,62.69,29.07
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,22.47,12.85
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,16.53,0.77
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,84.99,12.95
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,186.97,133.36
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,249.82,190.9
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,320.61,251.62
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,376.77,299.79
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,438.99,350.96
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,490.47,391.29
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,542.59,430.39
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,588.06,462.16
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,632.77,492.04
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,665.23,512.75
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,700.01,534.73
2016,10,21,9,45,864.0,74.0,1.05,23.0,543.0,728.21,552.39
2016,10,21,10,0,875.0,76.0,1.2,24.0,574.0,753.79,568.11
2016,10,21,10,15,883.5,77.5,1.2,24.0,599.0,774.05,580.68
2016,10,21,10,30,892.0,79.0,1.2,24.0,624.0,791.26,591.26
2016,10,21,10,45,896.0,80.0,1.3,24.5,641.5,801.18,597.09
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,807.77,600.82
2016,10,21,11,15,903.0,81.5,1.5,25.0,668.5,809.61,602.67
2016,10,21,11,30,906.0,82.0,1.6,25.0,678.0,808.05,602.37
2016,10,21,11,45,904.5,83.0,1.7,25.5,679.5,800.08,596.69
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,788.77,588.87
2016,10,21,12,15,901.0,83.5,1.9,26.0,675.0,772.17,578.66
2016,10,21,12,30,899.0,83.0,2.0,26.0,669.0,752.41,566.3
2016,10,21,12,45,890.5,84.0,2.1,26.0,654.5,726.55,549.67
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,698.04,531.07
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,665.6,508.61
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,630.83,483.23
2016,10,21,13,45,855.5,81.5,2.35,26.0,568.5,591.06,453.63
2016,10,21,14,0,844.0,80.0,2.4,26.0,540.0,550.33,422.56
2016,10,21,14,15,631.0,127.0,2.45,25.5,458.5,453.53,348.93
2016,10,21,14,30,418.0,174.0,2.5,25.0,377.0,369.74,284.55
2016,10,21,14,45,547.5,129.5,2.55,25.0,371.5,359.31,274.67
2016,10,21,15,0,677.0,85.0,2.6,25.0,366.0,336.88,253.0
2016,10,21,15,15,692.0,74.5,2.45,24.0,334.5,295.96,217.17
2016,10,21,15,30,707.0,64.0,2.3,23.0,303.0,253.55,178.95
2016,10,21,15,45,661.5,59.5,2.2,22.5,256.5,200.39,133.38
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,149.84,91.21
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,100.52,54.25
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,58.58,28.5
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,24.11,14.13
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,16.76,0.0
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,79.92,0.36
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,175.14,125.15
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,239.0,184.72
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,311.29,247.75
2016,10,22,7,45,619.0,55.0,1.6,14.5,209.5,371.72,300.22
2016,10,22,8,0,682.0,60.0,1.7,15.0,258.0,433.67,352.32
2016,10,22,8,15,720.0,64.0,1.65,15.5,304.0,486.74,395.2
2016,10,22,8,30,758.0,68.0,1.6,16.0,350.0,540.66,437.06
2016,10,22,8,45,786.5,70.5,1.6,16.5,393.5,587.31,472.2
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,633.35,505.79
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.0,671.52,531.44
2016,10,22,9,30,852.0,78.0,1.5,18.0,513.0,707.85,554.72
2016,10,22,9,45,852.0,84.5,1.5,18.5,542.5,733.07,570.13
2016,10,22,10,0,852.0,91.0,1.5,19.0,572.0,755.15,583.31
2016,10,22,10,15,862.0,92.5,1.5,19.0,597.5,776.06,596.76
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,794.0,608.16
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,800.44,610.56
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,808.24,614.13
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,810.35,615.61
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,809.09,614.97
2016,10,22,11,45,893.5,96.0,1.65,20.5,681.0,802.36,609.57
2016,10,22,12,0,895.0,96.0,1.7,21.0,683.0,792.27,602.03
2016,10,22,12,15,741.5,146.0,1.75,21.0,629.5,721.31,553.21
2016,10,22,12,30,588.0,196.0,1.8,21.0,576.0,642.93,495.25
2016,10,22,12,45,730.5,146.5,1.85,21.5,608.5,679.95,524.15
2016,10,22,13,0,873.0,97.0,1.9,22.0,641.0,703.47,541.89
2016,10,22,13,15,755.0,125.5,1.95,21.5,585.0,630.32,488.29
2016,10,22,13,30,637.0,154.0,2.0,21.0,529.0,560.23,436.49
2016,10,22,13,45,735.0,122.5,2.1,21.0,535.0,561.03,438.14
2016,10,22,14,0,833.0,91.0,2.2,21.0,541.0,552.53,431.46
2016,10,22,14,15,748.5,99.5,2.2,20.5,484.0,482.83,377.56
2016,10,22,14,30,664.0,108.0,2.2,20.0,427.0,418.2,326.77
2016,10,22,14,45,610.0,110.0,2.25,20.0,384.0,365.54,283.72
2016,10,22,15,0,556.0,112.0,2.3,20.0,341.0,316.56,242.84
2016,10,22,15,15,518.5,107.5,2.25,19.5,302.0,269.52,203.13
2016,10,22,15,30,481.0,103.0,2.2,19.0,263.0,226.59,166.33
2016,10,22,15,45,447.5,90.5,2.2,18.5,221.5,180.17,126.74
2016,10,22,16,0,414.0,78.0,2.2,18.0,180.0,136.9,90.51
2016,10,22,16,15,361.0,64.5,2.0,17.0,139.5,94.05,57.64
2016,10,22,16,30,308.0,51.0,1.8,16.0,99.0,56.91,32.84
2016,10,22,16,45,215.5,36.0,1.6,15.5,63.5,27.85,17.29
2016,10,22,17,0,123.0,21.0,1.4,15.0,28.0,16.52,0.0
2016,10,22,17,15,61.5,10.5,1.3,14.5,14.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,15.5,1.1,12.5,34.0,76.62,0.0
2016,10,23,7,0,357.0,31.0,1.1,13.0,68.0,169.52,119.5
2016,10,23,7,15,452.5,40.0,1.3,13.5,112.5,233.08,179.51
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,305.21,242.57
2016,10,23,7,45,607.5,54.5,1.7,14.5,204.0,363.97,294.02
2016,10,23,8,0,667.0,60.0,1.9,15.0,251.0,426.49,346.97
2016,10,23,8,15,705.5,64.5,1.95,15.5,297.0,477.06,388.59
2016,10,23,8,30,744.0,69.0,2.0,16.0,343.0,531.14,431.43
2016,10,23,8,45,770.0,72.5,2.1,17.0,385.5,576.77,465.78
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,621.66,498.51
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,658.96,525.24
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,694.49,549.46
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,726.04,570.8
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,750.81,587.14
2016,10,23,10,15,882.0,81.0,2.8,20.5,595.0,770.67,599.67
2016,10,23,10,30,891.0,82.0,2.9,21.0,620.0,787.52,610.1
2016,10,23,10,45,896.5,83.0,3.0,21.5,637.5,798.47,616.43
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,806.12,620.55
2016,10,23,11,15,905.0,84.5,3.15,22.0,664.5,807.86,621.58
2016,10,23,11,30,908.0,85.0,3.2,22.0,674.0,806.19,620.37
2016,10,23,11,45,906.5,86.0,3.3,22.5,675.5,798.15,613.91
2016,10,23,12,0,905.0,87.0,3.4,23.0,677.0,786.78,605.23
2016,10,23,12,15,902.0,86.5,3.45,23.0,670.5,769.38,593.33
2016,10,23,12,30,899.0,86.0,3.5,23.0,664.0,748.85,579.28
2016,10,23,12,45,888.5,87.5,3.55,23.0,648.0,722.15,560.81
2016,10,23,13,0,878.0,89.0,3.6,23.0,632.0,692.9,540.47
2016,10,23,13,15,869.0,88.0,3.6,23.0,610.0,659.64,515.7
2016,10,23,13,30,860.0,87.0,3.6,23.0,588.0,625.62,489.64
2016,10,23,13,45,848.5,85.0,3.65,23.0,559.5,585.3,458.56
2016,10,23,14,0,837.0,83.0,3.7,23.0,531.0,543.38,425.55
2016,10,23,14,15,820.0,81.0,3.7,22.5,496.0,497.35,389.22
2016,10,23,14,30,803.0,79.0,3.7,22.0,461.0,450.67,351.31
2016,10,23,14,45,571.5,115.0,3.75,22.0,375.0,352.45,273.13
2016,10,23,15,0,340.0,151.0,3.8,22.0,289.0,271.34,209.28
2016,10,23,15,15,322.5,136.5,3.75,21.5,255.5,233.25,177.59
2016,10,23,15,30,305.0,122.0,3.7,21.0,222.0,196.49,146.5
2016,10,23,15,45,281.0,105.0,3.65,20.5,186.0,157.56,113.8
2016,10,23,16,0,257.0,88.0,3.6,20.0,150.0,121.01,83.54
2016,10,23,16,15,224.5,70.0,3.35,19.0,115.5,85.29,55.69
2016,10,23,16,30,192.0,52.0,3.1,18.0,81.0,53.25,32.93
2016,10,23,16,45,96.0,37.0,2.9,17.5,51.5,30.43,18.86
2016,10,23,17,0,0.0,22.0,2.7,17.0,22.0,20.33,0.0
2016,10,23,17,15,0.0,11.0,2.7,16.5,11.0,10.81,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,13.5,13.5,13.03,0.0
2016,10,24,7,0,0.0,27.0,3.0,14.0,27.0,26.71,15.04
2016,10,24,7,15,0.0,46.0,3.25,14.5,46.0,47.04,33.37
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,66.82,50.54
2016,10,24,7,45,6.0,83.5,3.8,15.5,85.0,88.55,69.15
2016,10,24,8,0,12.0,102.0,4.1,16.0,105.0,110.67,87.87
2016,10,24,8,15,17.5,119.0,4.25,16.0,125.0,131.21,105.17
2016,10,24,8,30,23.0,136.0,4.4,16.0,145.0,152.15,122.6
2016,10,24,8,45,57.5,161.0,4.6,16.5,185.5,207.53,168.51
2016,10,24,9,0,92.0,186.0,4.8,17.0,226.0,258.84,210.42
2016,10,24,9,15,88.0,201.5,4.75,17.0,243.0,274.37,222.37
2016,10,24,9,30,84.0,217.0,4.7,17.0,260.0,289.44,233.87
2016,10,24,9,45,243.0,215.5,4.7,17.5,349.0,420.15,340.68
2016,10,24,10,0,402.0,214.0,4.7,18.0,438.0,540.02,435.72
2016,10,24,10,15,207.0,210.5,4.65,18.0,326.0,392.03,315.75
2016,10,24,10,30,12.0,207.0,4.6,18.0,214.0,215.51,170.23
2016,10,24,10,45,12.0,211.5,4.6,18.5,219.0,219.72,173.35
2016,10,24,11,0,12.0,216.0,4.6,19.0,224.0,223.92,176.18
2016,10,24,11,15,8.5,205.0,4.55,19.0,210.5,209.4,164.38
2016,10,24,11,30,5.0,194.0,4.5,19.0,197.0,195.07,152.79
2016,10,24,11,45,8.5,207.5,4.45,19.5,213.0,211.2,165.37
2016,10,24,12,0,12.0,221.0,4.4,20.0,229.0,227.2,177.74
2016,10,24,12,15,9.5,211.5,4.4,20.0,218.0,215.21,168.2
2016,10,24,12,30,7.0,202.0,4.4,20.0,207.0,203.37,158.85
2016,10,24,12,45,3.5,178.5,4.45,20.0,181.0,177.0,137.94
2016,10,24,13,0,0.0,155.0,4.5,20.0,155.0,151.04,117.26
2016,10,24,13,15,0.0,159.0,4.55,20.0,159.0,154.89,120.53
2016,10,24,13,30,0.0,163.0,4.6,20.0,163.0,158.72,123.78
2016,10,24,13,45,0.0,102.5,4.65,20.0,102.5,99.27,75.91
2016,10,24,14,0,0.0,42.0,4.7,20.0,42.0,40.58,27.96
2016,10,24,14,15,0.0,63.0,4.65,19.5,63.0,60.9,44.92
2016,10,24,14,30,0.0,84.0,4.6,19.0,84.0,81.24,61.93
2016,10,24,14,45,0.0,89.0,4.6,19.0,89.0,86.05,66.05
2016,10,24,15,0,0.0,94.0,4.6,19.0,94.0,90.79,70.12
2016,10,24,15,15,0.0,82.5,4.4,18.5,82.5,79.64,61.12
2016,10,24,15,30,0.0,71.0,4.2,18.0,71.0,68.53,52.03
2016,10,24,15,45,0.0,59.5,4.05,18.0,59.5,57.47,42.74
2016,10,24,16,0,0.0,48.0,3.9,18.0,48.0,46.37,33.31
2016,10,24,16,15,0.0,36.5,3.65,17.5,36.5,35.25,23.79
2016,10,24,16,30,0.0,25.0,3.4,17.0,25.0,24.13,14.19
2016,10,24,16,45,0.0,15.5,3.15,16.5,15.5,14.95,6.25
2016,10,24,17,0,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,10,24,17,15,0.0,3.0,2.9,16.0,3.0,2.95,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,15.0,14.0,13.52,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,28.24,15.81
2016,10,25,7,15,5.0,47.0,2.7,15.5,48.0,50.46,35.91
2016,10,25,7,30,10.0,66.0,2.9,16.0,68.0,72.54,55.01
2016,10,25,7,45,18.0,84.5,3.1,16.5,89.5,95.58,74.74
2016,10,25,8,0,26.0,103.0,3.3,17.0,111.0,124.26,98.89
2016,10,25,8,15,31.0,121.0,3.45,17.5,132.0,146.8,117.55
2016,10,25,8,30,36.0,139.0,3.6,18.0,153.0,169.61,136.11
2016,10,25,8,45,18.0,99.5,3.75,18.5,106.5,112.8,88.8
2016,10,25,9,0,0.0,60.0,3.9,19.0,60.0,57.99,42.78
2016,10,25,9,15,0.0,82.0,3.95,19.0,82.0,79.31,60.34
2016,10,25,9,30,0.0,104.0,4.0,19.0,104.0,101.39,78.33
2016,10,25,9,45,0.0,65.0,4.1,19.5,65.0,62.84,46.39
2016,10,25,10,0,0.0,26.0,4.2,20.0,26.0,25.11,15.15
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,79.33,59.64
2016,10,25,10,30,0.0,138.0,4.1,20.0,138.0,135.16,104.74
2016,10,25,10,45,0.0,128.5,4.1,20.5,128.5,125.43,96.52
2016,10,25,11,0,0.0,119.0,4.1,21.0,119.0,115.83,88.54
2016,10,25,11,15,0.0,121.0,4.05,21.0,121.0,117.76,90.04
2016,10,25,11,30,0.0,123.0,4.0,21.0,123.0,119.7,91.54
2016,10,25,11,45,0.0,68.0,4.0,21.0,68.0,65.78,48.05
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.56,4.65
2016,10,25,12,15,0.0,23.0,3.95,21.0,23.0,22.23,12.59
2016,10,25,12,30,0.0,33.0,3.9,21.0,33.0,31.9,20.52
2016,10,25,12,45,0.0,75.0,3.85,21.5,75.0,72.56,53.57
2016,10,25,13,0,0.0,117.0,3.8,22.0,117.0,113.54,86.49
2016,10,25,13,15,0.0,129.5,3.7,22.0,129.5,125.8,96.37
2016,10,25,13,30,0.0,142.0,3.6,22.0,142.0,138.04,106.27
2016,10,25,13,45,106.0,187.0,3.55,22.0,242.5,248.63,195.82
2016,10,25,14,0,212.0,232.0,3.5,22.0,343.0,345.26,271.48
2016,10,25,14,15,107.0,192.5,3.4,22.0,248.5,243.99,191.32
2016,10,25,14,30,2.0,153.0,3.3,22.0,154.0,149.08,115.8
2016,10,25,14,45,103.0,158.0,3.25,22.0,199.0,196.53,153.63
2016,10,25,15,0,204.0,163.0,3.2,22.0,244.0,231.08,179.14
2016,10,25,15,15,198.5,144.0,3.0,21.5,215.5,199.6,152.98
2016,10,25,15,30,193.0,125.0,2.8,21.0,187.0,168.63,126.99
2016,10,25,15,45,179.5,106.0,2.6,21.0,156.5,136.03,99.59
2016,10,25,16,0,166.0,87.0,2.4,21.0,126.0,104.87,73.7
2016,10,25,16,15,142.5,68.0,2.1,20.0,96.0,74.34,49.82
2016,10,25,16,30,119.0,49.0,1.8,19.0,66.0,46.61,29.46
2016,10,25,16,45,59.5,32.5,1.5,18.5,41.0,28.31,16.22
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,15.73,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,64.6,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,168.72,112.01
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,230.76,175.19
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,298.79,235.43
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,357.36,286.57
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,419.44,338.78
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,471.09,381.53
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,523.57,423.5
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,568.21,458.16
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,612.09,491.3
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,644.65,514.59
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,679.54,538.53
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.0,708.15,556.52
2016,10,26,10,0,877.0,71.0,2.9,22.0,551.0,734.24,572.5
2016,10,26,10,15,886.5,72.0,2.95,22.0,576.0,754.38,586.1
2016,10,26,10,30,896.0,73.0,3.0,22.0,601.0,771.52,597.63
2016,10,26,10,45,899.0,75.0,3.15,22.5,618.0,781.63,603.64
2016,10,26,11,0,902.0,77.0,3.3,23.0,635.0,788.39,607.4
2016,10,26,11,15,906.5,77.5,3.35,23.0,645.5,791.25,609.21
2016,10,26,11,30,911.0,78.0,3.4,23.0,656.0,790.69,608.76
2016,10,26,11,45,909.5,79.5,3.5,23.5,658.0,783.21,602.63
2016,10,26,12,0,908.0,81.0,3.6,24.0,660.0,772.39,594.29
2016,10,26,12,15,907.0,80.5,3.65,24.0,655.0,756.48,583.38
2016,10,26,12,30,906.0,80.0,3.7,24.0,650.0,737.37,570.27
2016,10,26,12,45,899.5,81.0,3.8,24.0,636.0,712.94,553.54
2016,10,26,13,0,893.0,82.0,3.9,24.0,622.0,685.75,534.76
2016,10,26,13,15,885.5,81.0,3.9,24.0,601.0,653.21,510.13
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,618.33,483.33
2016,10,26,13,45,867.0,78.5,3.95,24.0,551.5,578.78,452.6
2016,10,26,14,0,856.0,77.0,4.0,24.0,523.0,537.55,419.86
2016,10,26,14,15,840.0,75.0,3.95,23.5,488.5,492.24,383.76
2016,10,26,14,30,824.0,73.0,3.9,23.0,454.0,445.48,345.49
2016,10,26,14,45,802.0,70.0,3.85,23.0,414.0,394.79,302.5
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,344.44,258.78
2016,10,26,15,15,747.5,63.5,3.6,22.5,329.5,291.06,212.4
2016,10,26,15,30,715.0,60.0,3.4,22.0,285.0,239.69,167.17
2016,10,26,15,45,667.5,55.5,3.25,21.5,238.5,186.7,121.57
2016,10,26,16,0,620.0,51.0,3.1,21.0,192.0,136.6,80.18
2016,10,26,16,15,542.5,44.0,2.7,20.0,146.0,87.21,44.62
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,46.05,21.6
2016,10,26,16,45,327.5,26.5,1.9,18.0,61.5,20.54,9.81
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,15.73,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,2.0,14.5,9.5,9.34,0.0
2016,10,27,7,0,0.0,19.0,2.2,15.0,19.0,18.34,7.69
2016,10,27,7,15,0.0,33.5,2.4,15.5,33.5,32.65,21.2
2016,10,27,7,30,0.0,48.0,2.6,16.0,48.0,47.47,34.09
2016,10,27,7,45,0.0,63.0,2.8,16.5,63.0,62.7,47.17
2016,10,27,8,0,0.0,78.0,3.0,17.0,78.0,77.84,59.98
2016,10,27,8,15,0.0,93.0,3.0,17.5,93.0,92.95,72.51
2016,10,27,8,30,0.0,108.0,3.0,18.0,108.0,108.05,84.81
2016,10,27,8,45,0.0,105.0,3.0,18.5,105.0,103.81,80.98
2016,10,27,9,0,0.0,102.0,3.0,19.0,102.0,100.05,77.57
2016,10,27,9,15,0.0,127.5,3.0,19.5,127.5,126.18,98.57
2016,10,27,9,30,0.0,153.0,3.0,20.0,153.0,152.41,119.32
2016,10,27,9,45,16.5,184.0,3.05,20.5,193.0,196.43,154.53
2016,10,27,10,0,33.0,215.0,3.1,21.0,233.0,249.13,195.92
2016,10,27,10,15,16.5,165.5,3.05,21.0,174.5,176.14,137.48
2016,10,27,10,30,0.0,116.0,3.0,21.0,116.0,113.0,86.39
2016,10,27,10,45,6.0,164.5,2.95,21.0,168.5,166.64,129.43
2016,10,27,11,0,12.0,213.0,2.9,21.0,221.0,220.97,172.2
2016,10,27,11,15,13.0,215.5,3.05,20.5,224.0,223.85,174.64
2016,10,27,11,30,14.0,218.0,3.2,20.0,227.0,226.72,177.23
2016,10,27,11,45,7.0,162.5,3.35,20.0,167.0,164.5,127.84
2016,10,27,12,0,0.0,107.0,3.5,20.0,107.0,103.8,79.05
2016,10,27,12,15,0.0,106.0,3.55,19.5,106.0,102.79,78.48
2016,10,27,12,30,0.0,105.0,3.6,19.0,105.0,101.79,77.87
2016,10,27,12,45,0.0,112.5,3.7,19.0,112.5,109.16,83.91
2016,10,27,13,0,0.0,120.0,3.8,19.0,120.0,116.51,89.95
2016,10,27,13,15,0.0,122.5,3.7,19.0,122.5,118.93,92.02
2016,10,27,13,30,0.0,125.0,3.6,19.0,125.0,121.35,94.1
2016,10,27,13,45,0.0,143.5,3.55,19.0,143.5,139.45,108.94
2016,10,27,14,0,0.0,162.0,3.5,19.0,162.0,157.49,123.71
2016,10,27,14,15,20.0,172.0,3.35,19.0,181.5,176.8,139.65
2016,10,27,14,30,40.0,182.0,3.2,19.0,201.0,195.58,154.89
2016,10,27,14,45,20.0,122.0,3.1,19.0,131.5,125.9,98.54
2016,10,27,15,0,0.0,62.0,3.0,19.0,62.0,59.92,44.5
2016,10,27,15,15,0.0,54.0,2.75,19.0,54.0,52.17,38.16
2016,10,27,15,30,0.0,46.0,2.5,19.0,46.0,44.43,31.72
2016,10,27,15,45,0.0,38.0,2.25,19.0,38.0,36.69,25.2
2016,10,27,16,0,0.0,30.0,2.0,19.0,30.0,28.95,18.6
2016,10,27,16,15,0.0,22.5,1.7,18.5,22.5,21.71,12.39
2016,10,27,16,30,0.0,15.0,1.4,18.0,15.0,14.46,6.12
2016,10,27,16,45,0.0,9.0,1.1,18.0,9.0,8.67,0.65
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,15.5,3.0,2.95,0.0
2016,10,28,7,0,0.0,6.0,0.6,16.0,6.0,5.78,0.0
2016,10,28,7,15,0.0,10.5,0.7,16.0,10.5,10.12,2.67
2016,10,28,7,30,0.0,15.0,0.8,16.0,15.0,14.46,6.52
2016,10,28,7,45,0.0,20.5,0.9,16.5,20.5,19.77,11.12
2016,10,28,8,0,0.0,26.0,1.0,17.0,26.0,25.09,15.66
2016,10,28,8,15,0.0,31.5,1.1,17.0,31.5,30.4,20.19
2016,10,28,8,30,0.0,37.0,1.2,17.0,37.0,35.72,24.67
2016,10,28,8,45,13.5,99.5,1.35,17.0,105.0,106.3,83.89
2016,10,28,9,0,27.0,162.0,1.5,17.0,173.0,188.89,151.34
2016,10,28,9,15,154.5,181.5,1.6,17.0,256.0,303.21,245.14
2016,10,28,9,30,282.0,201.0,1.7,17.0,339.0,424.43,341.18
2016,10,28,9,45,157.0,207.0,1.8,17.5,285.0,337.89,270.26
2016,10,28,10,0,32.0,213.0,1.9,18.0,231.0,246.25,194.71
2016,10,28,10,15,16.0,179.5,1.95,18.0,188.5,190.38,150.1
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,143.42,111.89
2016,10,28,10,45,0.0,142.0,2.05,18.5,142.0,139.14,108.21
2016,10,28,11,0,0.0,138.0,2.1,19.0,138.0,134.95,104.55
2016,10,28,11,15,2.0,164.0,2.2,19.0,165.5,162.63,126.71
2016,10,28,11,30,4.0,190.0,2.3,19.0,193.0,190.39,148.74
2016,10,28,11,45,92.0,242.5,2.45,19.5,300.5,316.93,250.07
2016,10,28,12,0,180.0,295.0,2.6,20.0,408.0,443.12,347.14
2016,10,28,12,15,140.5,289.5,2.7,20.0,377.5,404.14,316.23
2016,10,28,12,30,101.0,284.0,2.8,20.0,347.0,360.37,282.27
2016,10,28,12,45,76.5,269.0,2.95,20.5,316.0,324.47,254.04
2016,10,28,13,0,52.0,254.0,3.1,21.0,285.0,289.76,226.55
2016,10,28,13,15,79.0,253.0,3.15,20.5,298.5,303.34,238.4
2016,10,28,13,30,106.0,252.0,3.2,20.0,312.0,314.99,248.49
2016,10,28,13,45,452.5,168.0,3.3,20.0,403.0,430.42,342.55
2016,10,28,14,0,799.0,84.0,3.4,20.0,494.0,509.65,404.11
2016,10,28,14,15,782.5,81.5,3.4,20.0,460.5,465.36,367.1
2016,10,28,14,30,766.0,79.0,3.4,20.0,427.0,420.48,329.31
2016,10,28,14,45,749.5,74.5,3.45,20.0,389.5,373.28,288.78
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,326.05,247.21
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.0,274.49,201.97
2016,10,28,15,30,666.0,62.0,3.1,19.0,266.0,224.08,157.34
2016,10,28,15,45,620.0,56.5,2.95,19.0,221.5,173.2,113.09
2016,10,28,16,0,574.0,51.0,2.8,19.0,177.0,126.49,74.34
2016,10,28,16,15,493.5,43.5,2.4,18.0,133.0,79.46,40.95
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,41.02,19.89
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,21.01,8.93
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
