Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,14.5,24.0,46.53,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,123.97,73.1
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,187.65,140.68
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,258.97,203.07
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,318.37,255.24
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,382.54,310.1
2016,10,29,8,15,312.0,95.0,3.05,17.0,178.5,288.1,235.44
2016,10,29,8,30,24.0,129.0,3.2,17.0,138.0,145.57,116.37
2016,10,29,8,45,120.0,151.5,3.35,17.5,201.0,241.89,196.79
2016,10,29,9,0,216.0,174.0,3.5,18.0,264.0,331.2,269.5
2016,10,29,9,15,108.0,160.5,3.6,18.0,205.5,247.59,200.21
2016,10,29,9,30,0.0,147.0,3.7,18.0,147.0,146.25,115.24
2016,10,29,9,45,424.5,112.0,3.85,18.5,339.0,437.12,357.95
2016,10,29,10,0,849.0,77.0,4.0,19.0,531.0,711.57,569.15
2016,10,29,10,15,536.0,168.5,4.0,19.0,460.0,595.67,476.3
2016,10,29,10,30,223.0,260.0,4.0,19.0,389.0,449.0,357.0
2016,10,29,10,45,138.0,259.5,4.0,19.5,340.0,383.65,304.07
2016,10,29,11,0,53.0,259.0,4.0,20.0,291.0,309.26,243.29
2016,10,29,11,15,99.5,274.5,3.95,20.0,336.0,360.47,284.35
2016,10,29,11,30,146.0,290.0,3.9,20.0,381.0,418.3,329.51
2016,10,29,11,45,73.0,207.5,3.85,20.5,253.0,265.28,209.01
2016,10,29,12,0,0.0,125.0,3.8,21.0,125.0,121.64,93.02
2016,10,29,12,15,449.0,102.0,3.7,21.0,377.5,443.06,357.29
2016,10,29,12,30,898.0,79.0,3.6,21.0,630.0,720.8,567.03
2016,10,29,12,45,534.5,176.0,3.55,21.0,502.0,555.63,438.1
2016,10,29,13,0,171.0,273.0,3.5,21.0,374.0,392.29,307.53
2016,10,29,13,15,197.5,260.5,3.4,21.0,373.0,389.45,306.38
2016,10,29,13,30,224.0,248.0,3.3,21.0,372.0,384.53,302.85
2016,10,29,13,45,536.5,160.5,3.25,21.0,438.0,468.28,370.39
2016,10,29,14,0,849.0,73.0,3.2,21.0,504.0,520.91,410.6
2016,10,29,14,15,832.0,71.0,3.1,21.0,469.5,475.7,372.85
2016,10,29,14,30,815.0,69.0,3.0,21.0,435.0,429.18,333.67
2016,10,29,14,45,790.5,66.5,2.9,21.0,395.5,378.81,290.62
2016,10,29,15,0,766.0,64.0,2.8,21.0,356.0,329.05,247.11
2016,10,29,15,15,732.5,61.0,2.55,20.5,312.5,277.04,201.59
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,227.17,157.47
2016,10,29,15,45,646.0,53.5,2.1,19.5,223.0,174.58,112.51
2016,10,29,16,0,593.0,49.0,1.9,19.0,177.0,125.51,72.57
2016,10,29,16,15,511.5,41.5,1.7,18.0,132.5,77.64,38.97
2016,10,29,16,30,430.0,34.0,1.5,17.0,88.0,38.42,18.03
2016,10,29,16,45,281.5,23.0,1.3,16.5,52.0,17.8,5.92
2016,10,29,17,0,133.0,12.0,1.1,16.0,16.0,11.8,0.0
2016,10,29,17,15,66.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,3.75,15.0,0.5,0.48,0.0
2016,10,30,7,30,0.0,1.0,3.9,15.0,1.0,0.96,0.0
2016,10,30,7,45,0.0,2.0,4.05,15.5,2.0,1.93,0.0
2016,10,30,8,0,0.0,3.0,4.2,16.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,4.4,16.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,4.6,16.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,52.0,4.85,16.5,52.0,50.24,36.9
2016,10,30,9,0,0.0,100.0,5.1,17.0,100.0,98.14,76.78
2016,10,30,9,15,0.0,59.0,5.25,17.0,59.0,57.02,42.3
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,17.38,8.98
2016,10,30,9,45,0.0,40.0,5.6,17.5,40.0,38.64,26.73
2016,10,30,10,0,0.0,62.0,5.8,18.0,62.0,59.94,44.29
2016,10,30,10,15,0.0,86.5,5.85,18.0,86.5,83.68,63.81
2016,10,30,10,30,0.0,111.0,5.9,18.0,111.0,108.03,83.7
2016,10,30,10,45,0.5,143.0,5.95,18.5,143.5,140.61,109.97
2016,10,30,11,0,1.0,175.0,6.0,19.0,176.0,173.44,136.15
2016,10,30,11,15,43.0,227.0,5.95,19.0,254.0,265.6,211.12
2016,10,30,11,30,85.0,279.0,5.9,19.0,332.0,352.61,280.58
2016,10,30,11,45,42.5,177.0,5.9,19.5,203.5,210.3,166.44
2016,10,30,12,0,0.0,75.0,5.9,20.0,75.0,72.56,53.84
2016,10,30,12,15,8.0,148.0,5.85,20.0,153.0,150.25,117.14
2016,10,30,12,30,16.0,221.0,5.8,20.0,231.0,229.15,180.38
2016,10,30,12,45,132.0,242.0,5.75,20.0,320.0,338.79,269.94
2016,10,30,13,0,248.0,263.0,5.7,20.0,409.0,431.63,344.24
2016,10,30,13,15,212.0,256.5,5.55,19.5,378.0,393.8,314.24
2016,10,30,13,30,176.0,250.0,5.4,19.0,347.0,357.56,285.64
2016,10,30,13,45,482.5,170.5,5.3,19.0,417.5,446.64,359.21
2016,10,30,14,0,789.0,91.0,5.2,19.0,488.0,506.32,406.08
2016,10,30,14,15,769.5,88.5,5.05,19.0,454.0,461.13,367.55
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,415.65,328.36
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,366.11,285.26
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,318.06,242.65
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,266.42,197.22
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,217.62,154.05
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,166.8,110.76
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,121.66,74.21
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,76.68,42.63
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,41.63,23.02
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,21.19,6.96
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,12.78,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.0,13.5,0.95,11.5,22.0,44.76,0.0
2016,10,31,7,0,242.0,27.0,0.9,12.0,44.0,118.05,60.59
2016,10,31,7,15,357.0,37.0,1.1,12.5,85.0,185.63,138.7
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,259.71,203.91
2016,10,31,7,45,546.0,53.0,1.5,14.0,171.5,320.52,257.0
2016,10,31,8,0,620.0,59.0,1.7,15.0,217.0,386.32,312.67
2016,10,31,8,15,663.5,63.5,1.75,15.0,261.5,438.65,357.01
2016,10,31,8,30,707.0,68.0,1.8,15.0,306.0,489.94,399.32
2016,10,31,8,45,740.0,70.5,1.85,15.5,348.0,536.37,435.83
2016,10,31,9,0,773.0,73.0,1.9,16.0,390.0,582.58,471.09
2016,10,31,9,15,713.0,91.5,1.9,16.0,404.5,587.78,474.03
2016,10,31,9,30,653.0,110.0,1.9,16.0,419.0,584.83,470.76
2016,10,31,9,45,419.5,172.5,1.95,16.5,376.0,499.55,400.99
2016,10,31,10,0,186.0,235.0,2.0,17.0,333.0,390.95,312.03
2016,10,31,10,15,151.5,246.5,2.0,17.0,329.0,379.45,302.39
2016,10,31,10,30,117.0,258.0,2.0,17.0,325.0,366.52,291.08
2016,10,31,10,45,204.0,259.5,2.0,17.5,380.0,432.77,343.33
2016,10,31,11,0,291.0,261.0,2.0,18.0,435.0,507.2,399.92
2016,10,31,11,15,374.0,245.5,2.05,18.0,472.5,550.95,433.92
2016,10,31,11,30,457.0,230.0,2.1,18.0,510.0,600.61,471.86
2016,10,31,11,45,279.0,256.0,2.2,18.5,427.5,483.85,380.45
2016,10,31,12,0,101.0,282.0,2.3,19.0,345.0,363.39,284.84
2016,10,31,12,15,487.0,185.0,2.4,19.0,480.5,552.97,438.21
2016,10,31,12,30,873.0,88.0,2.5,19.0,616.0,706.76,555.9
2016,10,31,12,45,863.0,88.5,2.65,19.0,601.0,680.32,536.54
2016,10,31,13,0,853.0,89.0,2.8,19.0,586.0,653.58,516.78
2016,10,31,13,15,595.5,156.5,2.9,19.0,497.5,539.17,427.42
2016,10,31,13,30,338.0,224.0,3.0,19.0,409.0,429.51,340.46
2016,10,31,13,45,272.5,221.0,3.1,19.0,365.0,376.63,299.11
2016,10,31,14,0,207.0,218.0,3.2,19.0,321.0,324.84,258.01
2016,10,31,14,15,220.5,200.5,3.25,18.5,304.0,303.95,241.83
2016,10,31,14,30,234.0,183.0,3.3,18.0,287.0,283.49,225.33
2016,10,31,14,45,297.5,157.5,3.35,18.0,276.5,270.55,213.38
2016,10,31,15,0,361.0,132.0,3.4,18.0,266.0,252.61,196.06
2016,10,31,15,15,338.5,119.0,3.3,17.5,232.0,213.75,162.82
2016,10,31,15,30,316.0,106.0,3.2,17.0,198.0,176.43,130.69
2016,10,31,15,45,287.0,90.0,3.1,17.0,163.0,137.78,97.76
2016,10,31,16,0,258.0,74.0,3.0,17.0,128.0,101.43,67.77
2016,10,31,16,15,214.0,57.5,2.7,16.0,94.5,66.69,41.74
2016,10,31,16,30,170.0,41.0,2.4,15.0,61.0,36.76,21.58
2016,10,31,16,45,85.0,25.0,2.1,14.5,35.0,20.9,5.34
2016,10,31,17,0,0.0,9.0,1.8,14.0,9.0,8.85,0.0
2016,10,31,17,15,0.0,4.5,1.9,14.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,41.77,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,110.29,50.05
2016,11,1,7,15,342.0,36.0,1.3,12.5,81.0,178.24,132.4
2016,11,1,7,30,459.0,46.0,1.5,13.0,121.0,252.01,197.63
2016,11,1,7,45,533.5,52.5,1.7,13.5,166.5,312.75,251.28
2016,11,1,8,0,608.0,59.0,1.9,14.0,212.0,378.59,307.85
2016,11,1,8,15,374.5,97.0,1.9,14.5,197.0,320.67,262.62
2016,11,1,8,30,141.0,135.0,1.9,15.0,182.0,232.09,189.48
2016,11,1,8,45,453.0,104.5,1.95,15.5,283.5,400.69,329.33
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,576.11,467.57
2016,11,1,9,15,787.0,76.5,2.0,16.0,422.0,614.15,495.49
2016,11,1,9,30,809.0,79.0,2.0,16.0,459.0,650.68,522.63
2016,11,1,9,45,828.0,79.5,2.0,16.5,491.0,680.99,542.76
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,709.1,561.06
2016,11,1,10,15,858.0,81.5,2.0,17.0,547.5,730.05,575.09
2016,11,1,10,30,869.0,83.0,2.0,17.0,572.0,743.79,584.01
2016,11,1,10,45,876.5,83.5,2.0,17.5,590.0,755.13,590.24
2016,11,1,11,0,884.0,84.0,2.0,18.0,608.0,763.31,594.3
2016,11,1,11,15,887.5,84.5,2.0,18.0,617.5,765.22,595.18
2016,11,1,11,30,891.0,85.0,2.0,18.0,627.0,763.82,593.89
2016,11,1,11,45,890.0,86.0,2.05,18.0,628.5,756.31,588.82
2016,11,1,12,0,889.0,87.0,2.1,18.0,630.0,745.55,581.59
2016,11,1,12,15,887.0,86.5,2.1,18.0,624.0,729.26,570.15
2016,11,1,12,30,885.0,86.0,2.1,18.0,618.0,709.9,556.61
2016,11,1,12,45,877.0,86.5,2.15,18.0,603.5,684.61,539.09
2016,11,1,13,0,869.0,87.0,2.2,18.0,589.0,656.73,518.29
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.0,625.81,494.34
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,590.59,466.83
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,550.92,435.62
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,509.81,402.57
2016,11,1,14,15,808.0,79.0,2.05,18.0,455.5,464.64,365.39
2016,11,1,14,30,790.0,77.0,2.0,18.0,421.0,418.95,326.87
2016,11,1,14,45,761.5,74.5,1.95,18.0,381.0,368.5,283.78
2016,11,1,15,0,733.0,72.0,1.9,18.0,341.0,319.08,240.6
2016,11,1,15,15,695.5,68.0,1.8,17.5,297.5,266.08,194.45
2016,11,1,15,30,658.0,64.0,1.7,17.0,254.0,216.4,150.71
2016,11,1,15,45,598.5,58.5,1.6,17.0,208.5,164.2,106.26
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,117.62,68.82
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,71.85,37.54
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,35.88,18.67
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,13.57,0.26
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,42.68,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,112.12,43.04
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,181.47,134.65
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,255.89,201.31
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,314.97,253.73
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,378.64,308.45
2016,11,2,8,15,657.0,64.0,1.9,13.5,255.5,431.69,353.43
2016,11,2,8,30,702.0,69.0,2.0,14.0,300.0,486.33,398.23
2016,11,2,8,45,735.0,72.0,2.15,14.5,342.0,530.19,433.57
2016,11,2,9,0,768.0,75.0,2.3,15.0,384.0,576.54,469.83
2016,11,2,9,15,789.5,77.5,2.3,15.5,421.0,614.25,497.9
2016,11,2,9,30,811.0,80.0,2.3,16.0,458.0,650.4,524.1
2016,11,2,9,45,839.0,78.0,2.35,17.0,492.0,684.07,546.25
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,711.48,563.35
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,731.95,576.51
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,749.49,587.52
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,760.57,593.15
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,768.43,596.59
2016,11,2,11,15,904.5,80.5,2.0,19.5,619.5,770.34,595.56
2016,11,2,11,30,908.0,81.0,1.9,20.0,629.0,768.89,592.31
2016,11,2,11,45,908.0,81.0,1.8,20.5,630.5,760.92,584.64
2016,11,2,12,0,908.0,81.0,1.7,21.0,632.0,749.64,574.86
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.0,733.12,562.23
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,713.48,547.52
2016,11,2,12,45,900.5,78.5,1.3,21.0,606.0,688.72,529.76
2016,11,2,13,0,897.0,77.0,1.2,21.0,592.0,661.12,508.92
2016,11,2,13,15,889.0,76.0,1.1,21.0,571.0,628.59,484.06
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,593.76,457.17
2016,11,2,13,45,868.5,74.0,0.9,21.5,521.5,554.37,425.65
2016,11,2,14,0,856.0,73.0,0.8,22.0,493.0,513.42,392.46
2016,11,2,14,15,838.5,71.0,0.8,21.5,458.0,468.14,357.51
2016,11,2,14,30,821.0,69.0,0.8,21.0,423.0,421.53,320.38
2016,11,2,14,45,795.5,66.5,0.85,21.0,383.0,371.03,278.78
2016,11,2,15,0,770.0,64.0,0.9,21.0,343.0,321.2,236.48
2016,11,2,15,15,734.5,60.0,0.85,20.5,299.5,268.04,191.06
2016,11,2,15,30,699.0,56.0,0.8,20.0,256.0,217.23,147.11
2016,11,2,15,45,643.0,51.0,0.8,19.5,210.0,164.43,103.03
2016,11,2,16,0,587.0,46.0,0.8,19.0,164.0,115.52,64.36
2016,11,2,16,15,499.5,38.5,0.85,18.0,120.0,68.62,32.98
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,30.99,14.51
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,11.43,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,43.66,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,114.09,32.88
2016,11,3,7,15,378.0,32.0,1.1,11.5,78.5,184.58,135.16
2016,11,3,7,30,496.0,42.0,1.3,12.0,119.0,259.42,202.62
2016,11,3,7,45,566.5,48.5,1.5,12.5,164.5,319.35,256.12
2016,11,3,8,0,637.0,55.0,1.7,13.0,210.0,384.03,312.15
2016,11,3,8,15,681.0,59.5,1.7,13.5,255.0,434.1,354.63
2016,11,3,8,30,725.0,64.0,1.7,14.0,300.0,488.51,398.89
2016,11,3,8,45,757.0,67.0,1.75,15.0,342.0,535.05,434.95
2016,11,3,9,0,789.0,70.0,1.8,16.0,384.0,581.28,469.52
2016,11,3,9,15,810.0,72.5,1.8,16.5,421.0,619.11,497.28
2016,11,3,9,30,831.0,75.0,1.8,17.0,458.0,655.31,523.13
2016,11,3,9,45,851.0,75.0,1.8,17.5,490.5,686.01,543.33
2016,11,3,10,0,871.0,75.0,1.8,18.0,523.0,710.17,558.58
2016,11,3,10,15,880.5,76.0,1.7,18.5,547.5,729.72,569.63
2016,11,3,10,30,890.0,77.0,1.6,19.0,572.0,746.32,578.49
2016,11,3,10,45,896.5,78.0,1.55,20.0,589.0,757.6,582.92
2016,11,3,11,0,903.0,79.0,1.5,21.0,606.0,765.64,585.15
2016,11,3,11,15,906.0,79.5,1.4,21.0,615.5,767.18,584.71
2016,11,3,11,30,909.0,80.0,1.3,21.0,625.0,765.36,582.1
2016,11,3,11,45,908.0,80.5,1.2,21.5,626.5,757.22,574.17
2016,11,3,12,0,907.0,81.0,1.1,22.0,628.0,745.79,564.17
2016,11,3,12,15,905.0,81.0,1.0,22.0,622.0,729.87,552.32
2016,11,3,12,30,903.0,81.0,0.9,22.0,616.0,710.82,538.46
2016,11,3,12,45,896.0,80.5,0.8,22.5,601.5,684.88,518.83
2016,11,3,13,0,889.0,80.0,0.7,23.0,587.0,656.26,496.28
2016,11,3,13,15,880.5,79.0,0.65,23.0,565.5,623.7,472.27
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,588.9,446.27
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,549.85,416.66
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,508.04,384.42
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,462.44,349.04
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,416.28,312.17
2016,11,3,14,45,779.5,69.5,0.55,23.0,377.5,365.76,271.29
2016,11,3,15,0,752.0,67.0,0.6,23.0,337.0,316.13,229.9
2016,11,3,15,15,715.5,63.0,0.6,22.5,293.5,263.72,185.88
2016,11,3,15,30,679.0,59.0,0.6,22.0,250.0,213.77,143.37
2016,11,3,15,45,621.5,53.5,0.65,21.5,204.5,160.29,99.49
2016,11,3,16,0,564.0,48.0,0.7,21.0,159.0,113.16,62.86
2016,11,3,16,15,472.5,40.0,0.8,20.0,115.5,67.02,32.57
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,30.62,14.84
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,12.0,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.0,11.0,1.05,12.5,17.5,38.33,0.0
2016,11,4,7,0,220.0,22.0,1.0,13.0,35.0,100.57,16.08
2016,11,4,7,15,342.0,33.0,1.15,13.5,75.0,172.1,123.92
2016,11,4,7,30,464.0,44.0,1.3,14.0,115.0,247.6,191.55
2016,11,4,7,45,538.5,51.0,1.45,14.5,160.0,308.34,245.12
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,374.15,301.48
2016,11,4,8,15,659.0,62.5,1.45,15.5,249.5,426.8,345.13
2016,11,4,8,30,705.0,67.0,1.3,16.0,294.0,481.1,388.16
2016,11,4,8,45,737.0,70.5,1.2,16.5,336.0,524.77,421.57
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,570.86,455.37
2016,11,4,9,15,790.5,77.0,1.05,17.5,414.5,608.96,482.36
2016,11,4,9,30,812.0,80.0,1.0,18.0,451.0,645.52,507.39
2016,11,4,9,45,828.5,81.5,0.95,19.0,482.5,675.07,525.17
2016,11,4,10,0,845.0,83.0,0.9,20.0,514.0,702.33,540.54
2016,11,4,10,15,855.0,84.5,0.85,20.5,538.5,722.36,551.64
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,739.5,560.71
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,751.19,566.05
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,755.58,566.53
2016,11,4,11,15,883.0,88.0,0.65,22.0,607.0,756.51,565.96
2016,11,4,11,30,886.0,88.0,0.6,22.0,616.0,754.17,563.34
2016,11,4,11,45,886.5,88.5,0.55,22.5,617.5,747.28,556.77
2016,11,4,12,0,887.0,89.0,0.5,23.0,619.0,737.14,548.23
2016,11,4,12,15,884.5,88.5,0.6,23.0,613.0,720.6,538.87
2016,11,4,12,30,882.0,88.0,0.7,23.0,607.0,701.04,527.42
2016,11,4,12,45,876.5,87.0,0.85,23.5,593.0,676.02,511.11
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,650.45,493.33
2016,11,4,13,15,862.0,84.5,1.1,24.0,557.0,617.26,470.11
2016,11,4,13,30,853.0,83.0,1.2,24.0,535.0,581.93,444.67
2016,11,4,13,45,839.5,81.5,1.3,24.0,507.0,542.23,415.23
2016,11,4,14,0,826.0,80.0,1.4,24.0,479.0,501.13,383.79
2016,11,4,14,15,807.5,77.5,1.4,23.5,444.5,455.54,348.26
2016,11,4,14,30,789.0,75.0,1.4,23.0,410.0,409.49,311.22
2016,11,4,14,45,762.5,72.0,1.45,23.0,370.5,359.76,269.88
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,310.87,228.16
2016,11,4,15,15,698.5,65.0,1.35,22.5,287.5,259.11,183.83
2016,11,4,15,30,661.0,61.0,1.2,22.0,244.0,208.93,140.64
2016,11,4,15,45,604.0,55.0,1.05,21.5,199.5,157.17,97.8
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,110.73,61.68
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,65.24,31.98
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,29.61,14.59
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,12.13,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.0,1.05,12.0,16.5,37.94,0.0
2016,11,5,7,0,227.0,20.0,1.0,12.0,33.0,99.33,0.46
2016,11,5,7,15,346.5,31.0,1.15,12.5,72.0,170.59,121.76
2016,11,5,7,30,466.0,42.0,1.3,13.0,111.0,244.81,189.47
2016,11,5,7,45,534.0,49.0,1.5,14.0,155.0,302.47,240.6
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,364.71,293.97
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,417.04,338.08
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,471.05,381.93
2016,11,5,8,45,720.0,70.5,1.75,16.5,327.0,512.41,414.8
2016,11,5,9,0,747.0,75.0,1.8,17.0,367.0,555.91,448.22
2016,11,5,9,15,769.0,78.0,1.75,17.5,403.5,593.64,475.82
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,629.92,501.54
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,659.42,521.73
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,686.75,539.4
2016,11,5,10,15,837.0,84.5,1.7,19.0,525.5,706.49,552.5
2016,11,5,10,30,847.0,86.0,1.7,19.0,549.0,723.41,563.66
2016,11,5,10,45,856.0,86.0,1.7,19.5,566.0,734.92,569.96
2016,11,5,11,0,865.0,86.0,1.7,20.0,583.0,739.25,571.3
2016,11,5,11,15,867.5,86.5,1.75,20.0,592.0,740.39,572.09
2016,11,5,11,30,870.0,87.0,1.8,20.0,601.0,738.33,570.77
2016,11,5,11,45,872.0,86.0,1.85,20.5,602.5,731.02,564.8
2016,11,5,12,0,874.0,85.0,1.9,21.0,604.0,720.52,556.74
2016,11,5,12,15,675.0,148.0,1.95,21.0,547.0,640.07,497.19
2016,11,5,12,30,476.0,211.0,2.0,21.0,490.0,553.81,431.06
2016,11,5,12,45,661.5,148.0,2.1,21.5,525.5,600.22,468.28
2016,11,5,13,0,847.0,85.0,2.2,22.0,561.0,631.44,492.55
2016,11,5,13,15,630.5,141.0,2.25,21.5,488.0,534.86,418.65
2016,11,5,13,30,414.0,197.0,2.3,21.0,415.0,444.25,348.63
2016,11,5,13,45,478.0,170.5,2.35,21.0,409.5,435.31,342.32
2016,11,5,14,0,542.0,144.0,2.4,21.0,404.0,420.57,330.33
2016,11,5,14,15,518.5,137.0,2.35,20.5,371.0,379.18,297.22
2016,11,5,14,30,495.0,130.0,2.3,20.0,338.0,338.5,264.08
2016,11,5,14,45,435.5,125.5,2.3,20.0,295.5,287.93,222.51
2016,11,5,15,0,376.0,121.0,2.3,20.0,253.0,241.91,184.4
2016,11,5,15,15,352.5,108.5,2.15,19.5,219.5,203.04,151.42
2016,11,5,15,30,329.0,96.0,2.0,19.0,186.0,166.04,119.81
2016,11,5,15,45,299.5,80.5,1.85,19.0,151.5,127.23,87.18
2016,11,5,16,0,270.0,65.0,1.7,19.0,117.0,91.33,58.21
2016,11,5,16,15,220.0,49.5,1.55,18.0,84.0,57.18,33.74
2016,11,5,16,30,170.0,34.0,1.4,17.0,51.0,28.43,17.22
2016,11,5,16,45,85.0,17.0,1.25,16.5,25.5,13.23,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,11.0,0.8,14.5,11.0,10.81,0.0
2016,11,6,7,0,0.0,22.0,0.8,15.0,22.0,23.38,0.0
2016,11,6,7,15,93.0,36.0,0.85,15.0,49.5,83.36,57.23
2016,11,6,7,30,186.0,50.0,0.9,15.0,77.0,137.77,105.35
2016,11,6,7,45,217.0,67.0,0.95,15.5,109.5,177.95,140.66
2016,11,6,8,0,248.0,84.0,1.0,16.0,142.0,220.16,176.9
2016,11,6,8,15,267.5,100.0,1.2,16.5,174.0,257.09,208.23
2016,11,6,8,30,287.0,116.0,1.4,17.0,206.0,294.75,239.36
2016,11,6,8,45,299.5,131.0,1.6,17.5,236.5,327.66,265.95
2016,11,6,9,0,312.0,146.0,1.8,18.0,267.0,360.44,291.84
2016,11,6,9,15,186.5,166.5,1.8,18.0,240.5,303.49,244.84
2016,11,6,9,30,61.0,187.0,1.8,18.0,214.0,239.3,191.17
2016,11,6,9,45,30.5,173.0,1.85,18.5,186.5,201.79,160.19
2016,11,6,10,0,0.0,159.0,1.9,19.0,159.0,158.37,124.1
2016,11,6,10,15,109.0,200.5,1.9,19.0,259.5,294.92,235.32
2016,11,6,10,30,218.0,242.0,1.9,19.0,360.0,420.54,333.49
2016,11,6,10,45,263.0,243.0,1.9,19.5,390.0,462.39,364.28
2016,11,6,11,0,308.0,244.0,1.9,20.0,420.0,495.69,388.82
2016,11,6,11,15,230.0,257.5,1.9,20.0,390.0,443.88,347.88
2016,11,6,11,30,152.0,271.0,1.9,20.0,360.0,399.35,312.39
2016,11,6,11,45,502.0,176.5,1.9,20.5,472.5,561.33,441.03
2016,11,6,12,0,852.0,82.0,1.9,21.0,585.0,698.71,542.91
2016,11,6,12,15,849.5,82.0,1.9,21.0,579.0,683.38,530.83
2016,11,6,12,30,847.0,82.0,1.9,21.0,573.0,665.15,518.1
2016,11,6,12,45,572.5,160.0,1.9,21.0,489.0,552.3,431.2
2016,11,6,13,0,298.0,238.0,1.9,21.0,405.0,436.99,341.12
2016,11,6,13,15,314.0,225.5,1.9,21.0,395.0,423.29,331.53
2016,11,6,13,30,330.0,213.0,1.9,21.0,385.0,407.8,319.75
2016,11,6,13,45,343.5,198.0,1.9,21.0,369.0,386.54,303.27
2016,11,6,14,0,357.0,183.0,1.9,21.0,353.0,363.51,285.03
2016,11,6,14,15,235.5,180.0,1.8,21.0,289.0,289.23,226.44
2016,11,6,14,30,114.0,177.0,1.7,21.0,225.0,222.42,173.92
2016,11,6,14,45,111.0,160.0,1.65,21.0,203.0,198.17,154.45
2016,11,6,15,0,108.0,143.0,1.6,21.0,181.0,174.14,134.72
2016,11,6,15,15,101.0,125.0,1.4,20.5,157.0,148.31,113.57
2016,11,6,15,30,94.0,107.0,1.2,20.0,133.0,123.19,92.77
2016,11,6,15,45,82.0,88.0,1.05,19.5,107.5,97.08,71.3
2016,11,6,16,0,70.0,69.0,0.9,19.0,82.0,72.37,51.12
2016,11,6,16,15,48.5,50.5,0.85,18.5,58.5,49.02,32.72
2016,11,6,16,30,27.0,32.0,0.8,18.0,35.0,29.57,17.75
2016,11,6,16,45,13.5,16.0,0.8,17.5,17.5,15.15,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,11.3,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,25.12,0.0
2016,11,7,7,15,133.0,34.5,0.8,14.5,53.5,94.79,64.35
2016,11,7,7,30,266.0,46.0,0.9,15.0,84.0,169.45,129.46
2016,11,7,7,45,309.5,59.5,1.0,15.5,119.5,214.29,169.13
2016,11,7,8,0,353.0,73.0,1.1,16.0,155.0,262.27,210.49
2016,11,7,8,15,380.5,86.0,1.05,16.5,190.0,304.23,245.7
2016,11,7,8,30,408.0,99.0,1.0,17.0,225.0,347.22,280.5
2016,11,7,8,45,424.0,111.5,1.0,18.0,258.5,383.72,308.62
2016,11,7,9,0,440.0,124.0,1.0,19.0,292.0,419.9,335.52
2016,11,7,9,15,454.5,135.0,0.95,19.5,323.5,452.86,359.56
2016,11,7,9,30,469.0,146.0,0.9,20.0,355.0,484.99,382.3
2016,11,7,9,45,601.5,123.0,0.9,21.0,410.0,561.76,438.71
2016,11,7,10,0,734.0,100.0,0.9,22.0,465.0,638.01,492.51
2016,11,7,10,15,616.5,141.5,0.8,22.0,458.5,610.12,468.26
2016,11,7,10,30,499.0,183.0,0.7,22.0,452.0,573.06,438.52
2016,11,7,10,45,478.5,195.0,0.65,22.5,459.5,573.36,436.89
2016,11,7,11,0,458.0,207.0,0.6,23.0,467.0,571.45,433.3
2016,11,7,11,15,434.5,217.5,0.6,23.0,467.5,563.76,427.01
2016,11,7,11,30,411.0,228.0,0.6,23.0,468.0,547.27,414.77
2016,11,7,11,45,441.5,221.0,0.65,23.5,479.5,563.81,426.45
2016,11,7,12,0,472.0,214.0,0.7,24.0,491.0,571.06,431.32
2016,11,7,12,15,629.5,159.0,0.75,24.0,524.0,615.75,465.81
2016,11,7,12,30,787.0,104.0,0.8,24.0,557.0,648.56,491.12
2016,11,7,12,45,623.0,152.0,0.9,24.0,505.5,575.16,437.1
2016,11,7,13,0,459.0,200.0,1.0,24.0,454.0,502.25,383.34
2016,11,7,13,15,444.0,195.0,1.05,24.0,433.0,472.99,362.45
2016,11,7,13,30,429.0,190.0,1.1,24.0,412.0,443.28,340.45
2016,11,7,13,45,437.5,176.5,1.15,24.0,392.5,417.21,320.96
2016,11,7,14,0,446.0,163.0,1.2,24.0,373.0,389.42,299.59
2016,11,7,14,15,416.0,155.5,1.2,24.0,340.0,348.48,267.53
2016,11,7,14,30,386.0,148.0,1.2,24.0,307.0,309.05,236.18
2016,11,7,14,45,371.5,135.5,1.2,24.0,276.5,272.17,206.16
2016,11,7,15,0,357.0,123.0,1.2,24.0,246.0,235.97,176.1
2016,11,7,15,15,338.0,108.5,1.05,23.5,212.5,197.47,144.09
2016,11,7,15,30,319.0,94.0,0.9,23.0,179.0,160.44,113.1
2016,11,7,15,45,287.0,79.0,0.8,22.5,144.5,122.4,82.17
2016,11,7,16,0,255.0,64.0,0.7,22.0,110.0,87.52,54.91
2016,11,7,16,15,201.0,48.0,0.7,21.5,78.0,53.74,31.2
2016,11,7,16,30,147.0,32.0,0.7,21.0,46.0,25.79,14.22
2016,11,7,16,45,73.5,16.0,0.75,20.5,23.0,12.5,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
