Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,28.5,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,123.0,82.52
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,219.14,166.5
2016,11,8,7,45,493.0,46.0,1.1,15.5,139.0,276.84,217.38
2016,11,8,8,0,568.0,53.0,1.2,16.0,181.0,339.83,271.3
2016,11,8,8,15,615.0,58.0,1.1,16.5,223.5,391.02,313.98
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,444.1,356.37
2016,11,8,8,45,695.0,66.5,0.9,18.0,305.5,486.44,388.19
2016,11,8,9,0,728.0,70.0,0.8,19.0,345.0,531.3,420.35
2016,11,8,9,15,750.5,72.5,0.7,19.5,380.5,567.95,445.86
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,603.25,469.43
2016,11,8,9,45,795.0,75.0,0.55,20.5,447.0,633.68,489.34
2016,11,8,10,0,817.0,75.0,0.5,21.0,478.0,662.17,506.51
2016,11,8,10,15,827.5,76.5,0.45,21.5,501.5,682.03,517.44
2016,11,8,10,30,838.0,78.0,0.4,22.0,525.0,699.14,526.47
2016,11,8,10,45,843.0,79.5,0.35,22.5,541.5,705.27,528.04
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,712.53,530.6
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,714.47,531.43
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,713.26,530.35
2016,11,8,11,45,854.0,82.5,0.3,23.5,578.0,705.68,524.14
2016,11,8,12,0,853.0,83.0,0.3,24.0,579.0,695.01,516.08
2016,11,8,12,15,850.5,82.5,0.35,24.0,573.5,679.2,506.38
2016,11,8,12,30,848.0,82.0,0.4,24.0,568.0,660.5,494.75
2016,11,8,12,45,841.5,82.0,0.45,24.5,554.5,639.32,479.39
2016,11,8,13,0,835.0,82.0,0.5,25.0,541.0,612.95,460.26
2016,11,8,13,15,826.0,81.0,0.55,25.0,520.5,581.67,438.24
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,548.36,414.21
2016,11,8,13,45,804.0,78.5,0.65,25.0,473.0,510.59,386.28
2016,11,8,14,0,791.0,77.0,0.7,25.0,446.0,471.48,356.52
2016,11,8,14,15,772.5,74.5,0.7,25.0,413.0,427.77,322.17
2016,11,8,14,30,754.0,72.0,0.7,25.0,380.0,383.67,286.55
2016,11,8,14,45,728.0,68.5,0.75,25.0,342.5,335.74,247.34
2016,11,8,15,0,702.0,65.0,0.8,25.0,305.0,288.67,207.77
2016,11,8,15,15,663.5,61.0,0.7,24.5,263.5,238.17,165.23
2016,11,8,15,30,625.0,57.0,0.6,24.0,222.0,191.01,125.29
2016,11,8,15,45,566.0,51.0,0.55,23.5,179.5,141.59,85.4
2016,11,8,16,0,507.0,45.0,0.5,23.0,137.0,97.7,52.39
2016,11,8,16,15,412.5,36.5,0.6,22.0,96.5,55.25,25.91
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,22.78,11.57
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,13.76,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,22.49,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,50.51,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,129.0,84.51
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,197.15,149.97
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,256.17,201.63
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,320.88,256.56
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,373.14,300.56
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,427.55,344.81
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,474.5,382.11
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,521.92,418.67
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,559.38,446.7
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,595.7,473.24
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,627.78,496.78
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,661.06,520.35
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,681.43,532.28
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,699.09,542.21
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,710.09,547.76
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,718.06,551.27
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.0,720.18,550.33
2016,11,9,11,30,851.0,89.0,1.3,23.0,578.0,719.15,547.32
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.0,711.72,540.51
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,701.2,531.76
2016,11,9,12,15,847.5,89.5,1.15,24.0,575.5,685.16,520.37
2016,11,9,12,30,845.0,89.0,1.1,24.0,569.0,666.23,506.52
2016,11,9,12,45,846.5,86.0,1.05,24.5,557.0,644.36,489.38
2016,11,9,13,0,848.0,83.0,1.0,25.0,545.0,619.63,470.05
2016,11,9,13,15,838.5,81.5,0.9,25.0,524.0,587.22,445.43
2016,11,9,13,30,829.0,80.0,0.8,25.0,503.0,552.79,419.0
2016,11,9,13,45,812.5,79.0,0.75,25.0,475.0,513.38,388.89
2016,11,9,14,0,796.0,78.0,0.7,25.0,447.0,472.86,357.31
2016,11,9,14,15,776.5,75.5,0.65,25.0,413.5,428.6,322.24
2016,11,9,14,30,757.0,73.0,0.6,25.0,380.0,384.03,286.06
2016,11,9,14,45,727.5,70.5,0.6,25.0,341.5,335.83,246.59
2016,11,9,15,0,698.0,68.0,0.6,25.0,303.0,288.17,206.66
2016,11,9,15,15,658.5,63.5,0.55,24.5,261.5,237.85,164.58
2016,11,9,15,30,619.0,59.0,0.5,24.0,220.0,190.36,124.65
2016,11,9,15,45,558.5,52.5,0.5,23.5,177.0,140.67,84.83
2016,11,9,16,0,498.0,46.0,0.5,23.0,134.0,96.7,51.98
2016,11,9,16,15,402.0,37.0,0.6,22.5,94.0,54.4,25.67
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,22.24,10.73
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,13.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,7.37,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,52.25,0.0
2016,11,10,7,15,255.0,27.5,1.15,14.5,54.5,131.22,82.73
2016,11,10,7,30,376.0,40.0,1.4,15.0,89.0,201.96,152.47
2016,11,10,7,45,453.5,48.0,1.65,16.0,130.5,259.65,203.49
2016,11,10,8,0,531.0,56.0,1.9,17.0,172.0,322.85,257.59
2016,11,10,8,15,367.5,87.0,1.9,17.5,175.5,295.67,238.42
2016,11,10,8,30,204.0,118.0,1.9,18.0,179.0,250.27,202.25
2016,11,10,8,45,219.0,133.0,1.95,18.5,207.0,281.47,227.81
2016,11,10,9,0,234.0,148.0,2.0,19.0,235.0,312.98,252.74
2016,11,10,9,15,125.5,154.0,2.0,19.5,201.5,249.1,199.89
2016,11,10,9,30,17.0,160.0,2.0,20.0,168.0,172.94,136.3
2016,11,10,9,45,127.0,184.0,2.0,20.5,246.0,287.12,229.11
2016,11,10,10,0,237.0,208.0,2.0,21.0,324.0,398.92,316.32
2016,11,10,10,15,288.5,211.0,1.95,21.5,358.5,440.07,346.87
2016,11,10,10,30,340.0,214.0,1.9,22.0,393.0,481.5,377.44
2016,11,10,10,45,587.0,150.5,1.85,22.5,471.5,601.16,468.89
2016,11,10,11,0,834.0,87.0,1.8,23.0,550.0,707.7,545.45
2016,11,10,11,15,837.5,87.5,1.7,23.0,559.0,709.49,544.59
2016,11,10,11,30,841.0,88.0,1.6,23.0,568.0,708.15,542.59
2016,11,10,11,45,840.5,88.0,1.5,23.5,569.0,700.3,535.09
2016,11,10,12,0,840.0,88.0,1.4,24.0,570.0,689.39,525.66
2016,11,10,12,15,517.5,172.5,1.3,24.0,468.5,544.95,417.64
2016,11,10,12,30,195.0,257.0,1.2,24.0,367.0,397.54,304.39
2016,11,10,12,45,209.0,249.0,1.1,24.5,364.5,392.37,300.83
2016,11,10,13,0,223.0,241.0,1.0,25.0,362.0,385.98,295.34
2016,11,10,13,15,111.5,186.5,0.95,25.0,247.0,256.13,196.84
2016,11,10,13,30,0.0,132.0,0.9,25.0,132.0,128.47,97.14
2016,11,10,13,45,193.0,151.5,0.85,25.0,240.0,256.89,199.25
2016,11,10,14,0,386.0,171.0,0.8,25.0,348.0,364.95,279.56
2016,11,10,14,15,559.5,122.5,0.7,25.0,358.5,377.83,286.33
2016,11,10,14,30,733.0,74.0,0.6,25.0,369.0,373.57,278.76
2016,11,10,14,45,704.0,71.0,0.5,25.0,331.5,326.24,239.21
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,279.47,199.75
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,230.29,158.79
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,184.02,120.09
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,135.67,81.45
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,93.11,49.89
2016,11,10,16,15,376.5,36.5,0.4,23.0,89.0,51.87,24.52
2016,11,10,16,30,280.0,27.0,0.5,22.0,50.0,21.25,9.59
2016,11,10,16,45,140.0,13.5,0.6,21.5,25.0,13.27,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,16.71,0.0
2016,11,11,7,15,146.0,29.0,1.35,14.5,47.5,95.93,57.43
2016,11,11,7,30,292.0,41.0,1.6,15.0,78.0,170.37,128.14
2016,11,11,7,45,352.0,53.0,1.85,16.0,115.5,220.61,172.89
2016,11,11,8,0,412.0,65.0,2.1,17.0,153.0,275.43,220.14
2016,11,11,8,15,451.5,75.0,2.05,17.5,191.5,321.63,259.6
2016,11,11,8,30,491.0,85.0,2.0,18.0,230.0,372.15,301.18
2016,11,11,8,45,525.5,91.0,2.0,18.5,266.0,414.77,335.5
2016,11,11,9,0,560.0,97.0,2.0,19.0,302.0,457.84,369.2
2016,11,11,9,15,583.5,103.0,2.05,19.5,336.0,494.2,396.94
2016,11,11,9,30,607.0,109.0,2.1,20.0,370.0,529.75,423.44
2016,11,11,9,45,600.0,120.0,2.2,21.0,393.5,549.39,436.4
2016,11,11,10,0,593.0,131.0,2.3,22.0,417.0,566.5,447.22
2016,11,11,10,15,386.5,182.5,2.35,22.0,372.5,483.6,381.24
2016,11,11,10,30,180.0,234.0,2.4,22.0,328.0,382.02,300.04
2016,11,11,10,45,195.0,241.0,2.5,22.5,346.0,400.19,313.89
2016,11,11,11,0,210.0,248.0,2.6,23.0,364.0,417.82,326.68
2016,11,11,11,15,151.0,251.5,2.65,23.0,335.5,377.74,294.72
2016,11,11,11,30,92.0,255.0,2.7,23.0,307.0,330.35,257.22
2016,11,11,11,45,188.0,252.0,2.75,23.5,359.0,399.66,311.77
2016,11,11,12,0,284.0,249.0,2.8,24.0,411.0,466.07,362.46
2016,11,11,12,15,314.0,240.5,2.75,24.0,418.0,471.34,366.41
2016,11,11,12,30,344.0,232.0,2.7,24.0,425.0,474.62,369.1
2016,11,11,12,45,332.0,230.0,2.7,24.0,412.5,455.68,354.5
2016,11,11,13,0,320.0,228.0,2.7,24.0,400.0,436.2,339.52
2016,11,11,13,15,183.0,217.5,2.6,23.5,315.0,329.94,257.54
2016,11,11,13,30,46.0,207.0,2.5,23.0,230.0,232.58,181.02
2016,11,11,13,45,156.5,198.0,2.45,23.0,270.5,281.77,220.76
2016,11,11,14,0,267.0,189.0,2.4,23.0,311.0,321.86,251.62
2016,11,11,14,15,259.0,175.0,2.3,22.5,286.0,291.97,227.8
2016,11,11,14,30,251.0,161.0,2.2,22.0,261.0,262.26,203.94
2016,11,11,14,45,236.0,147.0,2.15,21.5,234.0,230.32,177.99
2016,11,11,15,0,221.0,133.0,2.1,21.0,207.0,199.39,152.46
2016,11,11,15,15,206.0,116.0,1.9,20.5,177.5,166.71,125.19
2016,11,11,15,30,191.0,99.0,1.7,20.0,148.0,135.35,98.87
2016,11,11,15,45,168.0,81.5,1.55,19.5,118.0,103.69,72.86
2016,11,11,16,0,145.0,64.0,1.4,19.0,88.0,74.42,49.49
2016,11,11,16,15,103.0,46.0,1.3,18.5,60.5,46.27,28.64
2016,11,11,16,30,61.0,28.0,1.2,18.0,33.0,24.62,11.7
2016,11,11,16,45,30.5,14.0,1.15,17.5,16.5,13.76,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,8.5,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,17.0,48.72,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.0,127.58,72.22
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,203.14,150.75
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,261.23,202.44
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,325.07,257.02
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.0,376.56,300.84
2016,11,12,8,30,656.0,61.0,1.0,17.0,252.0,430.18,344.86
2016,11,12,8,45,460.0,101.0,1.0,17.5,244.5,385.16,309.57
2016,11,12,9,0,264.0,141.0,1.0,18.0,237.0,321.21,258.09
2016,11,12,9,15,284.0,154.0,0.95,18.5,267.0,354.34,283.93
2016,11,12,9,30,304.0,167.0,0.9,19.0,297.0,387.56,308.59
2016,11,12,9,45,349.5,172.5,0.9,19.5,332.0,428.82,339.5
2016,11,12,10,0,395.0,178.0,0.9,20.0,367.0,478.89,376.07
2016,11,12,10,15,619.5,127.0,0.85,20.5,440.0,586.2,456.62
2016,11,12,10,30,844.0,76.0,0.8,21.0,513.0,690.09,529.5
2016,11,12,10,45,852.5,76.5,0.75,21.5,530.5,697.68,531.25
2016,11,12,11,0,861.0,77.0,0.7,22.0,548.0,706.37,534.98
2016,11,12,11,15,864.5,77.5,0.75,22.0,557.5,708.39,536.55
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,707.24,536.13
2016,11,12,11,45,868.5,78.0,0.85,22.5,568.5,700.23,530.79
2016,11,12,12,0,869.0,78.0,0.9,23.0,570.0,690.09,523.45
2016,11,12,12,15,705.0,127.5,1.0,23.0,524.5,623.94,476.17
2016,11,12,12,30,541.0,177.0,1.1,23.0,479.0,551.06,422.59
2016,11,12,12,45,448.5,196.0,1.25,23.0,442.0,498.58,384.32
2016,11,12,13,0,356.0,215.0,1.4,23.0,405.0,443.76,343.37
2016,11,12,13,15,592.0,146.0,1.45,23.0,447.5,504.98,391.67
2016,11,12,13,30,828.0,77.0,1.5,23.0,490.0,542.45,419.99
2016,11,12,13,45,752.5,87.5,1.6,23.0,447.5,484.98,375.54
2016,11,12,14,0,677.0,98.0,1.7,23.0,405.0,430.64,333.25
2016,11,12,14,15,719.5,83.5,1.7,22.5,387.5,406.03,312.79
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,376.65,287.18
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,328.86,246.38
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,282.04,205.62
2016,11,12,15,15,667.0,58.5,1.6,21.5,253.5,231.78,162.29
2016,11,12,15,30,627.0,54.0,1.5,21.0,212.0,183.5,120.71
2016,11,12,15,45,563.5,48.5,1.45,20.5,169.5,134.47,80.77
2016,11,12,16,0,500.0,43.0,1.4,20.0,127.0,91.4,48.51
2016,11,12,16,15,398.0,34.0,1.4,19.0,87.5,49.34,22.67
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,19.6,7.66
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,62.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,125.0,12.0,0.6,13.0,16.0,45.75,0.0
2016,11,13,7,15,259.5,24.0,0.65,13.5,49.5,123.94,65.48
2016,11,13,7,30,394.0,36.0,0.7,14.0,83.0,200.84,149.12
2016,11,13,7,45,469.5,44.5,0.75,14.5,124.0,258.07,200.59
2016,11,13,8,0,545.0,53.0,0.8,15.0,165.0,320.74,254.36
2016,11,13,8,15,596.0,58.5,0.75,15.0,207.5,372.77,298.64
2016,11,13,8,30,647.0,64.0,0.7,15.0,250.0,427.0,343.1
2016,11,13,8,45,681.0,68.0,0.65,15.5,289.5,471.7,378.02
2016,11,13,9,0,715.0,72.0,0.6,16.0,329.0,513.98,409.87
2016,11,13,9,15,739.5,75.0,0.55,16.0,364.5,551.7,437.9
2016,11,13,9,30,764.0,78.0,0.5,16.0,400.0,588.22,464.21
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.0,618.21,484.85
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,646.21,503.62
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,666.77,516.92
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,684.68,528.26
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,697.22,534.87
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,706.78,539.51
2016,11,13,11,15,851.0,85.5,0.75,20.5,554.5,708.98,540.18
2016,11,13,11,30,855.0,86.0,0.8,21.0,564.0,708.04,538.87
2016,11,13,11,45,856.0,86.0,0.85,21.5,566.0,701.26,533.67
2016,11,13,12,0,857.0,86.0,0.9,22.0,568.0,691.36,526.47
2016,11,13,12,15,854.5,86.0,0.95,22.0,562.5,676.01,516.43
2016,11,13,12,30,852.0,86.0,1.0,22.0,557.0,657.76,503.67
2016,11,13,12,45,851.0,83.5,1.05,22.0,544.5,634.92,487.51
2016,11,13,13,0,850.0,81.0,1.1,22.0,532.0,609.32,469.03
2016,11,13,13,15,841.0,79.5,1.1,22.0,511.5,577.51,445.19
2016,11,13,13,30,832.0,78.0,1.1,22.0,491.0,543.64,419.36
2016,11,13,13,45,818.5,76.5,1.1,22.5,464.0,505.6,389.07
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,466.22,357.13
2016,11,13,14,15,785.5,72.5,1.05,22.5,404.0,422.08,321.97
2016,11,13,14,30,766.0,70.0,1.0,22.0,371.0,377.61,285.53
2016,11,13,14,45,737.5,67.0,1.0,22.0,332.5,329.41,244.98
2016,11,13,15,0,709.0,64.0,1.0,22.0,294.0,282.26,204.42
2016,11,13,15,15,668.0,59.5,0.9,21.5,252.5,231.79,161.28
2016,11,13,15,30,627.0,55.0,0.8,21.0,211.0,183.37,119.96
2016,11,13,15,45,563.5,49.0,0.7,20.5,168.5,134.01,80.06
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,90.62,47.81
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,48.74,22.3
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,19.76,7.13
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.0,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,130.0,11.0,0.6,13.0,14.0,45.77,0.0
2016,11,14,7,15,269.5,22.5,0.55,13.5,47.5,123.88,58.93
2016,11,14,7,30,409.0,34.0,0.5,14.0,81.0,202.93,149.36
2016,11,14,7,45,489.5,41.5,0.5,14.5,123.0,261.32,201.88
2016,11,14,8,0,570.0,49.0,0.5,15.0,165.0,325.55,256.54
2016,11,14,8,15,621.5,54.5,0.45,15.5,207.5,378.52,300.68
2016,11,14,8,30,673.0,60.0,0.4,16.0,250.0,433.72,344.76
2016,11,14,8,45,336.5,64.0,0.4,16.5,159.0,269.45,217.5
2016,11,14,9,0,0.0,68.0,0.4,17.0,68.0,65.73,49.37
2016,11,14,9,15,0.0,81.0,0.4,17.5,81.0,78.76,60.47
2016,11,14,9,30,0.0,94.0,0.4,18.0,94.0,91.86,70.99
2016,11,14,9,45,2.0,127.0,0.45,18.5,128.0,127.21,99.48
2016,11,14,10,0,4.0,160.0,0.5,19.0,162.0,163.03,127.72
2016,11,14,10,15,2.0,160.0,0.5,19.0,161.0,160.95,125.65
2016,11,14,10,30,0.0,160.0,0.5,19.0,160.0,159.0,123.86
2016,11,14,10,45,0.0,149.0,0.55,19.5,149.0,147.11,114.1
2016,11,14,11,0,0.0,138.0,0.6,20.0,138.0,135.53,104.65
2016,11,14,11,15,0.0,142.5,0.55,20.5,142.5,139.93,107.87
2016,11,14,11,30,0.0,147.0,0.5,21.0,147.0,144.34,111.03
2016,11,14,11,45,0.0,147.5,0.45,21.5,147.5,144.69,111.0
2016,11,14,12,0,0.0,148.0,0.4,22.0,148.0,145.06,111.02
2016,11,14,12,15,0.0,146.5,0.4,22.0,146.5,143.43,109.76
2016,11,14,12,30,0.0,145.0,0.4,22.0,145.0,141.82,108.55
2016,11,14,12,45,426.0,113.0,0.45,22.5,338.0,397.6,311.68
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,608.34,463.39
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,577.09,438.13
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,543.78,413.7
2016,11,14,13,45,820.5,77.0,0.7,23.0,462.5,505.23,385.17
2016,11,14,14,0,807.0,75.0,0.8,23.0,435.0,465.36,354.64
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.0,421.26,320.23
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,376.81,284.33
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,328.65,244.02
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,281.53,203.59
2016,11,14,15,15,669.5,59.5,0.95,21.5,251.5,230.97,160.47
2016,11,14,15,30,628.0,55.0,0.9,21.0,210.0,182.53,119.17
2016,11,14,15,45,563.5,49.0,0.85,20.5,167.0,133.13,79.33
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,89.78,47.25
2016,11,14,16,15,394.0,33.5,0.85,19.0,84.5,47.56,21.64
2016,11,14,16,30,289.0,24.0,0.9,18.0,45.0,18.91,5.99
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.5,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,86.5,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,173.0,10.0,0.9,12.0,14.0,55.89,0.0
2016,11,15,7,15,316.5,19.5,1.1,12.5,47.5,130.84,53.97
2016,11,15,7,30,460.0,29.0,1.3,13.0,81.0,210.69,154.88
2016,11,15,7,45,534.5,35.5,1.55,13.5,122.0,267.82,208.63
2016,11,15,8,0,609.0,42.0,1.8,14.0,163.0,330.03,263.75
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.0,380.63,308.22
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,432.95,352.59
2016,11,15,8,45,734.0,53.0,2.1,15.5,285.5,476.56,388.73
2016,11,15,9,0,765.0,56.0,2.2,16.0,324.0,519.95,423.55
2016,11,15,9,15,410.5,112.5,2.3,16.5,258.5,388.96,317.67
2016,11,15,9,30,56.0,169.0,2.4,17.0,193.0,215.67,173.33
2016,11,15,9,45,89.0,186.5,2.5,17.5,227.0,256.8,207.08
2016,11,15,10,0,122.0,204.0,2.6,18.0,261.0,306.5,246.47
2016,11,15,10,15,177.5,212.5,2.65,18.0,300.0,354.14,284.76
2016,11,15,10,30,233.0,221.0,2.7,18.0,339.0,402.57,323.2
2016,11,15,10,45,523.5,154.0,2.8,18.5,431.0,547.87,439.75
2016,11,15,11,0,814.0,87.0,2.9,19.0,523.0,680.63,541.38
2016,11,15,11,15,545.5,163.5,2.95,19.0,458.0,572.94,455.98
2016,11,15,11,30,277.0,240.0,3.0,19.0,393.0,457.29,362.96
2016,11,15,11,45,163.0,237.0,3.15,19.0,327.0,364.32,289.74
2016,11,15,12,0,49.0,234.0,3.3,19.0,261.0,273.84,216.6
2016,11,15,12,15,28.0,209.0,3.4,19.0,224.0,231.44,182.92
2016,11,15,12,30,7.0,184.0,3.5,19.0,187.0,185.93,146.29
2016,11,15,12,45,3.5,126.0,3.65,19.0,127.5,124.95,97.24
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,65.75,48.88
2016,11,15,13,15,15.0,130.0,3.85,19.0,137.5,135.27,106.21
2016,11,15,13,30,30.0,192.0,3.9,19.0,207.0,208.37,165.45
2016,11,15,13,45,15.0,143.0,3.95,19.0,150.5,147.09,115.83
2016,11,15,14,0,0.0,94.0,4.0,19.0,94.0,91.06,70.08
2016,11,15,14,15,0.0,112.5,3.95,18.5,112.5,109.17,85.35
2016,11,15,14,30,0.0,131.0,3.9,18.0,131.0,127.21,100.52
2016,11,15,14,45,0.0,117.5,3.85,17.5,117.5,113.82,89.75
2016,11,15,15,0,0.0,104.0,3.8,17.0,104.0,100.49,78.92
2016,11,15,15,15,0.0,89.5,3.65,16.5,89.5,86.27,67.16
2016,11,15,15,30,0.0,75.0,3.5,16.0,75.0,72.12,55.26
2016,11,15,15,45,0.0,59.5,3.35,16.0,59.5,57.11,42.35
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,42.22,29.43
2016,11,15,16,15,0.0,30.0,2.85,15.5,30.0,28.87,17.62
2016,11,15,16,30,0.0,16.0,2.5,15.0,16.0,15.44,3.37
2016,11,15,16,45,0.0,8.0,2.2,14.5,8.0,7.86,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.0,5.5,1.55,9.0,6.5,0.0,0.0
2016,11,16,7,0,122.0,11.0,1.6,9.0,13.0,42.97,0.0
2016,11,16,7,15,280.5,21.5,1.95,10.0,46.5,123.01,41.18
2016,11,16,7,30,439.0,32.0,2.3,11.0,80.0,208.97,154.21
2016,11,16,7,45,527.0,39.0,2.65,12.0,123.0,270.4,212.19
2016,11,16,8,0,615.0,46.0,3.0,13.0,166.0,335.03,269.58
2016,11,16,8,15,666.5,50.5,3.25,13.0,209.5,388.68,317.96
2016,11,16,8,30,718.0,55.0,3.5,13.0,253.0,444.23,366.65
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.0,490.27,405.8
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,536.17,443.67
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,574.01,474.68
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,610.41,503.85
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.0,638.95,525.34
2016,11,16,10,0,860.0,71.0,4.2,15.0,468.0,665.13,544.6
2016,11,16,10,15,870.5,72.5,4.2,15.0,492.5,681.34,556.04
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,698.83,568.54
2016,11,16,10,45,886.0,75.5,4.2,15.5,534.0,709.5,574.79
2016,11,16,11,0,891.0,77.0,4.2,16.0,551.0,717.02,578.82
2016,11,16,11,15,894.0,77.5,4.2,16.0,560.5,718.78,579.69
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,717.29,578.29
2016,11,16,11,45,894.5,79.0,4.25,16.0,571.0,709.29,572.33
2016,11,16,12,0,892.0,80.0,4.3,16.0,572.0,698.12,564.19
2016,11,16,12,15,889.5,79.5,4.25,16.0,566.0,682.21,551.99
2016,11,16,12,30,887.0,79.0,4.2,16.0,560.0,663.3,536.74
2016,11,16,12,45,879.0,79.0,4.2,16.0,546.5,638.59,517.06
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,613.39,496.65
2016,11,16,13,15,862.0,78.0,4.15,15.5,512.0,581.82,471.8
2016,11,16,13,30,853.0,77.0,4.1,15.0,491.0,548.12,444.71
2016,11,16,13,45,834.5,76.5,4.1,15.0,463.0,508.2,411.35
2016,11,16,14,0,816.0,76.0,4.1,15.0,435.0,467.23,376.44
2016,11,16,14,15,795.5,73.5,4.0,15.0,401.5,422.56,337.69
2016,11,16,14,30,775.0,71.0,3.9,15.0,368.0,377.6,297.86
2016,11,16,14,45,741.5,68.5,3.85,15.0,329.0,328.16,253.83
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,280.18,210.41
2016,11,16,15,15,665.0,61.5,3.5,14.5,248.5,228.95,164.64
2016,11,16,15,30,622.0,57.0,3.2,14.0,207.0,181.38,122.36
2016,11,16,15,45,549.0,51.0,2.95,13.5,163.5,131.31,80.92
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,88.19,48.44
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,46.84,22.69
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,20.2,5.43
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,90.42,19.84
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,193.66,142.57
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,255.47,201.07
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,324.27,261.72
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,374.58,306.44
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,430.36,354.07
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.0,478.42,394.16
2016,11,17,9,0,775.0,61.0,1.5,11.0,327.0,526.83,433.31
2016,11,17,9,15,798.5,63.0,1.6,11.5,363.5,564.04,462.7
2016,11,17,9,30,822.0,65.0,1.7,12.0,400.0,599.86,490.32
2016,11,17,9,45,842.5,66.0,1.85,12.5,431.5,630.88,513.99
2016,11,17,10,0,863.0,67.0,2.0,13.0,463.0,655.72,532.51
2016,11,17,10,15,874.5,68.0,2.05,13.5,487.5,676.18,546.16
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,693.85,557.71
2016,11,17,10,45,894.5,69.5,2.2,14.5,529.5,705.9,565.44
2016,11,17,11,0,903.0,70.0,2.3,15.0,547.0,714.83,570.97
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.0,717.38,572.04
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,716.63,570.87
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.0,710.05,564.85
2016,11,17,12,0,915.0,70.0,2.2,16.0,571.0,700.18,556.62
2016,11,17,12,15,912.5,69.5,2.2,16.0,565.5,684.08,544.97
2016,11,17,12,30,910.0,69.0,2.2,16.0,560.0,664.9,530.42
2016,11,17,12,45,905.0,68.5,2.25,16.5,546.5,641.19,511.33
2016,11,17,13,0,900.0,68.0,2.3,17.0,533.0,614.73,489.9
2016,11,17,13,15,891.5,67.0,2.25,17.0,512.5,583.13,464.69
2016,11,17,13,30,883.0,66.0,2.2,17.0,492.0,549.29,437.3
2016,11,17,13,45,869.5,64.5,2.2,17.0,465.0,510.35,405.57
2016,11,17,14,0,856.0,63.0,2.2,17.0,438.0,469.93,371.9
2016,11,17,14,15,837.5,61.5,2.1,16.5,404.5,426.13,335.09
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,381.91,296.92
2016,11,17,14,45,792.5,57.0,1.95,16.0,332.5,332.66,253.47
2016,11,17,15,0,766.0,54.0,1.9,16.0,294.0,284.15,209.83
2016,11,17,15,15,726.0,50.5,1.65,15.5,252.0,232.82,164.08
2016,11,17,15,30,686.0,47.0,1.4,15.0,210.0,184.19,120.98
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.0,134.0,79.2
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,89.43,45.62
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.0,45.86,19.53
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,17.82,3.25
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
