Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,7.5,36.0,88.95,7.45
2016,11,18,7,30,401.0,31.0,2.0,8.0,72.0,192.12,140.3
2016,11,18,7,45,493.0,38.5,2.25,9.0,114.5,253.44,199.72
2016,11,18,8,0,585.0,46.0,2.5,10.0,157.0,321.65,260.39
2016,11,18,8,15,640.0,51.5,2.45,10.5,200.5,373.1,306.47
2016,11,18,8,30,695.0,57.0,2.4,11.0,244.0,430.31,355.57
2016,11,18,8,45,732.5,60.5,2.4,12.0,285.5,477.61,394.54
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,525.03,432.14
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,563.84,462.58
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,601.31,491.16
2016,11,18,9,45,838.5,71.0,3.15,16.0,431.5,631.6,513.59
2016,11,18,10,0,858.0,72.0,3.4,17.0,463.0,659.76,533.89
2016,11,18,10,15,868.5,73.5,3.5,17.5,487.0,680.02,547.88
2016,11,18,10,30,879.0,75.0,3.6,18.0,511.0,693.41,556.39
2016,11,18,10,45,884.0,76.5,3.75,18.5,527.5,704.1,563.14
2016,11,18,11,0,889.0,78.0,3.9,19.0,544.0,711.66,567.64
2016,11,18,11,15,891.5,78.5,3.95,19.0,553.0,713.14,568.47
2016,11,18,11,30,894.0,79.0,4.0,19.0,562.0,711.4,567.06
2016,11,18,11,45,891.0,79.5,4.1,19.5,563.0,702.63,559.67
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,690.75,550.1
2016,11,18,12,15,884.0,80.0,4.25,20.0,557.5,674.59,537.95
2016,11,18,12,30,880.0,80.0,4.3,20.0,551.0,655.51,523.08
2016,11,18,12,45,873.0,79.0,4.35,20.0,537.0,630.66,503.75
2016,11,18,13,0,866.0,78.0,4.4,20.0,523.0,605.31,483.66
2016,11,18,13,15,856.5,77.0,4.4,20.0,502.5,573.79,458.34
2016,11,18,13,30,847.0,76.0,4.4,20.0,482.0,540.2,430.94
2016,11,18,13,45,832.5,74.5,4.4,20.0,455.0,501.68,399.13
2016,11,18,14,0,818.0,73.0,4.4,20.0,428.0,461.85,365.58
2016,11,18,14,15,798.5,70.5,4.2,19.5,395.0,417.79,328.24
2016,11,18,14,30,779.0,68.0,4.0,19.0,362.0,373.35,289.8
2016,11,18,14,45,751.0,65.0,3.8,19.0,324.5,325.39,247.3
2016,11,18,15,0,723.0,62.0,3.6,19.0,287.0,278.38,204.99
2016,11,18,15,15,680.5,57.5,3.15,18.0,245.5,227.56,160.38
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,178.94,117.97
2016,11,18,15,45,572.5,47.0,2.3,16.0,161.0,129.5,77.44
2016,11,18,16,0,507.0,41.0,1.9,15.0,118.0,86.17,45.16
2016,11,18,16,15,394.0,31.5,1.75,14.0,79.0,43.89,19.59
2016,11,18,16,30,281.0,22.0,1.6,13.0,40.0,17.42,2.14
2016,11,18,16,45,140.5,11.0,1.5,12.5,20.0,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,76.71,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,165.42,117.24
2016,11,19,7,45,417.5,39.0,4.45,13.5,102.5,223.29,173.44
2016,11,19,8,0,508.0,47.0,4.5,14.0,141.0,288.06,231.04
2016,11,19,8,15,564.0,52.5,4.45,14.0,181.5,339.86,277.75
2016,11,19,8,30,620.0,58.0,4.4,14.0,222.0,394.38,325.56
2016,11,19,8,45,310.0,57.0,4.35,14.5,139.0,241.73,201.01
2016,11,19,9,0,0.0,56.0,4.3,15.0,56.0,54.11,40.37
2016,11,19,9,15,0.0,80.5,4.3,15.0,80.5,78.43,60.97
2016,11,19,9,30,0.0,105.0,4.3,15.0,105.0,103.62,81.99
2016,11,19,9,45,0.0,74.0,4.3,15.5,74.0,71.55,54.84
2016,11,19,10,0,0.0,43.0,4.3,16.0,43.0,41.54,29.46
2016,11,19,10,15,0.0,39.0,4.3,16.0,39.0,37.67,26.16
2016,11,19,10,30,0.0,35.0,4.3,16.0,35.0,33.81,22.87
2016,11,19,10,45,37.5,131.0,4.3,16.0,151.0,158.9,127.87
2016,11,19,11,0,75.0,227.0,4.3,16.0,267.0,289.74,234.27
2016,11,19,11,15,102.0,235.5,4.25,16.0,290.5,316.7,255.92
2016,11,19,11,30,129.0,244.0,4.2,16.0,314.0,350.12,282.73
2016,11,19,11,45,64.5,167.5,4.2,16.5,202.5,214.09,172.26
2016,11,19,12,0,0.0,91.0,4.2,17.0,91.0,88.09,67.62
2016,11,19,12,15,0.0,68.0,4.15,17.0,68.0,65.75,49.25
2016,11,19,12,30,0.0,45.0,4.1,17.0,45.0,43.48,30.76
2016,11,19,12,45,0.0,90.5,4.1,17.0,90.5,87.61,67.45
2016,11,19,13,0,0.0,136.0,4.1,17.0,136.0,132.78,104.67
2016,11,19,13,15,0.0,121.0,4.05,17.0,121.0,117.78,92.41
2016,11,19,13,30,0.0,106.0,4.0,17.0,106.0,102.9,80.28
2016,11,19,13,45,0.0,113.5,4.0,17.0,113.5,110.3,86.54
2016,11,19,14,0,0.0,121.0,4.0,17.0,121.0,117.67,92.77
2016,11,19,14,15,0.0,82.5,3.85,16.5,82.5,79.83,61.61
2016,11,19,14,30,0.0,44.0,3.7,16.0,44.0,42.49,30.42
2016,11,19,14,45,0.0,39.0,3.6,16.0,39.0,37.66,26.38
2016,11,19,15,0,0.0,34.0,3.5,16.0,34.0,32.82,22.29
2016,11,19,15,15,0.0,29.0,3.3,15.5,29.0,27.98,18.21
2016,11,19,15,30,0.0,24.0,3.1,15.0,24.0,23.15,14.06
2016,11,19,15,45,0.0,18.5,2.95,15.0,18.5,17.84,9.43
2016,11,19,16,0,0.0,13.0,2.8,15.0,13.0,12.53,4.79
2016,11,19,16,15,0.0,8.5,2.75,14.5,8.5,8.19,0.88
2016,11,19,16,30,0.0,4.0,2.7,14.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,2.65,14.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.1,13.0,12.0,11.58,0.0
2016,11,20,7,30,0.0,24.0,1.2,13.0,24.0,23.18,12.24
2016,11,20,7,45,0.0,39.5,1.35,13.5,39.5,39.6,27.25
2016,11,20,8,0,0.0,55.0,1.5,14.0,55.0,55.69,41.29
2016,11,20,8,15,0.0,71.0,1.6,14.0,71.0,72.18,55.6
2016,11,20,8,30,0.0,87.0,1.7,14.0,87.0,88.55,69.65
2016,11,20,8,45,0.5,101.5,1.8,14.5,102.0,103.43,82.1
2016,11,20,9,0,1.0,116.0,1.9,15.0,117.0,118.35,94.37
2016,11,20,9,15,2.5,127.0,1.9,15.0,128.5,129.99,103.94
2016,11,20,9,30,4.0,138.0,1.9,15.0,140.0,141.79,113.56
2016,11,20,9,45,66.0,166.5,1.9,15.5,196.5,218.57,177.32
2016,11,20,10,0,128.0,195.0,1.9,16.0,253.0,299.25,242.35
2016,11,20,10,15,64.0,169.5,1.9,16.0,198.5,219.7,176.97
2016,11,20,10,30,0.0,144.0,1.9,16.0,144.0,142.67,112.85
2016,11,20,10,45,0.0,115.5,1.95,16.0,115.5,112.95,88.55
2016,11,20,11,0,0.0,87.0,2.0,16.0,87.0,84.17,64.78
2016,11,20,11,15,0.0,126.5,2.0,16.0,126.5,123.84,97.44
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,164.14,130.12
2016,11,20,11,45,5.0,177.0,2.0,16.0,180.0,178.63,141.85
2016,11,20,12,0,10.0,188.0,2.0,16.0,194.0,193.02,153.53
2016,11,20,12,15,9.5,186.0,2.0,16.0,192.0,190.21,151.24
2016,11,20,12,30,9.0,184.0,2.0,16.0,190.0,187.43,149.05
2016,11,20,12,45,4.5,148.5,2.0,16.0,151.5,148.22,117.3
2016,11,20,13,0,0.0,113.0,2.0,16.0,113.0,109.87,85.99
2016,11,20,13,15,0.0,88.0,1.9,16.0,88.0,85.17,65.73
2016,11,20,13,30,0.0,63.0,1.8,16.0,63.0,60.9,45.63
2016,11,20,13,45,0.0,83.5,1.7,16.0,83.5,80.79,62.34
2016,11,20,14,0,0.0,104.0,1.6,16.0,104.0,100.92,79.15
2016,11,20,14,15,2.0,117.5,1.4,15.5,118.5,115.03,91.08
2016,11,20,14,30,4.0,131.0,1.2,15.0,133.0,128.88,102.76
2016,11,20,14,45,2.0,117.5,1.05,15.0,118.5,114.6,90.98
2016,11,20,15,0,0.0,104.0,0.9,15.0,104.0,100.56,79.38
2016,11,20,15,15,0.0,88.5,0.8,14.5,88.5,85.34,66.74
2016,11,20,15,30,0.0,73.0,0.7,14.0,73.0,70.21,53.96
2016,11,20,15,45,0.0,57.5,0.6,14.0,57.5,55.19,40.97
2016,11,20,16,0,0.0,42.0,0.5,14.0,42.0,40.29,27.96
2016,11,20,16,15,0.0,27.5,0.55,13.5,27.5,26.48,15.49
2016,11,20,16,30,0.0,13.0,0.6,13.0,13.0,12.54,0.0
2016,11,20,16,45,0.0,6.5,0.65,13.0,6.5,6.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,14.5,1.25,10.5,30.5,76.74,0.0
2016,11,21,7,30,349.0,29.0,1.4,11.0,61.0,168.93,115.89
2016,11,21,7,45,446.5,37.0,1.6,12.0,101.5,229.68,176.82
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,297.98,236.69
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,350.64,283.98
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,403.29,330.25
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,451.06,370.85
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,499.41,410.76
2016,11,21,9,15,770.0,62.5,2.65,14.0,341.5,537.04,441.57
2016,11,21,9,30,795.0,65.0,2.7,14.0,377.0,573.46,470.75
2016,11,21,9,45,804.5,69.5,2.8,14.5,406.0,600.87,491.51
2016,11,21,10,0,814.0,74.0,2.9,15.0,435.0,625.88,510.01
2016,11,21,10,15,826.5,75.5,2.95,15.0,459.5,646.87,526.01
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,665.23,539.62
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.0,677.13,547.06
2016,11,21,11,0,855.0,79.0,3.1,16.0,518.0,686.05,552.35
2016,11,21,11,15,859.5,79.5,3.1,16.0,528.5,688.91,554.04
2016,11,21,11,30,864.0,80.0,3.1,16.0,539.0,688.63,553.54
2016,11,21,11,45,865.0,80.5,3.1,16.5,541.5,682.81,548.01
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,673.87,540.05
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,658.76,527.98
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,640.73,513.61
2016,11,21,12,45,863.5,77.0,3.0,17.0,522.5,616.93,495.04
2016,11,21,13,0,865.0,74.0,3.0,17.0,511.0,592.9,475.9
2016,11,21,13,15,856.0,73.0,2.95,17.0,491.0,562.33,451.12
2016,11,21,13,30,847.0,72.0,2.9,17.0,471.0,531.08,425.31
2016,11,21,13,45,832.5,71.0,2.9,17.0,444.5,493.46,394.16
2016,11,21,14,0,818.0,70.0,2.9,17.0,418.0,454.51,361.25
2016,11,21,14,15,798.0,67.5,2.8,16.5,385.5,410.61,324.11
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,366.35,285.71
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,318.32,243.11
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,271.48,200.86
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,221.25,156.2
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,174.09,114.65
2016,11,21,15,45,559.5,45.5,1.55,14.5,153.5,124.47,74.03
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,82.2,42.84
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.5,41.13,18.17
2016,11,21,16,30,254.0,21.0,1.1,12.0,36.0,16.72,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,18.0,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.5,1.0,9.5,28.5,69.14,0.0
2016,11,22,7,30,296.0,31.0,1.1,10.0,57.0,151.91,102.11
2016,11,22,7,45,392.5,40.5,1.2,10.5,96.0,211.66,163.13
2016,11,22,8,0,489.0,50.0,1.3,11.0,135.0,278.87,222.36
2016,11,22,8,15,549.0,56.0,1.3,11.5,176.5,332.05,269.08
2016,11,22,8,30,609.0,62.0,1.3,12.0,218.0,388.16,316.77
2016,11,22,8,45,650.0,66.5,1.35,12.5,257.0,434.93,355.79
2016,11,22,9,0,691.0,71.0,1.4,13.0,296.0,482.36,394.12
2016,11,22,9,15,718.5,74.0,1.4,13.5,331.5,520.35,423.76
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,554.97,450.07
2016,11,22,9,45,687.5,92.5,1.45,14.5,376.5,553.6,447.75
2016,11,22,10,0,629.0,108.0,1.5,15.0,386.0,544.65,439.7
2016,11,22,10,15,582.0,129.0,1.5,15.0,396.5,544.73,438.75
2016,11,22,10,30,535.0,150.0,1.5,15.0,407.0,538.48,432.84
2016,11,22,10,45,481.0,169.5,1.55,15.5,407.0,526.03,421.55
2016,11,22,11,0,427.0,189.0,1.6,16.0,407.0,510.81,408.14
2016,11,22,11,15,448.0,188.0,1.6,16.0,420.5,522.76,417.31
2016,11,22,11,30,469.0,187.0,1.6,16.0,434.0,532.96,424.88
2016,11,22,11,45,492.5,182.0,1.6,16.0,442.5,538.58,429.12
2016,11,22,12,0,516.0,177.0,1.6,16.0,451.0,542.03,431.7
2016,11,22,12,15,517.0,174.5,1.55,16.0,447.0,531.12,422.91
2016,11,22,12,30,518.0,172.0,1.5,16.0,443.0,518.37,412.76
2016,11,22,12,45,512.0,168.5,1.5,16.0,431.5,498.5,397.33
2016,11,22,13,0,506.0,165.0,1.5,16.0,420.0,477.21,380.69
2016,11,22,13,15,546.0,147.5,1.5,16.0,412.0,465.79,371.86
2016,11,22,13,30,586.0,130.0,1.5,16.0,404.0,452.78,361.2
2016,11,22,13,45,551.5,129.0,1.5,16.0,376.0,411.33,327.8
2016,11,22,14,0,517.0,128.0,1.5,16.0,348.0,372.97,296.42
2016,11,22,14,15,457.5,127.0,1.4,15.5,310.0,325.27,257.63
2016,11,22,14,30,398.0,126.0,1.3,15.0,272.0,281.14,221.36
2016,11,22,14,45,375.0,117.0,1.2,15.0,243.0,245.41,190.69
2016,11,22,15,0,352.0,108.0,1.1,15.0,214.0,211.02,160.76
2016,11,22,15,15,327.5,94.5,1.0,14.5,182.0,173.44,128.43
2016,11,22,15,30,303.0,81.0,0.9,14.0,150.0,137.8,97.83
2016,11,22,15,45,271.5,65.5,0.85,13.5,117.5,101.39,67.57
2016,11,22,16,0,240.0,50.0,0.8,13.0,85.0,68.04,41.3
2016,11,22,16,15,171.0,35.5,0.85,12.5,56.0,37.35,19.92
2016,11,22,16,30,102.0,21.0,0.9,12.0,27.0,16.44,0.0
2016,11,22,16,45,51.0,10.5,0.95,12.0,13.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.0,16.5,1.1,9.5,26.5,49.4,0.0
2016,11,23,7,30,230.0,33.0,1.1,10.0,53.0,132.12,86.29
2016,11,23,7,45,320.5,45.0,1.1,11.0,90.5,188.5,144.57
2016,11,23,8,0,411.0,57.0,1.1,12.0,128.0,251.86,199.79
2016,11,23,8,15,477.5,65.0,1.25,12.0,169.0,307.49,248.73
2016,11,23,8,30,544.0,73.0,1.4,12.0,210.0,366.56,299.56
2016,11,23,8,45,585.5,79.0,1.55,12.5,249.0,413.3,338.93
2016,11,23,9,0,627.0,85.0,1.7,13.0,288.0,460.81,377.89
2016,11,23,9,15,658.0,89.0,1.75,13.0,323.0,500.33,410.0
2016,11,23,9,30,689.0,93.0,1.8,13.0,358.0,539.26,440.97
2016,11,23,9,45,723.0,92.5,1.85,13.5,390.5,574.0,467.42
2016,11,23,10,0,757.0,92.0,1.9,14.0,423.0,607.5,492.4
2016,11,23,10,15,644.5,120.5,1.95,14.0,413.5,575.25,466.17
2016,11,23,10,30,532.0,149.0,2.0,14.0,404.0,533.97,433.15
2016,11,23,10,45,674.5,121.5,2.05,14.5,456.5,606.74,490.06
2016,11,23,11,0,817.0,94.0,2.1,15.0,509.0,672.58,539.84
2016,11,23,11,15,822.0,95.0,2.15,15.0,519.0,676.37,542.0
2016,11,23,11,30,827.0,96.0,2.2,15.0,529.0,677.14,542.41
2016,11,23,11,45,832.0,94.5,2.25,15.0,532.5,672.12,538.58
2016,11,23,12,0,837.0,93.0,2.3,15.0,536.0,664.03,532.43
2016,11,23,12,15,834.5,93.0,2.35,15.0,531.0,649.64,521.37
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,632.42,508.05
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,608.13,489.12
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,581.57,468.16
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.0,550.83,443.64
2016,11,23,13,30,790.0,91.0,2.6,15.0,459.0,518.25,417.16
2016,11,23,13,45,776.5,88.0,2.7,15.0,433.0,480.98,386.55
2016,11,23,14,0,763.0,85.0,2.8,15.0,407.0,442.49,354.17
2016,11,23,14,15,740.5,82.5,2.8,14.5,374.5,399.82,318.09
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,356.91,280.85
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,309.55,238.82
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,263.5,197.27
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,214.46,153.77
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,169.02,113.9
2016,11,23,15,45,488.0,53.0,1.7,12.5,146.0,120.83,74.63
2016,11,23,16,0,414.0,45.0,1.4,12.0,105.0,79.7,44.15
2016,11,23,16,15,293.5,33.5,1.3,11.5,68.5,40.76,19.79
2016,11,23,16,30,173.0,22.0,1.2,11.0,32.0,17.33,0.0
2016,11,23,16,45,86.5,11.0,1.15,10.5,16.0,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,16.5,0.55,7.0,26.0,48.81,0.0
2016,11,24,7,30,228.0,33.0,0.6,7.0,52.0,130.14,82.85
2016,11,24,7,45,338.5,44.0,0.65,7.0,91.5,192.25,148.56
2016,11,24,8,0,449.0,55.0,0.7,7.0,131.0,264.35,212.19
2016,11,24,8,15,515.5,62.5,0.8,7.5,172.5,320.66,261.82
2016,11,24,8,30,582.0,70.0,0.9,8.0,214.0,380.31,312.98
2016,11,24,8,45,634.5,74.0,1.0,8.5,255.5,431.67,356.23
2016,11,24,9,0,687.0,78.0,1.1,9.0,297.0,484.32,399.31
2016,11,24,9,15,716.5,81.5,1.15,9.5,333.5,523.9,430.72
2016,11,24,9,30,746.0,85.0,1.2,10.0,370.0,562.67,460.69
2016,11,24,9,45,771.5,86.5,1.3,10.5,402.0,595.45,485.8
2016,11,24,10,0,797.0,88.0,1.4,11.0,434.0,623.95,507.29
2016,11,24,10,15,811.0,90.0,1.4,11.5,459.0,646.3,522.86
2016,11,24,10,30,825.0,92.0,1.4,12.0,484.0,666.08,536.25
2016,11,24,10,45,835.5,92.5,1.4,13.0,502.0,679.1,543.48
2016,11,24,11,0,846.0,93.0,1.4,14.0,520.0,689.19,548.45
2016,11,24,11,15,850.5,94.0,1.2,14.0,530.5,692.71,548.59
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,693.1,546.24
2016,11,24,11,45,857.0,94.5,0.85,14.5,543.5,687.03,538.65
2016,11,24,12,0,859.0,94.0,0.7,15.0,546.0,677.85,528.78
2016,11,24,12,15,856.5,94.0,0.6,15.0,540.5,663.23,516.53
2016,11,24,12,30,854.0,94.0,0.5,15.0,535.0,645.7,502.15
2016,11,24,12,45,848.0,93.0,0.4,15.5,522.5,622.17,482.48
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,596.12,460.92
2016,11,24,13,15,831.5,90.5,0.35,16.0,489.5,564.66,437.81
2016,11,24,13,30,821.0,89.0,0.4,16.0,469.0,531.25,412.68
2016,11,24,13,45,804.5,87.0,0.5,16.0,442.0,492.62,383.4
2016,11,24,14,0,788.0,85.0,0.6,16.0,415.0,452.89,352.26
2016,11,24,14,15,765.5,82.0,0.55,15.5,382.0,408.78,316.38
2016,11,24,14,30,743.0,79.0,0.5,15.0,349.0,364.52,279.39
2016,11,24,14,45,710.5,75.0,0.5,15.0,311.0,316.03,238.08
2016,11,24,15,0,678.0,71.0,0.5,15.0,273.0,268.96,197.13
2016,11,24,15,15,630.0,66.0,0.5,14.5,232.0,218.92,154.21
2016,11,24,15,30,582.0,61.0,0.5,14.0,191.0,172.47,114.51
2016,11,24,15,45,509.5,53.0,0.5,14.0,149.0,123.58,75.15
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,81.58,44.34
2016,11,24,16,15,315.0,33.5,0.55,13.0,69.5,41.48,19.69
2016,11,24,16,30,193.0,22.0,0.6,12.0,32.0,18.01,0.0
2016,11,24,16,45,96.5,11.0,0.7,11.5,16.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,10.5,14.0,1.05,7.5,14.5,16.74,0.0
2016,11,25,7,30,21.0,28.0,1.0,8.0,29.0,38.81,20.64
2016,11,25,7,45,51.0,45.5,1.0,8.5,52.5,76.29,57.14
2016,11,25,8,0,81.0,63.0,1.0,9.0,76.0,109.94,87.08
2016,11,25,8,15,96.0,81.0,1.2,9.5,101.0,139.45,113.23
2016,11,25,8,30,111.0,99.0,1.4,10.0,126.0,169.67,139.58
2016,11,25,8,45,122.0,116.0,1.6,10.5,150.5,197.19,163.17
2016,11,25,9,0,133.0,133.0,1.8,11.0,175.0,225.03,186.59
2016,11,25,9,15,144.5,146.0,1.75,11.5,196.5,248.46,205.77
2016,11,25,9,30,156.0,159.0,1.7,12.0,218.0,272.13,224.78
2016,11,25,9,45,211.0,168.0,1.7,12.5,255.0,318.21,262.37
2016,11,25,10,0,266.0,177.0,1.7,13.0,292.0,373.59,306.43
2016,11,25,10,15,301.0,182.5,1.7,13.5,319.5,405.09,330.7
2016,11,25,10,30,336.0,188.0,1.7,14.0,347.0,436.48,354.64
2016,11,25,10,45,304.5,201.0,1.75,14.5,349.0,431.03,348.71
2016,11,25,11,0,273.0,214.0,1.8,15.0,351.0,423.99,341.77
2016,11,25,11,15,269.5,219.0,1.8,15.0,356.5,425.73,342.77
2016,11,25,11,30,266.0,224.0,1.8,15.0,362.0,426.46,342.94
2016,11,25,11,45,249.5,227.5,1.8,15.5,357.5,415.9,333.58
2016,11,25,12,0,233.0,231.0,1.8,16.0,353.0,398.24,318.94
2016,11,25,12,15,204.5,231.5,1.75,16.0,338.0,375.95,300.96
2016,11,25,12,30,176.0,232.0,1.7,16.0,323.0,353.88,283.14
2016,11,25,12,45,240.5,218.5,1.7,16.0,339.5,378.9,303.62
2016,11,25,13,0,305.0,205.0,1.7,16.0,356.0,394.77,316.43
2016,11,25,13,15,233.0,203.5,1.65,15.5,316.5,343.51,275.68
2016,11,25,13,30,161.0,202.0,1.6,15.0,277.0,291.69,234.51
2016,11,25,13,45,182.5,189.0,1.55,15.0,269.0,282.37,227.12
2016,11,25,14,0,204.0,176.0,1.5,15.0,261.0,271.23,217.73
2016,11,25,14,15,159.0,163.5,1.3,14.5,226.5,230.89,184.98
2016,11,25,14,30,114.0,151.0,1.1,14.0,192.0,193.86,154.98
2016,11,25,14,45,104.5,136.5,0.9,14.0,171.0,170.29,135.19
2016,11,25,15,0,95.0,122.0,0.7,14.0,150.0,147.46,115.84
2016,11,25,15,15,85.5,104.5,0.7,13.5,127.0,122.56,94.97
2016,11,25,15,30,76.0,87.0,0.7,13.0,104.0,98.61,74.73
2016,11,25,15,45,64.0,69.0,0.75,13.0,81.0,74.88,54.65
2016,11,25,16,0,52.0,51.0,0.8,13.0,58.0,52.54,35.96
2016,11,25,16,15,26.0,34.0,0.85,12.5,37.5,32.74,19.35
2016,11,25,16,30,0.0,17.0,0.9,12.0,17.0,16.33,0.0
2016,11,25,16,45,0.0,8.5,0.95,11.5,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,10.0,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,2.3,10.0,8.0,7.71,0.0
2016,11,26,7,45,0.0,15.0,2.5,10.5,15.0,14.46,6.3
2016,11,26,8,0,0.0,22.0,2.7,11.0,22.0,21.22,12.37
2016,11,26,8,15,0.0,29.5,2.8,11.0,29.5,28.47,18.81
2016,11,26,8,30,0.0,37.0,2.9,11.0,37.0,35.72,25.21
2016,11,26,8,45,0.0,44.5,3.0,11.0,44.5,42.98,31.55
2016,11,26,9,0,0.0,52.0,3.1,11.0,52.0,50.23,37.82
2016,11,26,9,15,0.0,59.0,3.05,11.0,59.0,57.01,43.63
2016,11,26,9,30,0.0,66.0,3.0,11.0,66.0,63.79,49.38
2016,11,26,9,45,0.0,94.0,2.95,11.0,94.0,92.01,73.37
2016,11,26,10,0,0.0,122.0,2.9,11.0,122.0,120.92,97.66
2016,11,26,10,15,0.0,115.0,2.9,11.0,115.0,113.14,90.91
2016,11,26,10,30,0.0,108.0,2.9,11.0,108.0,105.64,84.49
2016,11,26,10,45,40.0,162.5,2.9,11.0,182.5,194.68,159.87
2016,11,26,11,0,80.0,217.0,2.9,11.0,257.0,281.86,231.81
2016,11,26,11,15,109.0,225.0,3.05,11.0,280.5,309.22,254.32
2016,11,26,11,30,138.0,233.0,3.2,11.0,304.0,342.96,281.98
2016,11,26,11,45,140.5,234.5,3.4,11.5,307.5,343.95,282.21
2016,11,26,12,0,143.0,236.0,3.6,12.0,311.0,344.45,282.16
2016,11,26,12,15,313.5,206.5,3.7,12.0,368.0,424.59,349.71
2016,11,26,12,30,484.0,177.0,3.8,12.0,425.0,498.7,410.59
2016,11,26,12,45,246.0,174.0,3.95,12.0,300.0,334.37,275.87
2016,11,26,13,0,8.0,171.0,4.1,12.0,175.0,173.03,140.11
2016,11,26,13,15,75.5,186.5,4.05,12.0,221.5,229.63,188.26
2016,11,26,13,30,143.0,202.0,4.0,12.0,268.0,282.17,231.71
2016,11,26,13,45,71.5,142.5,4.0,12.0,175.5,176.67,144.17
2016,11,26,14,0,0.0,83.0,4.0,12.0,83.0,80.34,63.06
2016,11,26,14,15,104.0,114.5,3.8,12.0,152.0,158.29,128.62
2016,11,26,14,30,208.0,146.0,3.6,12.0,221.0,226.16,183.18
2016,11,26,14,45,180.5,135.5,3.45,12.0,195.5,194.47,155.84
2016,11,26,15,0,153.0,125.0,3.3,12.0,170.0,167.0,132.25
2016,11,26,15,15,135.5,107.5,3.15,12.0,143.0,137.4,106.69
2016,11,26,15,30,118.0,90.0,3.0,12.0,116.0,109.44,82.61
2016,11,26,15,45,87.5,72.0,2.9,12.0,89.0,80.93,58.95
2016,11,26,16,0,57.0,54.0,2.8,12.0,62.0,55.64,38.43
2016,11,26,16,15,28.5,35.5,2.8,11.5,39.5,34.05,20.26
2016,11,26,16,30,0.0,17.0,2.8,11.0,17.0,16.31,0.0
2016,11,26,16,45,0.0,8.5,2.85,11.0,8.5,8.36,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.0,15.0,2.5,10.0,21.5,40.31,0.0
2016,11,27,7,30,184.0,30.0,2.6,10.0,43.0,108.15,56.6
2016,11,27,7,45,315.5,39.5,2.75,10.5,81.5,176.5,133.36
2016,11,27,8,0,447.0,49.0,2.9,11.0,120.0,253.5,201.38
2016,11,27,8,15,515.0,56.0,3.1,11.0,161.0,309.02,251.62
2016,11,27,8,30,583.0,63.0,3.3,11.0,202.0,368.14,303.97
2016,11,27,8,45,639.5,65.5,3.5,11.5,243.0,419.26,348.29
2016,11,27,9,0,696.0,68.0,3.7,12.0,284.0,471.97,392.77
2016,11,27,9,15,725.0,71.5,3.7,12.0,320.0,511.27,425.74
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,547.23,455.37
2016,11,27,9,45,585.5,112.0,3.75,12.5,341.5,502.97,417.74
2016,11,27,10,0,417.0,149.0,3.8,13.0,327.0,444.26,368.09
2016,11,27,10,15,626.5,114.0,3.7,13.0,398.0,549.82,454.97
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,652.7,536.89
2016,11,27,10,45,846.0,79.5,3.55,13.5,486.5,665.57,544.79
2016,11,27,11,0,856.0,80.0,3.5,14.0,504.0,675.51,550.84
2016,11,27,11,15,860.5,80.5,3.35,14.0,514.5,678.7,552.24
2016,11,27,11,30,865.0,81.0,3.2,14.0,525.0,678.76,551.29
2016,11,27,11,45,866.0,81.5,3.1,14.5,528.0,673.35,545.26
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,664.84,536.87
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,649.9,524.79
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,632.06,510.39
2016,11,27,12,45,649.5,128.5,2.85,15.0,455.5,537.56,434.76
2016,11,27,13,0,437.0,176.0,2.8,15.0,390.0,444.84,359.94
2016,11,27,13,15,389.5,177.5,2.65,15.0,362.5,406.6,329.03
2016,11,27,13,30,342.0,179.0,2.5,15.0,335.0,365.81,295.73
2016,11,27,13,45,320.0,171.0,2.45,15.0,310.5,334.17,269.81
2016,11,27,14,0,298.0,163.0,2.4,15.0,286.0,303.22,244.14
2016,11,27,14,15,313.0,147.5,2.3,14.5,267.5,280.89,225.35
2016,11,27,14,30,328.0,132.0,2.2,14.0,249.0,256.81,204.42
2016,11,27,14,45,302.0,122.0,2.1,14.0,221.0,222.84,175.1
2016,11,27,15,0,276.0,112.0,2.0,14.0,193.0,190.6,147.08
2016,11,27,15,15,254.0,97.5,1.75,13.5,163.5,156.84,117.89
2016,11,27,15,30,232.0,83.0,1.5,13.0,134.0,124.9,90.36
2016,11,27,15,45,198.5,66.5,1.25,12.5,103.5,91.42,62.64
2016,11,27,16,0,165.0,50.0,1.0,12.0,73.0,61.31,38.8
2016,11,27,16,15,82.5,35.5,1.0,11.5,47.0,34.67,19.46
2016,11,27,16,30,0.0,21.0,1.0,11.0,21.0,19.6,0.0
2016,11,27,16,45,0.0,10.5,1.0,10.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.5,14.0,2.8,12.0,18.0,28.77,0.0
2016,11,28,7,30,109.0,28.0,3.0,12.0,36.0,75.62,34.26
2016,11,28,7,45,193.0,42.5,3.25,12.0,68.0,135.95,101.4
2016,11,28,8,0,277.0,57.0,3.5,12.0,100.0,193.17,152.8
2016,11,28,8,15,329.5,69.5,3.6,12.0,136.0,240.37,195.24
2016,11,28,8,30,382.0,82.0,3.7,12.0,172.0,290.82,239.8
2016,11,28,8,45,427.5,90.5,3.85,12.0,208.0,335.66,279.12
2016,11,28,9,0,473.0,99.0,4.0,12.0,244.0,382.25,319.15
2016,11,28,9,15,521.0,98.0,4.05,12.0,276.0,423.08,353.89
2016,11,28,9,30,569.0,97.0,4.1,12.0,308.0,463.18,387.51
2016,11,28,9,45,487.0,123.5,4.2,12.5,314.5,450.96,376.19
2016,11,28,10,0,405.0,150.0,4.3,13.0,321.0,436.81,362.96
2016,11,28,10,15,496.0,139.0,4.3,13.0,360.5,488.27,405.59
