Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,30,587.0,128.0,4.3,13.0,400.0,543.76,450.5
2016,11,28,10,45,589.5,133.0,4.35,13.5,415.0,554.47,457.66
2016,11,28,11,0,592.0,138.0,4.4,14.0,430.0,562.96,463.18
2016,11,28,11,15,660.0,132.0,4.4,14.0,463.5,601.46,493.69
2016,11,28,11,30,728.0,126.0,4.4,14.0,497.0,637.27,521.61
2016,11,28,11,45,738.5,123.0,4.4,14.0,501.5,634.94,519.36
2016,11,28,12,0,749.0,120.0,4.4,14.0,506.0,629.78,515.04
2016,11,28,12,15,746.0,119.5,4.35,14.0,501.5,615.81,503.46
2016,11,28,12,30,743.0,119.0,4.3,14.0,497.0,599.33,489.85
2016,11,28,12,45,722.0,123.0,4.3,14.0,482.5,574.38,469.43
2016,11,28,13,0,701.0,127.0,4.3,14.0,468.0,547.84,447.56
2016,11,28,13,15,688.5,124.5,4.2,14.0,448.5,517.96,422.69
2016,11,28,13,30,676.0,122.0,4.1,14.0,429.0,486.68,396.34
2016,11,28,13,45,543.0,133.0,4.1,14.0,371.0,407.3,331.41
2016,11,28,14,0,410.0,144.0,4.1,14.0,313.0,337.5,273.85
2016,11,28,14,15,373.5,142.5,4.0,14.0,287.0,303.44,244.74
2016,11,28,14,30,337.0,141.0,3.9,14.0,261.0,269.06,215.15
2016,11,28,14,45,330.5,126.0,3.85,14.0,233.0,236.11,186.13
2016,11,28,15,0,324.0,111.0,3.8,14.0,205.0,203.2,156.72
2016,11,28,15,15,400.0,90.0,3.35,13.5,189.0,185.27,136.82
2016,11,28,15,30,476.0,69.0,2.9,13.0,173.0,159.21,109.18
2016,11,28,15,45,419.0,58.0,2.5,12.5,134.5,115.19,72.87
2016,11,28,16,0,362.0,47.0,2.1,12.0,96.0,76.55,43.57
2016,11,28,16,15,244.5,34.0,1.85,11.5,62.0,38.5,18.74
2016,11,28,16,30,127.0,21.0,1.6,11.0,28.0,16.6,0.0
2016,11,28,16,45,63.5,10.5,1.4,10.5,14.0,10.32,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.0,10.5,1.6,5.5,23.5,64.37,0.0
2016,11,29,7,30,396.0,21.0,1.8,6.0,47.0,158.81,67.8
2016,11,29,7,45,499.5,28.0,2.05,7.0,87.0,225.14,169.12
2016,11,29,8,0,603.0,35.0,2.3,8.0,127.0,294.72,234.24
2016,11,29,8,15,662.0,39.0,2.35,8.5,169.0,348.36,283.77
2016,11,29,8,30,721.0,43.0,2.4,9.0,211.0,404.62,333.86
2016,11,29,8,45,758.0,46.5,2.45,9.5,251.0,451.25,374.65
2016,11,29,9,0,795.0,50.0,2.5,10.0,291.0,498.09,414.17
2016,11,29,9,15,819.5,52.0,2.4,10.0,327.0,532.06,442.68
2016,11,29,9,30,844.0,54.0,2.3,10.0,363.0,568.37,472.01
2016,11,29,9,45,860.5,55.5,2.2,10.5,394.0,597.64,494.06
2016,11,29,10,0,877.0,57.0,2.1,11.0,425.0,624.74,513.75
2016,11,29,10,15,888.0,58.5,2.05,11.5,449.0,645.88,528.57
2016,11,29,10,30,899.0,60.0,2.0,12.0,473.0,664.25,540.69
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.0,676.1,547.83
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,684.83,552.72
2016,11,29,11,15,915.5,62.0,2.05,13.0,519.0,687.18,554.31
2016,11,29,11,30,919.0,62.0,2.1,13.0,529.0,686.28,553.65
2016,11,29,11,45,918.5,63.0,2.2,13.5,531.5,680.59,548.85
2016,11,29,12,0,918.0,64.0,2.3,14.0,534.0,671.66,541.57
2016,11,29,12,15,713.0,115.5,2.35,14.0,479.0,589.31,476.17
2016,11,29,12,30,508.0,167.0,2.4,14.0,424.0,500.83,405.59
2016,11,29,12,45,693.0,119.0,2.45,14.5,460.5,551.79,446.52
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,586.01,472.64
2016,11,29,13,15,869.0,70.0,2.5,14.5,477.5,555.93,448.66
2016,11,29,13,30,860.0,69.0,2.5,14.0,458.0,525.15,423.9
2016,11,29,13,45,844.5,68.0,2.55,14.0,431.5,487.51,392.52
2016,11,29,14,0,829.0,67.0,2.6,14.0,405.0,448.56,359.31
2016,11,29,14,15,809.0,64.5,2.55,14.0,373.5,405.12,321.54
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,361.27,282.56
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.0,314.13,240.3
2016,11,29,15,0,733.0,56.0,2.5,14.0,268.0,267.85,198.09
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.0,218.06,153.72
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,171.26,112.38
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,122.29,72.04
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,78.64,39.65
2016,11,29,16,15,385.5,27.0,1.15,10.5,68.0,37.58,14.96
2016,11,29,16,30,263.0,18.0,1.1,10.0,31.0,14.23,0.0
2016,11,29,16,45,131.5,9.0,1.1,9.5,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,8.5,7.0,6.88,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,13.51,0.01
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,26.17,15.65
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,39.63,27.94
2016,11,30,8,15,0.0,54.0,0.85,10.0,54.0,54.05,40.72
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,68.35,53.29
2016,11,30,8,45,0.0,82.0,1.15,10.5,82.0,82.59,65.53
2016,11,30,9,0,0.0,96.0,1.3,11.0,96.0,96.8,77.56
2016,11,30,9,15,0.0,108.5,1.35,11.0,108.5,109.34,88.14
2016,11,30,9,30,0.0,121.0,1.4,11.0,121.0,121.9,98.62
2016,11,30,9,45,90.0,149.5,1.5,11.5,187.0,213.59,176.47
2016,11,30,10,0,180.0,178.0,1.6,12.0,253.0,310.71,256.21
2016,11,30,10,15,150.5,189.5,1.6,12.0,254.5,305.95,251.05
2016,11,30,10,30,121.0,201.0,1.6,12.0,256.0,299.91,245.3
2016,11,30,10,45,170.5,207.0,1.6,12.5,288.5,338.85,276.74
2016,11,30,11,0,220.0,213.0,1.6,13.0,321.0,377.86,307.49
2016,11,30,11,15,170.5,219.5,1.6,13.0,304.5,350.86,284.72
2016,11,30,11,30,121.0,226.0,1.6,13.0,288.0,323.36,261.82
2016,11,30,11,45,225.0,218.0,1.65,13.5,333.0,380.77,308.82
2016,11,30,12,0,329.0,210.0,1.7,14.0,378.0,442.43,357.46
2016,11,30,12,15,331.0,207.5,1.85,14.0,375.5,435.11,351.64
2016,11,30,12,30,333.0,205.0,2.0,14.0,373.0,426.64,345.25
2016,11,30,12,45,214.5,208.5,2.15,14.0,316.0,346.06,280.48
2016,11,30,13,0,96.0,212.0,2.3,14.0,259.0,270.95,219.21
2016,11,30,13,15,48.0,151.0,2.35,13.5,174.5,177.48,143.48
2016,11,30,13,30,0.0,90.0,2.4,13.0,90.0,87.2,68.36
2016,11,30,13,45,3.5,117.5,2.45,13.0,119.0,116.14,92.89
2016,11,30,14,0,7.0,145.0,2.5,13.0,148.0,144.99,117.05
2016,11,30,14,15,197.5,133.0,2.4,12.5,203.0,217.97,176.92
2016,11,30,14,30,388.0,121.0,2.3,12.0,258.0,270.02,216.24
2016,11,30,14,45,354.5,115.0,2.2,12.0,229.5,234.75,185.14
2016,11,30,15,0,321.0,109.0,2.1,12.0,201.0,200.21,154.88
2016,11,30,15,15,410.5,87.0,1.9,12.0,186.5,184.7,136.27
2016,11,30,15,30,500.0,65.0,1.7,12.0,172.0,159.69,108.7
2016,11,30,15,45,404.0,57.5,1.55,12.0,132.0,112.59,71.35
2016,11,30,16,0,308.0,50.0,1.4,12.0,92.0,73.73,43.31
2016,11,30,16,15,200.5,35.5,1.3,11.5,58.5,38.33,19.39
2016,11,30,16,30,93.0,21.0,1.2,11.0,25.0,16.62,0.0
2016,11,30,16,45,46.5,10.5,1.2,11.0,12.5,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,53.08,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,134.76,35.68
2016,12,1,7,45,437.5,28.5,1.5,8.0,79.0,200.84,147.67
2016,12,1,8,0,556.0,36.0,1.6,9.0,118.0,273.92,215.39
2016,12,1,8,15,620.0,41.5,1.9,9.0,160.0,329.47,266.75
2016,12,1,8,30,684.0,47.0,2.2,9.0,202.0,388.13,319.55
2016,12,1,8,45,727.5,50.0,2.55,9.5,242.5,436.19,362.2
2016,12,1,9,0,771.0,53.0,2.9,10.0,283.0,484.88,404.17
2016,12,1,9,15,798.0,55.5,2.95,10.5,319.5,523.92,436.56
2016,12,1,9,30,825.0,58.0,3.0,11.0,356.0,561.86,467.12
2016,12,1,9,45,839.0,61.5,3.15,11.5,386.5,591.67,490.7
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,619.21,511.98
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.5,637.39,526.42
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,656.82,541.49
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.0,669.89,550.39
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,679.93,556.65
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,683.6,559.16
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,684.06,559.38
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,678.74,554.13
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,670.22,546.21
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,656.29,534.72
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,639.32,520.77
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,616.51,501.2
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,590.99,479.34
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,560.44,454.11
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,527.72,426.69
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,490.36,395.14
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,452.47,362.4
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.0,408.44,324.51
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,363.99,285.3
2016,12,1,14,45,774.0,57.5,3.1,14.0,305.5,316.28,242.22
2016,12,1,15,0,744.0,55.0,3.0,14.0,268.0,269.54,199.4
2016,12,1,15,15,700.0,51.0,2.6,13.0,227.5,219.29,154.5
2016,12,1,15,30,656.0,47.0,2.2,12.0,187.0,172.04,112.69
2016,12,1,15,45,586.0,41.0,1.85,11.5,145.5,122.56,71.88
2016,12,1,16,0,516.0,35.0,1.5,11.0,104.0,79.48,39.99
2016,12,1,16,15,393.0,26.0,1.5,10.5,67.0,37.07,14.23
2016,12,1,16,30,270.0,17.0,1.5,10.0,30.0,13.31,0.0
2016,12,1,16,45,135.0,8.5,1.5,9.5,15.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,56.91,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,140.36,22.96
2016,12,2,7,45,467.0,26.5,2.75,7.0,78.5,208.18,152.54
2016,12,2,8,0,576.0,34.0,3.0,8.0,117.0,278.25,220.0
2016,12,2,8,15,639.0,39.0,3.15,8.5,159.0,333.31,271.24
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,391.4,323.48
2016,12,2,8,45,738.5,48.0,3.45,9.5,240.5,437.57,364.64
2016,12,2,9,0,775.0,52.0,3.6,10.0,280.0,483.97,404.64
2016,12,2,9,15,801.5,54.5,3.75,10.5,316.5,522.81,437.39
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,560.53,468.3
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,589.53,491.6
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,612.37,509.88
2016,12,2,10,15,867.5,64.0,4.25,12.5,439.0,633.6,525.49
2016,12,2,10,30,880.0,65.0,4.2,13.0,464.0,652.2,538.67
2016,12,2,10,45,887.5,66.5,4.2,13.5,481.5,665.28,547.45
2016,12,2,11,0,895.0,68.0,4.2,14.0,499.0,675.32,553.55
2016,12,2,11,15,899.5,68.5,4.15,14.0,510.0,679.08,555.73
2016,12,2,11,30,904.0,69.0,4.1,14.0,521.0,679.64,555.72
2016,12,2,11,45,905.0,69.0,4.1,14.5,524.0,674.11,550.11
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,665.38,541.85
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.0,651.59,530.61
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,634.78,516.89
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,612.12,498.76
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,586.76,478.28
2016,12,2,13,15,882.5,66.0,4.35,15.0,475.5,556.39,453.23
2016,12,2,13,30,873.0,65.0,4.4,15.0,456.0,523.85,425.93
2016,12,2,13,45,856.5,64.5,4.45,15.0,429.5,486.48,394.15
2016,12,2,14,0,840.0,64.0,4.5,15.0,403.0,448.7,361.25
2016,12,2,14,15,819.5,62.0,4.3,14.5,371.0,405.5,323.49
2016,12,2,14,30,799.0,60.0,4.1,14.0,339.0,361.87,284.51
2016,12,2,14,45,767.0,57.5,3.95,14.0,302.0,313.79,240.94
2016,12,2,15,0,735.0,55.0,3.8,14.0,265.0,266.89,197.86
2016,12,2,15,15,690.0,51.0,3.35,13.5,225.0,216.89,152.84
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,170.0,111.17
2016,12,2,15,45,572.5,41.0,2.45,12.5,143.5,120.76,70.75
2016,12,2,16,0,500.0,35.0,2.0,12.0,102.0,77.21,38.58
2016,12,2,16,15,375.5,26.5,1.9,11.0,65.5,37.05,14.46
2016,12,2,16,30,251.0,18.0,1.8,10.0,29.0,14.32,0.0
2016,12,2,16,45,125.5,9.0,1.7,9.5,14.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,47.14,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,120.04,3.88
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,189.12,136.38
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,255.36,200.05
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.0,309.6,249.78
2016,12,3,8,30,646.0,47.0,2.1,10.0,189.0,367.06,300.77
2016,12,3,8,45,689.5,50.0,2.25,10.5,228.5,413.72,341.82
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,461.11,382.22
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,500.2,415.16
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,538.38,446.49
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,568.08,469.53
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,595.77,490.42
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,617.81,506.72
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,633.42,517.94
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.0,646.45,527.14
2016,12,3,11,0,869.0,68.0,2.7,14.0,485.0,656.58,533.92
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.0,660.72,536.81
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,661.76,537.49
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,657.12,532.92
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,649.36,525.92
2016,12,3,12,15,881.5,69.0,3.0,15.0,510.0,636.29,515.35
2016,12,3,12,30,880.0,69.0,3.0,15.0,506.0,620.25,502.37
2016,12,3,12,45,875.5,68.0,3.0,15.5,494.5,598.43,483.89
2016,12,3,13,0,871.0,67.0,3.0,16.0,483.0,573.96,463.14
2016,12,3,13,15,862.5,66.0,2.95,16.0,464.5,544.79,439.13
2016,12,3,13,30,854.0,65.0,2.9,16.0,446.0,513.45,412.96
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.0,477.43,382.68
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,440.81,351.19
2016,12,3,14,15,809.0,60.0,2.7,16.0,365.0,398.79,314.36
2016,12,3,14,30,790.0,58.0,2.5,16.0,334.0,356.25,276.37
2016,12,3,14,45,759.5,56.0,2.35,16.0,297.5,309.68,234.7
2016,12,3,15,0,729.0,54.0,2.2,16.0,261.0,264.14,193.38
2016,12,3,15,15,685.5,50.0,1.9,15.0,221.5,214.85,149.86
2016,12,3,15,30,642.0,46.0,1.6,14.0,182.0,168.53,109.31
2016,12,3,15,45,568.0,40.5,1.3,13.5,141.5,119.77,69.69
2016,12,3,16,0,494.0,35.0,1.0,13.0,101.0,76.86,38.29
2016,12,3,16,15,372.0,26.0,1.0,12.5,65.0,36.61,14.0
2016,12,3,16,30,250.0,17.0,1.0,12.0,29.0,13.34,0.0
2016,12,3,16,45,125.0,8.5,1.05,11.5,14.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,38.95,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,100.25,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,169.8,119.68
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,239.99,185.25
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,294.74,234.2
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,353.47,285.07
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,401.64,326.17
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,448.46,365.1
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,487.46,396.82
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,525.69,427.07
2016,12,4,9,45,747.0,76.0,1.05,13.0,359.0,547.55,443.36
2016,12,4,10,0,738.0,86.0,1.2,14.0,385.0,569.19,458.94
2016,12,4,10,15,616.5,115.5,1.2,14.0,375.5,535.57,431.85
2016,12,4,10,30,495.0,145.0,1.2,14.0,366.0,493.02,397.96
2016,12,4,10,45,481.5,154.5,1.25,14.5,377.0,497.69,400.88
2016,12,4,11,0,468.0,164.0,1.3,15.0,388.0,500.32,401.74
2016,12,4,11,15,635.5,128.0,1.3,15.0,439.0,573.99,459.5
2016,12,4,11,30,803.0,92.0,1.3,15.0,490.0,639.81,509.6
2016,12,4,11,45,807.5,91.0,1.3,15.0,494.0,635.94,505.68
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,629.14,500.24
2016,12,4,12,15,676.0,122.5,1.4,15.0,460.0,568.96,453.95
2016,12,4,12,30,540.0,155.0,1.5,15.0,422.0,504.82,404.35
2016,12,4,12,45,522.0,155.0,1.6,15.5,408.5,481.98,386.4
2016,12,4,13,0,504.0,155.0,1.7,16.0,395.0,458.15,367.12
2016,12,4,13,15,412.5,166.0,1.75,15.5,357.0,404.99,325.41
2016,12,4,13,30,321.0,177.0,1.8,15.0,319.0,351.33,282.98
2016,12,4,13,45,297.5,175.0,1.9,15.0,301.0,326.26,262.66
2016,12,4,14,0,274.0,173.0,2.0,15.0,283.0,301.9,242.53
2016,12,4,14,15,262.0,155.0,1.8,14.5,253.5,266.86,213.74
2016,12,4,14,30,250.0,137.0,1.6,14.0,224.0,232.34,184.94
2016,12,4,14,45,223.0,128.0,1.45,14.0,199.5,202.58,159.57
2016,12,4,15,0,196.0,119.0,1.3,14.0,175.0,174.72,135.74
2016,12,4,15,15,173.5,103.0,1.2,13.5,147.0,142.19,108.24
2016,12,4,15,30,151.0,87.0,1.1,13.0,119.0,113.02,83.59
2016,12,4,15,45,127.0,69.0,1.0,13.0,92.0,83.87,59.23
2016,12,4,16,0,103.0,51.0,0.9,13.0,65.0,57.22,37.58
2016,12,4,16,15,51.5,34.0,0.9,12.5,41.0,33.1,18.3
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,16.2,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.46,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.82,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,11.57,3.33
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,18.33,9.78
2016,12,5,8,15,0.0,26.0,1.3,10.0,26.0,25.09,15.87
2016,12,5,8,30,0.0,33.0,1.3,10.0,33.0,31.85,21.91
2016,12,5,8,45,0.0,40.5,1.3,10.5,40.5,39.11,28.25
2016,12,5,9,0,0.0,48.0,1.3,11.0,48.0,46.36,34.51
2016,12,5,9,15,0.0,55.0,1.3,11.0,55.0,53.14,40.35
2016,12,5,9,30,0.0,62.0,1.3,11.0,62.0,59.92,46.13
2016,12,5,9,45,0.0,96.5,1.3,11.5,96.5,95.01,75.81
2016,12,5,10,0,0.0,131.0,1.3,12.0,131.0,131.23,105.86
2016,12,5,10,15,3.0,143.5,1.3,12.0,145.0,145.81,117.81
2016,12,5,10,30,6.0,156.0,1.3,12.0,159.0,160.46,129.81
2016,12,5,10,45,3.0,123.5,1.35,12.0,125.0,123.63,99.07
2016,12,5,11,0,0.0,91.0,1.4,12.0,91.0,88.3,69.44
2016,12,5,11,15,5.0,133.5,1.45,12.0,136.0,134.79,108.41
2016,12,5,11,30,10.0,176.0,1.5,12.0,181.0,182.11,147.34
2016,12,5,11,45,5.0,159.5,1.6,12.5,162.0,161.17,129.63
2016,12,5,12,0,0.0,143.0,1.7,13.0,143.0,140.68,112.48
2016,12,5,12,15,20.0,172.0,1.7,13.0,182.0,182.95,147.73
2016,12,5,12,30,40.0,201.0,1.7,13.0,221.0,230.21,186.38
2016,12,5,12,45,42.0,198.0,1.75,13.0,218.5,226.77,183.54
2016,12,5,13,0,44.0,195.0,1.8,13.0,216.0,223.19,180.76
2016,12,5,13,15,52.5,190.5,1.75,13.0,214.5,221.38,179.44
2016,12,5,13,30,61.0,186.0,1.7,13.0,213.0,219.0,177.58
2016,12,5,13,45,68.0,177.0,1.65,13.0,205.5,210.55,170.7
2016,12,5,14,0,75.0,168.0,1.6,13.0,198.0,201.55,163.25
2016,12,5,14,15,67.5,156.0,1.55,12.5,181.5,182.9,148.07
2016,12,5,14,30,60.0,144.0,1.5,12.0,165.0,164.78,133.19
2016,12,5,14,45,55.0,129.0,1.45,12.0,146.5,145.05,116.55
2016,12,5,15,0,50.0,114.0,1.4,12.0,128.0,125.77,100.14
2016,12,5,15,15,42.0,97.0,1.25,11.5,108.0,104.32,81.99
2016,12,5,15,30,34.0,80.0,1.1,11.0,88.0,83.73,64.46
2016,12,5,15,45,22.5,63.0,0.95,11.0,67.5,63.56,47.28
2016,12,5,16,0,11.0,46.0,0.8,11.0,47.0,44.85,31.33
2016,12,5,16,15,5.5,29.0,0.75,10.5,29.5,27.85,15.5
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.58,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,29.95,0.0
2016,12,6,7,45,185.0,33.5,1.25,6.5,58.5,119.54,82.95
2016,12,6,8,0,370.0,41.0,1.3,7.0,91.0,205.1,160.71
2016,12,6,8,15,426.5,50.5,1.5,7.5,126.5,253.83,205.54
2016,12,6,8,30,483.0,60.0,1.7,8.0,162.0,305.79,251.98
2016,12,6,8,45,522.5,66.5,1.9,9.0,197.5,348.77,289.62
2016,12,6,9,0,562.0,73.0,2.1,10.0,233.0,392.73,326.92
2016,12,6,9,15,591.5,77.0,2.25,10.0,265.0,428.95,358.12
2016,12,6,9,30,621.0,81.0,2.4,10.0,297.0,464.81,388.39
2016,12,6,9,45,590.0,96.5,2.55,10.5,316.5,476.85,397.66
2016,12,6,10,0,559.0,112.0,2.7,11.0,336.0,485.22,403.65
2016,12,6,10,15,605.5,108.0,2.75,11.0,364.5,518.2,430.52
2016,12,6,10,30,652.0,104.0,2.8,11.0,393.0,550.06,456.04
2016,12,6,10,45,765.5,87.0,2.85,11.5,440.0,606.99,500.84
2016,12,6,11,0,879.0,70.0,2.9,12.0,487.0,661.4,542.71
2016,12,6,11,15,884.0,71.0,2.9,12.0,498.0,666.35,545.74
2016,12,6,11,30,889.0,72.0,2.9,12.0,509.0,668.16,546.65
2016,12,6,11,45,887.0,73.0,2.95,12.5,512.0,662.24,540.79
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,653.24,532.54
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,639.76,521.6
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,623.35,508.25
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.0,601.47,490.64
2016,12,6,13,0,868.0,73.0,3.1,13.0,483.0,579.07,472.27
2016,12,6,13,15,858.5,72.0,3.15,12.5,464.5,549.4,448.71
2016,12,6,13,30,849.0,71.0,3.2,12.0,446.0,517.62,422.87
2016,12,6,13,45,832.0,70.0,3.25,12.0,420.0,480.3,391.19
2016,12,6,14,0,815.0,69.0,3.3,12.0,394.0,441.78,357.8
2016,12,6,14,15,794.5,66.5,3.25,12.0,363.0,399.31,320.31
2016,12,6,14,30,774.0,64.0,3.2,12.0,332.0,356.46,281.68
2016,12,6,14,45,739.0,62.0,3.2,12.0,295.5,309.25,239.04
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,263.48,197.09
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,213.9,152.44
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,167.87,111.49
2016,12,6,15,45,537.5,44.5,2.05,10.5,139.5,119.43,71.65
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,77.81,40.69
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,38.37,16.08
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,15.35,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.81,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,24.08,0.0
2016,12,7,7,45,131.5,32.5,0.45,5.5,50.0,93.3,63.02
2016,12,7,8,0,263.0,43.0,0.4,6.0,78.0,165.41,129.21
2016,12,7,8,15,297.0,57.0,0.5,6.0,109.5,205.23,166.08
2016,12,7,8,30,331.0,71.0,0.6,6.0,141.0,246.93,203.65
2016,12,7,8,45,354.0,83.0,0.75,6.0,171.0,282.35,235.46
2016,12,7,9,0,377.0,95.0,0.9,6.0,201.0,318.27,266.98
2016,12,7,9,15,394.0,105.0,0.95,6.5,229.0,348.78,292.57
2016,12,7,9,30,411.0,115.0,1.0,7.0,257.0,378.95,317.22
2016,12,7,9,45,417.5,125.5,1.1,7.5,281.5,402.86,336.37
2016,12,7,10,0,424.0,136.0,1.2,8.0,306.0,425.57,354.18
2016,12,7,10,15,287.0,164.0,1.2,8.0,282.5,368.67,306.48
2016,12,7,10,30,150.0,192.0,1.2,8.0,259.0,307.59,254.83
2016,12,7,10,45,138.5,200.5,1.3,8.5,264.0,309.51,256.0
2016,12,7,11,0,127.0,209.0,1.4,9.0,269.0,310.82,256.25
2016,12,7,11,15,110.5,212.5,1.45,9.0,265.5,295.68,243.6
2016,12,7,11,30,94.0,216.0,1.5,9.0,262.0,287.38,236.48
2016,12,7,11,45,61.0,205.5,1.6,9.5,235.5,252.66,207.25
2016,12,7,12,0,28.0,195.0,1.7,10.0,209.0,212.77,173.74
2016,12,7,12,15,14.0,151.0,1.85,10.0,158.0,157.56,128.12
2016,12,7,12,30,0.0,107.0,2.0,10.0,107.0,104.11,83.24
2016,12,7,12,45,16.0,147.0,2.15,10.0,155.0,153.9,125.52
2016,12,7,13,0,32.0,187.0,2.3,10.0,203.0,207.94,170.59
2016,12,7,13,15,30.5,180.0,2.4,10.0,194.5,198.43,162.66
2016,12,7,13,30,29.0,173.0,2.5,10.0,186.0,189.0,154.97
2016,12,7,13,45,44.0,168.5,2.6,10.0,187.0,190.22,156.21
2016,12,7,14,0,59.0,164.0,2.7,10.0,188.0,190.35,156.35
2016,12,7,14,15,56.5,151.5,2.65,10.0,173.0,173.88,142.45
2016,12,7,14,30,54.0,139.0,2.6,10.0,158.0,157.59,128.61
2016,12,7,14,45,50.5,124.5,2.6,10.0,141.0,139.16,112.84
2016,12,7,15,0,47.0,110.0,2.6,10.0,124.0,121.06,97.19
2016,12,7,15,15,40.5,94.0,2.5,9.5,105.0,101.13,80.09
2016,12,7,15,30,34.0,78.0,2.4,9.0,86.0,81.89,63.46
2016,12,7,15,45,24.0,61.5,2.3,9.0,66.5,62.43,46.65
2016,12,7,16,0,14.0,45.0,2.2,9.0,47.0,44.14,30.84
2016,12,7,16,15,7.0,29.0,2.2,9.0,30.0,27.92,15.6
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,12.55,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,6.39,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,11.58,0.0
2016,12,8,7,45,10.0,28.0,4.2,13.5,29.5,34.75,19.41
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,56.92,40.84
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,81.13,62.15
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,105.79,83.72
2016,12,8,8,45,50.5,94.0,4.1,14.5,106.5,127.74,102.66
2016,12,8,9,0,58.0,110.0,4.1,15.0,126.0,150.01,121.55
2016,12,8,9,15,63.0,124.5,4.0,15.0,144.5,169.32,137.89
2016,12,8,9,30,68.0,139.0,3.9,15.0,163.0,188.77,154.12
2016,12,8,9,45,69.0,152.5,3.85,15.0,178.5,204.69,167.18
2016,12,8,10,0,70.0,166.0,3.8,15.0,194.0,220.49,179.98
2016,12,8,10,15,45.0,166.0,3.7,15.0,184.5,203.94,165.67
2016,12,8,10,30,20.0,166.0,3.6,15.0,175.0,180.51,145.68
2016,12,8,10,45,54.0,185.0,3.55,15.5,210.5,229.59,186.13
2016,12,8,11,0,88.0,204.0,3.5,16.0,246.0,272.46,220.81
2016,12,8,11,15,44.0,143.5,3.4,16.0,164.5,175.43,141.15
2016,12,8,11,30,0.0,83.0,3.3,16.0,83.0,80.28,61.67
2016,12,8,11,45,0.0,83.5,3.2,16.0,83.5,80.76,62.13
2016,12,8,12,0,0.0,84.0,3.1,16.0,84.0,81.25,62.52
2016,12,8,12,15,0.0,117.5,3.0,16.0,117.5,114.71,90.25
2016,12,8,12,30,0.0,151.0,2.9,16.0,151.0,148.67,118.12
2016,12,8,12,45,4.5,159.0,2.85,16.0,161.5,159.38,126.98
2016,12,8,13,0,9.0,167.0,2.8,16.0,172.0,169.91,135.7
2016,12,8,13,15,25.0,172.5,2.7,16.0,184.0,183.86,147.36
2016,12,8,13,30,41.0,178.0,2.6,16.0,196.0,200.45,161.02
2016,12,8,13,45,46.0,170.0,2.55,16.0,189.5,192.79,154.8
2016,12,8,14,0,51.0,162.0,2.5,16.0,183.0,184.75,148.24
2016,12,8,14,15,48.0,150.0,2.35,16.0,168.0,168.91,135.18
2016,12,8,14,30,45.0,138.0,2.2,16.0,153.0,153.3,122.22
2016,12,8,14,45,41.5,123.5,2.1,16.0,136.5,135.26,107.16
2016,12,8,15,0,38.0,109.0,2.0,16.0,120.0,117.56,92.26
2016,12,8,15,15,31.0,93.5,1.8,15.5,101.5,98.42,76.28
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,80.03,60.8
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.0,60.96,44.74
2016,12,8,16,0,4.0,45.0,1.3,15.0,45.0,43.34,29.82
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.0,27.74,15.18
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,12.55,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
