Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,23.59,0.0
2016,12,9,7,45,226.0,29.0,1.3,13.5,57.5,125.41,79.24
2016,12,9,8,0,452.0,34.0,1.4,14.0,91.0,225.83,170.52
2016,12,9,8,15,524.0,40.0,1.6,14.5,130.0,279.55,219.17
2016,12,9,8,30,596.0,46.0,1.8,15.0,169.0,334.63,267.54
2016,12,9,8,45,648.0,49.5,2.05,15.5,208.0,384.0,310.43
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,434.8,353.31
2016,12,9,9,15,501.5,90.5,2.4,16.0,239.0,391.31,319.63
2016,12,9,9,30,303.0,128.0,2.5,16.0,231.0,323.44,264.82
2016,12,9,9,45,289.0,142.5,2.6,16.5,248.5,337.35,275.87
2016,12,9,10,0,275.0,157.0,2.7,17.0,266.0,349.65,284.95
2016,12,9,10,15,296.0,165.0,2.75,17.0,289.0,374.77,305.06
2016,12,9,10,30,317.0,173.0,2.8,17.0,312.0,399.47,324.58
2016,12,9,10,45,382.0,169.0,2.9,17.5,343.0,438.23,355.22
2016,12,9,11,0,447.0,165.0,3.0,18.0,374.0,484.68,391.12
2016,12,9,11,15,223.5,127.5,2.9,18.0,232.0,288.08,233.98
2016,12,9,11,30,0.0,90.0,2.8,18.0,90.0,87.23,66.78
2016,12,9,11,45,125.5,151.5,2.75,18.0,213.5,241.42,195.23
2016,12,9,12,0,251.0,213.0,2.7,18.0,337.0,393.42,316.12
2016,12,9,12,15,246.5,212.0,2.6,18.0,333.5,384.89,308.36
2016,12,9,12,30,242.0,211.0,2.5,18.0,330.0,375.68,300.77
2016,12,9,12,45,163.0,207.5,2.45,18.0,286.5,313.8,251.04
2016,12,9,13,0,84.0,204.0,2.4,18.0,243.0,255.74,204.05
2016,12,9,13,15,236.5,183.0,2.25,17.5,288.0,322.23,258.92
2016,12,9,13,30,389.0,162.0,2.1,17.0,333.0,374.67,300.58
2016,12,9,13,45,327.0,161.0,2.0,17.0,299.5,325.94,260.73
2016,12,9,14,0,265.0,160.0,1.9,17.0,266.0,284.69,227.1
2016,12,9,14,15,260.0,147.5,1.7,17.0,244.5,258.71,205.29
2016,12,9,14,30,255.0,135.0,1.5,17.0,223.0,232.61,182.99
2016,12,9,14,45,246.5,121.0,1.35,17.0,198.5,203.81,158.3
2016,12,9,15,0,238.0,107.0,1.2,17.0,174.0,175.36,133.62
2016,12,9,15,15,222.0,92.0,1.1,16.5,147.5,144.59,107.34
2016,12,9,15,30,206.0,77.0,1.0,16.0,121.0,115.1,82.14
2016,12,9,15,45,179.5,61.5,0.9,15.5,93.5,85.03,57.33
2016,12,9,16,0,153.0,46.0,0.8,15.0,66.0,57.56,35.51
2016,12,9,16,15,76.5,32.5,0.75,15.0,42.5,32.57,17.08
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,17.88,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,9.34,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,4.1,15.0,1.0,0.96,0.0
2016,12,10,8,0,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,12,10,8,15,0.0,3.0,4.05,15.0,3.0,2.89,0.0
2016,12,10,8,30,0.0,4.0,4.0,15.0,4.0,3.85,0.0
2016,12,10,8,45,0.0,4.5,3.95,15.0,4.5,4.34,0.0
2016,12,10,9,0,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,12,10,9,15,0.0,6.0,3.95,15.0,6.0,5.78,0.0
2016,12,10,9,30,0.0,7.0,4.0,15.0,7.0,6.75,0.12
2016,12,10,9,45,0.0,8.0,4.1,15.5,8.0,7.72,0.93
2016,12,10,10,0,0.0,9.0,4.2,16.0,9.0,8.68,1.73
2016,12,10,10,15,0.0,69.5,4.15,16.0,69.5,67.19,51.16
2016,12,10,10,30,0.0,130.0,4.1,16.0,130.0,129.09,102.62
2016,12,10,10,45,0.5,142.5,4.05,16.0,143.0,142.14,113.19
2016,12,10,11,0,1.0,155.0,4.0,16.0,156.0,155.2,123.8
2016,12,10,11,15,0.5,87.0,3.85,16.0,87.5,84.59,65.36
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,18.34,9.84
2016,12,10,11,45,0.0,14.5,3.6,16.0,14.5,14.0,6.18
2016,12,10,12,0,0.0,10.0,3.5,16.0,10.0,9.65,2.51
2016,12,10,12,15,0.0,11.0,3.35,16.0,11.0,10.62,3.32
2016,12,10,12,30,0.0,12.0,3.2,16.0,12.0,11.58,4.14
2016,12,10,12,45,0.0,44.5,3.05,16.0,44.5,42.99,30.65
2016,12,10,13,0,0.0,77.0,2.9,16.0,77.0,74.46,57.02
2016,12,10,13,15,0.0,62.5,2.8,16.0,62.5,60.41,45.3
2016,12,10,13,30,0.0,48.0,2.7,16.0,48.0,46.37,33.57
2016,12,10,13,45,0.0,42.0,2.6,16.0,42.0,40.56,28.73
2016,12,10,14,0,0.0,36.0,2.5,16.0,36.0,34.76,23.87
2016,12,10,14,15,0.0,33.0,2.35,15.5,33.0,31.86,21.5
2016,12,10,14,30,0.0,30.0,2.2,15.0,30.0,28.96,19.11
2016,12,10,14,45,0.0,27.0,2.05,15.0,27.0,26.05,16.65
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,23.15,14.16
2016,12,10,15,15,0.0,20.0,1.8,15.0,20.0,19.29,10.83
2016,12,10,15,30,0.0,16.0,1.7,15.0,16.0,15.43,7.47
2016,12,10,15,45,0.0,12.5,1.6,15.0,12.5,12.05,4.5
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,8.67,1.51
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,5.3,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,13.76,0.0
2016,12,11,7,45,51.0,29.0,0.75,7.5,35.0,54.79,31.29
2016,12,11,8,0,102.0,44.0,0.7,8.0,56.0,99.01,75.19
2016,12,11,8,15,119.5,60.5,0.75,8.0,80.5,128.51,102.47
2016,12,11,8,30,137.0,77.0,0.8,8.0,105.0,152.68,124.61
2016,12,11,8,45,148.5,93.0,0.9,8.5,129.0,180.0,148.69
2016,12,11,9,0,160.0,109.0,1.0,9.0,153.0,207.63,172.47
2016,12,11,9,15,168.0,123.0,1.1,9.0,175.0,231.06,192.61
2016,12,11,9,30,176.0,137.0,1.2,9.0,197.0,254.46,212.36
2016,12,11,9,45,133.0,150.5,1.3,9.5,198.5,247.08,205.36
2016,12,11,10,0,90.0,164.0,1.4,10.0,200.0,230.4,190.58
2016,12,11,10,15,61.0,167.5,1.5,10.5,192.5,215.86,177.7
2016,12,11,10,30,32.0,171.0,1.6,11.0,185.0,200.6,164.1
2016,12,11,10,45,118.0,187.0,1.75,11.5,241.0,280.46,230.84
2016,12,11,11,0,204.0,203.0,1.9,12.0,297.0,353.85,290.54
2016,12,11,11,15,162.5,209.0,1.9,12.0,285.5,332.52,272.06
2016,12,11,11,30,121.0,215.0,1.9,12.0,274.0,310.63,253.55
2016,12,11,11,45,214.5,209.5,1.95,12.5,314.5,362.79,296.57
2016,12,11,12,0,308.0,204.0,2.0,13.0,355.0,419.61,341.87
2016,12,11,12,15,263.0,208.5,1.95,13.0,337.0,391.27,318.16
2016,12,11,12,30,218.0,213.0,1.9,13.0,319.0,357.46,290.63
2016,12,11,12,45,191.0,210.0,1.9,13.0,301.5,333.07,270.87
2016,12,11,13,0,164.0,207.0,1.9,13.0,284.0,309.22,251.42
2016,12,11,13,15,92.5,187.0,1.95,13.0,230.0,239.63,194.69
2016,12,11,13,30,21.0,167.0,2.0,13.0,176.0,175.41,141.74
2016,12,11,13,45,10.5,149.0,2.05,13.0,153.5,151.3,122.04
2016,12,11,14,0,0.0,131.0,2.1,13.0,131.0,128.06,102.87
2016,12,11,14,15,0.0,120.5,2.0,12.5,120.5,117.53,94.4
2016,12,11,14,30,0.0,110.0,1.9,12.0,110.0,107.05,85.87
2016,12,11,14,45,0.0,98.0,1.85,12.0,98.0,95.16,75.87
2016,12,11,15,0,0.0,86.0,1.8,12.0,86.0,83.32,65.82
2016,12,11,15,15,0.0,73.0,1.5,11.5,73.0,70.58,54.97
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,57.9,44.02
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,44.82,32.51
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,31.85,21.0
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,20.27,9.97
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,8.68,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,4.42,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,16.71,0.0
2016,12,12,7,45,141.5,27.5,1.1,7.5,44.5,92.99,53.85
2016,12,12,8,0,283.0,38.0,1.2,8.0,72.0,164.26,125.59
2016,12,12,8,15,327.5,50.5,1.25,8.0,104.5,207.03,165.82
2016,12,12,8,30,372.0,63.0,1.3,8.0,137.0,252.53,206.93
2016,12,12,8,45,403.0,73.5,1.4,8.5,169.5,291.35,241.43
2016,12,12,9,0,434.0,84.0,1.5,9.0,202.0,331.14,275.79
2016,12,12,9,15,457.0,92.0,1.4,9.5,231.5,364.25,303.34
2016,12,12,9,30,480.0,100.0,1.3,10.0,261.0,397.22,329.88
2016,12,12,9,45,552.5,96.5,1.25,10.5,298.5,448.95,371.1
2016,12,12,10,0,625.0,93.0,1.2,11.0,336.0,499.07,409.92
2016,12,12,10,15,720.5,81.0,1.1,11.0,379.0,553.75,452.08
2016,12,12,10,30,816.0,69.0,1.0,11.0,422.0,606.67,491.76
2016,12,12,10,45,711.0,96.5,0.95,11.5,413.5,579.26,467.63
2016,12,12,11,0,606.0,124.0,0.9,12.0,405.0,544.56,438.78
2016,12,12,11,15,569.0,138.5,0.95,12.0,407.5,533.15,430.03
2016,12,12,11,30,532.0,153.0,1.0,12.0,410.0,523.07,421.83
2016,12,12,11,45,373.0,184.5,1.05,12.0,365.5,443.85,359.03
2016,12,12,12,0,214.0,216.0,1.1,12.0,321.0,366.58,296.78
2016,12,12,12,15,177.0,216.5,1.1,12.0,303.0,340.27,275.85
2016,12,12,12,30,140.0,217.0,1.1,12.0,285.0,314.42,254.81
2016,12,12,12,45,137.0,212.0,1.15,12.0,277.0,303.46,246.26
2016,12,12,13,0,134.0,207.0,1.2,12.0,269.0,292.27,237.37
2016,12,12,13,15,125.0,198.5,1.15,12.0,255.0,273.91,222.45
2016,12,12,13,30,116.0,190.0,1.1,12.0,241.0,255.77,207.68
2016,12,12,13,45,114.0,179.5,1.1,12.0,227.0,239.23,194.23
2016,12,12,14,0,112.0,169.0,1.1,12.0,213.0,222.63,180.57
2016,12,12,14,15,107.0,156.5,1.0,12.0,196.0,202.7,163.93
2016,12,12,14,30,102.0,144.0,0.9,12.0,179.0,183.02,147.35
2016,12,12,14,45,97.0,129.0,0.85,12.0,159.5,161.12,128.79
2016,12,12,15,0,92.0,114.0,0.8,12.0,140.0,139.59,110.34
2016,12,12,15,15,83.0,97.5,0.75,11.5,118.5,116.05,90.33
2016,12,12,15,30,74.0,81.0,0.7,11.0,97.0,93.38,70.92
2016,12,12,15,45,60.5,64.0,0.65,11.0,75.0,70.52,51.46
2016,12,12,16,0,47.0,47.0,0.6,11.0,53.0,49.16,33.46
2016,12,12,16,15,23.5,31.0,0.6,10.5,34.0,30.33,17.16
2016,12,12,16,30,0.0,15.0,0.6,10.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,0.65,10.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.81,0.0
2016,12,13,7,45,52.0,26.0,1.2,11.5,32.5,50.26,25.34
2016,12,13,8,0,104.0,41.0,1.3,12.0,54.0,95.49,70.76
2016,12,13,8,15,133.0,57.5,1.35,12.0,80.0,129.86,101.89
2016,12,13,8,30,162.0,74.0,1.4,12.0,106.0,165.85,133.68
2016,12,13,8,45,180.0,89.5,1.5,12.5,132.0,196.81,160.65
2016,12,13,9,0,198.0,105.0,1.6,13.0,158.0,228.42,187.6
2016,12,13,9,15,211.0,118.5,1.55,13.0,182.5,255.33,210.34
2016,12,13,9,30,224.0,132.0,1.5,13.0,207.0,282.31,232.67
2016,12,13,9,45,172.5,148.0,1.45,13.5,209.0,267.08,219.24
2016,12,13,10,0,121.0,164.0,1.4,14.0,211.0,256.27,209.15
2016,12,13,10,15,60.5,133.5,1.4,14.0,157.0,176.41,143.25
2016,12,13,10,30,0.0,103.0,1.4,14.0,103.0,100.92,79.56
2016,12,13,10,45,139.5,147.5,1.4,14.0,212.5,249.07,204.42
2016,12,13,11,0,279.0,192.0,1.4,14.0,322.0,397.04,322.85
2016,12,13,11,15,280.0,197.5,1.4,14.0,330.0,402.99,326.19
2016,12,13,11,30,281.0,203.0,1.4,14.0,338.0,407.92,329.67
2016,12,13,11,45,270.0,206.5,1.4,14.0,337.5,401.86,324.47
2016,12,13,12,0,259.0,210.0,1.4,14.0,337.0,394.97,318.69
2016,12,13,12,15,165.0,209.5,1.3,14.0,290.0,325.1,262.18
2016,12,13,12,30,71.0,209.0,1.2,14.0,243.0,258.18,207.6
2016,12,13,12,45,35.5,177.0,1.15,14.0,194.0,200.8,161.3
2016,12,13,13,0,0.0,145.0,1.1,14.0,145.0,142.43,113.43
2016,12,13,13,15,11.0,156.0,1.05,14.0,160.5,159.51,127.85
2016,12,13,13,30,22.0,167.0,1.0,14.0,176.0,175.98,141.41
2016,12,13,13,45,11.0,112.5,0.95,14.0,117.0,114.91,91.21
2016,12,13,14,0,0.0,58.0,0.9,14.0,58.0,56.05,42.11
2016,12,13,14,15,0.0,53.0,0.8,14.0,53.0,51.2,38.14
2016,12,13,14,30,0.0,48.0,0.7,14.0,48.0,46.36,34.08
2016,12,13,14,45,0.0,43.0,0.65,14.0,43.0,41.52,29.98
2016,12,13,15,0,0.0,38.0,0.6,14.0,38.0,36.69,25.85
2016,12,13,15,15,0.0,32.0,0.55,13.5,32.0,30.88,20.89
2016,12,13,15,30,0.0,26.0,0.5,13.0,26.0,25.09,15.87
2016,12,13,15,45,0.0,20.0,0.45,13.0,20.0,19.29,10.76
2016,12,13,16,0,0.0,14.0,0.4,13.0,14.0,13.5,5.62
2016,12,13,16,15,0.0,9.0,0.4,13.0,9.0,8.67,1.03
2016,12,13,16,30,0.0,4.0,0.4,13.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,0.45,13.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,15.92,3.94
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,26.07,15.56
2016,12,14,8,15,0.0,40.5,2.55,13.0,40.5,39.92,27.86
2016,12,14,8,30,0.0,54.0,2.6,13.0,54.0,53.81,40.04
2016,12,14,8,45,0.0,67.5,2.65,13.5,67.5,67.61,51.95
2016,12,14,9,0,0.0,81.0,2.7,14.0,81.0,81.36,63.65
2016,12,14,9,15,0.0,93.5,2.75,14.0,93.5,93.97,74.36
2016,12,14,9,30,0.0,106.0,2.8,14.0,106.0,106.59,84.95
2016,12,14,9,45,110.0,132.5,2.85,14.5,175.0,211.82,174.12
2016,12,14,10,0,220.0,159.0,2.9,15.0,244.0,317.44,261.02
2016,12,14,10,15,136.0,168.0,2.9,15.0,221.5,270.22,221.02
2016,12,14,10,30,52.0,177.0,2.9,15.0,199.0,220.42,178.78
2016,12,14,10,45,50.0,183.5,2.95,15.0,205.5,225.58,182.88
2016,12,14,11,0,48.0,190.0,3.0,15.0,212.0,230.64,186.76
2016,12,14,11,15,24.0,172.0,3.0,15.0,183.0,187.86,151.27
2016,12,14,11,30,0.0,154.0,3.0,15.0,154.0,152.79,121.92
2016,12,14,11,45,0.0,153.0,3.0,15.5,153.0,151.45,120.6
2016,12,14,12,0,0.0,152.0,3.0,16.0,152.0,150.17,119.3
2016,12,14,12,15,0.0,109.5,3.0,16.0,109.5,106.7,83.58
2016,12,14,12,30,0.0,67.0,3.0,16.0,67.0,64.77,48.82
2016,12,14,12,45,0.0,99.5,3.0,16.0,99.5,96.65,75.42
2016,12,14,13,0,0.0,132.0,3.0,16.0,132.0,129.25,102.4
2016,12,14,13,15,0.0,118.5,2.95,16.0,118.5,115.62,91.2
2016,12,14,13,30,0.0,105.0,2.9,16.0,105.0,102.13,80.13
2016,12,14,13,45,0.0,115.5,2.9,16.0,115.5,112.6,88.94
2016,12,14,14,0,0.0,126.0,2.9,16.0,126.0,123.08,97.73
2016,12,14,14,15,0.0,116.0,2.75,15.5,116.0,113.07,89.69
2016,12,14,14,30,0.0,106.0,2.6,15.0,106.0,103.12,81.65
2016,12,14,14,45,0.0,94.5,2.5,15.0,94.5,91.73,72.16
2016,12,14,15,0,0.0,83.0,2.4,15.0,83.0,80.41,62.62
2016,12,14,15,15,0.0,70.5,2.25,14.5,70.5,68.17,52.31
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,55.99,41.89
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,43.41,30.92
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,30.91,19.94
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,19.79,9.55
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,9.64,0.0
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,16.4,7.59
2016,12,15,8,15,0.0,25.5,4.2,14.0,25.5,24.61,14.93
2016,12,15,8,30,0.0,34.0,4.1,14.0,34.0,32.83,22.16
2016,12,15,8,45,0.0,43.0,4.05,14.0,43.0,41.53,29.76
2016,12,15,9,0,0.0,52.0,4.0,14.0,52.0,50.24,37.3
2016,12,15,9,15,0.0,60.0,4.05,14.0,60.0,57.99,43.94
2016,12,15,9,30,0.0,68.0,4.1,14.0,68.0,65.89,50.65
2016,12,15,9,45,0.0,75.0,4.15,14.5,75.0,72.84,56.38
2016,12,15,10,0,0.0,82.0,4.2,15.0,82.0,79.79,62.05
2016,12,15,10,15,0.0,84.0,4.2,15.0,84.0,81.63,63.51
2016,12,15,10,30,0.0,86.0,4.2,15.0,86.0,83.52,65.0
2016,12,15,10,45,0.0,87.0,4.2,15.0,87.0,84.42,65.68
2016,12,15,11,0,0.0,88.0,4.2,15.0,88.0,85.35,66.38
2016,12,15,11,15,0.0,110.5,4.15,15.0,110.5,108.06,85.27
2016,12,15,11,30,0.0,133.0,4.1,15.0,133.0,130.98,104.2
2016,12,15,11,45,0.0,134.0,4.1,15.5,134.0,131.82,104.62
2016,12,15,12,0,0.0,135.0,4.1,16.0,135.0,132.68,105.11
2016,12,15,12,15,0.0,145.5,4.1,16.0,145.5,143.3,113.84
2016,12,15,12,30,0.0,156.0,4.1,16.0,156.0,153.94,122.59
2016,12,15,12,45,0.0,145.0,4.2,16.0,145.0,142.54,113.3
2016,12,15,13,0,0.0,134.0,4.3,16.0,134.0,131.29,104.13
2016,12,15,13,15,0.0,96.0,4.45,16.0,96.0,93.17,72.65
2016,12,15,13,30,0.0,58.0,4.6,16.0,58.0,56.05,41.69
2016,12,15,13,45,0.0,48.5,4.75,16.0,48.5,46.85,34.01
2016,12,15,14,0,0.0,39.0,4.9,16.0,39.0,37.66,26.3
2016,12,15,14,15,0.0,36.0,4.9,16.0,36.0,34.76,23.88
2016,12,15,14,30,0.0,33.0,4.9,16.0,33.0,31.85,21.45
2016,12,15,14,45,0.0,29.5,4.95,16.0,29.5,28.47,18.58
2016,12,15,15,0,0.0,26.0,5.0,16.0,26.0,25.09,15.7
2016,12,15,15,15,0.0,22.0,4.9,15.5,22.0,21.22,12.41
2016,12,15,15,30,0.0,18.0,4.8,15.0,18.0,17.36,9.08
2016,12,15,15,45,0.0,14.0,4.7,15.0,14.0,13.5,5.7
2016,12,15,16,0,0.0,10.0,4.6,15.0,10.0,9.64,2.3
2016,12,15,16,15,0.0,6.5,4.5,15.0,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,15.73,0.0
2016,12,16,7,45,204.0,26.0,3.9,8.5,48.5,108.58,50.91
2016,12,16,8,0,408.0,36.0,4.0,9.0,81.0,206.0,155.39
2016,12,16,8,15,492.5,43.0,4.15,9.0,120.5,263.77,210.57
2016,12,16,8,30,577.0,50.0,4.3,9.0,160.0,326.75,267.8
2016,12,16,8,45,632.5,54.5,4.5,9.5,200.5,377.67,313.9
2016,12,16,9,0,688.0,59.0,4.7,10.0,241.0,427.43,357.99
2016,12,16,9,15,722.0,62.5,4.75,10.0,277.5,469.27,394.9
2016,12,16,9,30,756.0,66.0,4.8,10.0,314.0,510.66,430.51
2016,12,16,9,45,785.5,67.0,4.85,10.5,347.0,545.79,459.47
2016,12,16,10,0,815.0,68.0,4.9,11.0,380.0,579.51,486.61
2016,12,16,10,15,830.5,69.5,4.9,11.0,406.0,603.45,506.07
2016,12,16,10,30,846.0,71.0,4.9,11.0,432.0,624.97,523.29
2016,12,16,10,45,855.5,72.5,4.9,11.0,451.0,640.04,535.11
2016,12,16,11,0,865.0,74.0,4.9,11.0,470.0,652.24,544.48
2016,12,16,11,15,870.5,75.0,4.85,11.0,482.5,658.27,548.69
2016,12,16,11,30,876.0,76.0,4.8,11.0,495.0,661.21,550.37
2016,12,16,11,45,876.0,77.0,4.8,11.0,499.5,657.46,546.9
2016,12,16,12,0,876.0,78.0,4.8,11.0,504.0,650.61,540.91
2016,12,16,12,15,875.5,77.5,4.7,11.0,501.5,638.71,530.53
2016,12,16,12,30,875.0,77.0,4.6,11.0,499.0,623.82,517.67
2016,12,16,12,45,871.5,76.0,4.6,11.0,489.5,603.68,500.83
2016,12,16,13,0,868.0,75.0,4.6,11.0,480.0,580.82,481.56
2016,12,16,13,15,860.0,74.0,4.55,11.0,462.5,552.91,457.75
2016,12,16,13,30,852.0,73.0,4.5,11.0,445.0,522.76,431.7
2016,12,16,13,45,836.5,72.0,4.5,11.0,421.0,486.93,400.66
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,449.72,367.83
2016,12,16,14,15,801.5,69.0,4.4,11.0,366.5,408.68,331.02
2016,12,16,14,30,782.0,67.0,4.3,11.0,336.0,367.07,292.99
2016,12,16,14,45,752.0,64.0,4.2,11.0,300.5,320.65,250.49
2016,12,16,15,0,722.0,61.0,4.1,11.0,265.0,275.13,208.24
2016,12,16,15,15,677.0,56.5,3.75,10.5,225.5,225.66,163.28
2016,12,16,15,30,632.0,52.0,3.4,10.0,186.0,178.63,120.97
2016,12,16,15,45,564.0,45.5,3.05,9.5,146.0,129.92,79.88
2016,12,16,16,0,496.0,39.0,2.7,9.0,106.0,87.22,46.86
2016,12,16,16,15,248.0,35.5,2.55,8.5,69.0,44.2,22.28
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,27.85,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,105.0,6.0,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,210.0,12.0,1.2,2.0,17.0,70.04,0.0
2016,12,17,7,45,359.0,21.5,1.3,3.0,51.5,148.93,67.03
2016,12,17,8,0,508.0,31.0,1.4,4.0,86.0,231.76,175.72
2016,12,17,8,15,586.5,37.5,1.55,4.5,127.5,290.78,233.08
2016,12,17,8,30,665.0,44.0,1.7,5.0,169.0,354.19,290.59
2016,12,17,8,45,713.5,48.0,1.9,5.5,210.5,404.56,336.34
2016,12,17,9,0,762.0,52.0,2.1,6.0,252.0,456.03,381.63
2016,12,17,9,15,793.0,55.0,2.2,6.5,289.5,497.72,417.42
2016,12,17,9,30,824.0,58.0,2.3,7.0,327.0,538.65,451.49
2016,12,17,9,45,845.0,60.0,2.4,7.5,359.5,571.49,478.19
2016,12,17,10,0,866.0,62.0,2.5,8.0,392.0,602.45,502.73
2016,12,17,10,15,880.0,63.5,2.5,8.0,418.5,622.54,518.83
2016,12,17,10,30,894.0,65.0,2.5,8.0,445.0,643.85,535.45
2016,12,17,10,45,902.5,66.5,2.55,8.5,465.0,658.88,546.16
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,670.91,554.36
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.0,676.4,558.18
2016,12,17,11,30,921.0,69.0,2.6,9.0,509.0,678.67,559.49
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.0,674.79,554.98
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,667.69,547.96
2016,12,17,12,15,921.0,70.0,2.55,10.0,516.0,655.88,538.01
2016,12,17,12,30,920.0,70.0,2.5,10.0,513.0,640.95,525.54
2016,12,17,12,45,910.0,71.0,2.5,10.0,502.0,618.77,507.47
2016,12,17,13,0,900.0,72.0,2.5,10.0,491.0,593.98,487.11
2016,12,17,13,15,891.5,71.0,2.4,10.0,473.5,565.41,463.09
2016,12,17,13,30,883.0,70.0,2.3,10.0,456.0,536.13,438.03
2016,12,17,13,45,869.0,68.5,2.25,10.0,431.0,499.65,406.99
2016,12,17,14,0,855.0,67.0,2.2,10.0,406.0,461.6,374.02
2016,12,17,14,15,835.0,65.0,2.05,10.0,375.5,419.22,336.59
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,376.22,297.87
2016,12,17,14,45,786.0,60.0,1.75,10.0,308.5,328.84,255.0
2016,12,17,15,0,757.0,57.0,1.6,10.0,272.0,282.21,212.14
2016,12,17,15,15,713.5,53.0,1.4,9.0,232.0,232.06,167.17
2016,12,17,15,30,670.0,49.0,1.2,8.0,192.0,184.67,124.78
2016,12,17,15,45,600.0,43.0,1.05,7.5,150.5,134.42,82.41
2016,12,17,16,0,530.0,37.0,0.9,7.0,109.0,90.34,48.28
2016,12,17,16,15,265.0,35.5,0.95,6.5,71.5,45.51,23.04
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,29.28,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,100.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,18,7,30,200.0,11.0,1.3,1.0,15.0,65.99,0.0
2016,12,18,7,45,352.5,20.5,1.5,1.5,49.5,145.15,60.43
2016,12,18,8,0,505.0,30.0,1.7,2.0,84.0,229.01,174.37
2016,12,18,8,15,585.5,36.0,1.7,2.5,125.5,288.0,232.39
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,351.56,290.31
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,403.04,336.83
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,455.84,382.82
2016,12,18,9,15,800.0,52.5,1.7,4.5,288.0,497.64,418.44
2016,12,18,9,30,832.0,55.0,1.7,5.0,326.0,538.75,452.26
2016,12,18,9,45,852.0,58.0,1.75,6.0,359.0,572.43,478.51
2016,12,18,10,0,872.0,61.0,1.8,7.0,392.0,600.42,499.6
2016,12,18,10,15,887.5,62.5,1.8,7.0,419.5,625.38,519.21
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,647.82,536.48
2016,12,18,10,45,913.5,65.0,1.85,7.5,467.5,663.74,547.83
2016,12,18,11,0,924.0,66.0,1.9,8.0,488.0,676.67,556.71
2016,12,18,11,15,929.5,66.5,1.9,8.0,501.0,682.63,560.83
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,685.34,562.43
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.0,682.81,559.32
2016,12,18,12,0,940.0,68.0,2.0,9.0,524.0,676.97,553.65
2016,12,18,12,15,938.5,67.5,2.05,9.0,521.5,664.2,543.63
2016,12,18,12,30,937.0,67.0,2.1,9.0,519.0,648.28,531.05
2016,12,18,12,45,932.5,66.5,2.2,9.5,508.5,627.5,513.82
2016,12,18,13,0,928.0,66.0,2.3,10.0,498.0,603.84,494.05
2016,12,18,13,15,919.5,65.5,2.35,10.0,480.5,575.26,470.68
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,544.29,444.89
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.0,507.6,414.11
2016,12,18,14,0,884.0,62.0,2.6,10.0,413.0,469.24,381.12
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.0,426.61,344.02
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,383.67,305.66
2016,12,18,14,45,817.0,55.5,2.3,9.0,314.5,335.62,261.85
2016,12,18,15,0,788.0,53.0,2.2,9.0,278.0,288.24,217.91
2016,12,18,15,15,746.5,49.5,1.9,8.0,238.0,237.72,171.97
2016,12,18,15,30,705.0,46.0,1.6,7.0,198.0,189.7,128.42
2016,12,18,15,45,638.5,40.5,1.35,6.5,156.0,138.73,84.81
2016,12,18,16,0,572.0,35.0,1.1,6.0,114.0,93.51,49.32
2016,12,18,16,15,453.5,27.0,1.1,5.5,75.5,49.23,20.6
2016,12,18,16,30,335.0,19.0,1.1,5.0,37.0,16.72,0.0
2016,12,18,16,45,167.5,9.5,1.15,4.5,18.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
