Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,79.0,5.5,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,158.0,11.0,1.3,1.0,14.0,54.17,0.0
2016,12,19,7,45,304.5,21.0,1.45,2.0,46.5,132.85,49.93
2016,12,19,8,0,451.0,31.0,1.6,3.0,79.0,214.35,162.17
2016,12,19,8,15,533.0,38.0,1.65,3.5,119.0,268.27,215.68
2016,12,19,8,30,615.0,45.0,1.7,4.0,159.0,331.69,273.19
2016,12,19,8,45,667.5,49.0,1.75,4.5,199.5,382.3,318.93
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,434.36,364.44
2016,12,19,9,15,753.0,56.0,1.85,5.5,277.0,475.99,400.13
2016,12,19,9,30,786.0,59.0,1.9,6.0,314.0,517.1,434.28
2016,12,19,9,45,807.5,61.5,2.0,6.5,346.0,550.08,461.19
2016,12,19,10,0,829.0,64.0,2.1,7.0,378.0,581.34,486.07
2016,12,19,10,15,844.0,66.0,2.2,7.5,404.5,606.01,505.22
2016,12,19,10,30,859.0,68.0,2.3,8.0,431.0,628.24,522.09
2016,12,19,10,45,867.5,69.5,2.4,8.5,450.5,643.08,532.94
2016,12,19,11,0,876.0,71.0,2.5,9.0,470.0,655.01,541.38
2016,12,19,11,15,882.0,71.5,2.45,9.0,483.0,657.51,542.81
2016,12,19,11,30,888.0,72.0,2.4,9.0,496.0,660.65,544.56
2016,12,19,11,45,889.5,72.5,2.4,9.5,501.0,657.75,540.84
2016,12,19,12,0,891.0,73.0,2.4,10.0,506.0,651.71,534.69
2016,12,19,12,15,890.0,73.0,2.4,10.0,503.5,640.44,525.41
2016,12,19,12,30,889.0,73.0,2.4,10.0,501.0,626.16,513.7
2016,12,19,12,45,747.5,99.0,2.45,10.5,454.0,557.91,457.99
2016,12,19,13,0,606.0,125.0,2.5,11.0,407.0,487.72,400.6
2016,12,19,13,15,564.0,130.0,2.45,11.0,385.0,453.53,372.53
2016,12,19,13,30,522.0,135.0,2.4,11.0,363.0,417.73,342.73
2016,12,19,13,45,489.5,132.5,2.35,11.0,337.5,381.86,312.69
2016,12,19,14,0,457.0,130.0,2.3,11.0,312.0,346.67,282.83
2016,12,19,14,15,625.5,96.5,2.1,10.5,325.0,366.54,296.22
2016,12,19,14,30,794.0,63.0,1.9,10.0,338.0,370.26,293.96
2016,12,19,14,45,764.5,60.5,1.75,10.0,303.0,324.15,251.98
2016,12,19,15,0,735.0,58.0,1.6,10.0,268.0,278.84,210.33
2016,12,19,15,15,691.5,53.5,1.4,9.0,228.5,229.15,165.85
2016,12,19,15,30,648.0,49.0,1.2,8.0,189.0,182.24,123.92
2016,12,19,15,45,578.5,43.5,1.05,7.5,148.5,133.49,82.71
2016,12,19,16,0,509.0,38.0,0.9,7.0,108.0,90.01,48.8
2016,12,19,16,15,391.5,29.0,0.9,6.5,71.5,47.64,20.95
2016,12,19,16,30,274.0,20.0,0.9,6.0,35.0,16.75,0.0
2016,12,19,16,45,137.0,10.0,0.95,6.0,17.5,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,60.0,5.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,120.0,10.0,1.3,3.0,12.0,42.59,0.0
2016,12,20,7,45,263.0,20.5,1.4,4.0,42.5,118.47,38.93
2016,12,20,8,0,406.0,31.0,1.5,5.0,73.0,197.72,147.92
2016,12,20,8,15,489.0,38.0,1.5,5.5,111.5,254.01,202.6
2016,12,20,8,30,572.0,45.0,1.5,6.0,150.0,315.76,258.03
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.0,361.03,299.01
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,411.24,342.67
2016,12,20,9,15,706.5,57.5,1.55,7.5,263.5,452.4,377.35
2016,12,20,9,30,740.0,61.0,1.5,8.0,299.0,493.21,410.53
2016,12,20,9,45,768.0,62.0,1.5,8.5,331.5,527.23,437.6
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,559.91,462.87
2016,12,20,10,15,811.5,64.5,1.55,9.5,389.5,583.84,481.01
2016,12,20,10,30,827.0,66.0,1.6,10.0,415.0,605.46,497.03
2016,12,20,10,45,837.0,67.0,1.65,11.0,434.5,620.47,506.78
2016,12,20,11,0,847.0,68.0,1.7,12.0,454.0,628.98,511.54
2016,12,20,11,15,631.5,122.0,1.7,12.0,414.0,557.45,453.51
2016,12,20,11,30,416.0,176.0,1.7,12.0,374.0,472.3,384.65
2016,12,20,11,45,640.0,123.0,1.75,12.5,432.0,558.74,454.6
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,631.46,511.13
2016,12,20,12,15,863.0,70.0,1.85,13.0,488.0,620.62,501.95
2016,12,20,12,30,862.0,70.0,1.9,13.0,486.0,606.85,491.13
2016,12,20,12,45,852.0,71.5,1.95,13.5,475.5,589.01,475.96
2016,12,20,13,0,842.0,73.0,2.0,14.0,465.0,566.02,456.73
2016,12,20,13,15,834.0,72.0,2.05,14.0,448.5,539.11,435.08
2016,12,20,13,30,826.0,71.0,2.1,14.0,432.0,510.03,411.25
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.0,475.74,382.78
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,439.99,352.44
2016,12,20,14,15,779.0,65.5,2.05,13.5,356.5,399.25,317.57
2016,12,20,14,30,759.0,63.0,1.9,13.0,327.0,358.02,281.46
2016,12,20,14,45,732.0,60.0,1.75,13.0,293.0,313.7,241.69
2016,12,20,15,0,705.0,57.0,1.6,13.0,259.0,270.04,201.9
2016,12,20,15,15,663.0,53.0,1.45,12.0,221.5,222.56,159.82
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,177.78,120.13
2016,12,20,15,45,558.0,43.0,1.15,10.5,145.0,130.11,79.97
2016,12,20,16,0,495.0,37.0,1.0,10.0,106.0,88.42,47.48
2016,12,20,16,15,381.5,28.5,1.0,9.5,70.0,47.29,20.59
2016,12,20,16,30,268.0,20.0,1.0,9.0,34.0,17.2,0.0
2016,12,20,16,45,134.0,10.0,1.05,8.5,17.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,16.0,1.15,7.5,34.5,86.27,22.99
2016,12,21,8,0,359.0,32.0,1.3,8.0,69.0,181.58,133.82
2016,12,21,8,15,442.5,39.5,1.4,8.5,106.0,236.81,186.73
2016,12,21,8,30,526.0,47.0,1.5,9.0,143.0,297.61,240.76
2016,12,21,8,45,577.5,52.5,1.6,9.5,181.0,345.91,283.71
2016,12,21,9,0,629.0,58.0,1.7,10.0,219.0,396.09,327.01
2016,12,21,9,15,664.5,61.5,1.75,10.5,254.5,436.79,361.4
2016,12,21,9,30,700.0,65.0,1.8,11.0,290.0,475.0,392.88
2016,12,21,9,45,733.0,65.5,1.9,11.5,322.5,510.56,421.59
2016,12,21,10,0,766.0,66.0,2.0,12.0,355.0,545.06,448.81
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.0,569.77,468.16
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,592.3,485.51
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,607.75,496.54
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,620.54,505.37
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,627.93,509.67
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,632.39,511.68
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,630.46,508.83
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,625.53,503.69
2016,12,21,12,15,842.0,74.0,2.1,15.0,481.5,615.41,495.49
2016,12,21,12,30,842.0,74.0,2.1,15.0,480.0,602.39,484.98
2016,12,21,12,45,839.0,73.0,2.15,15.0,471.0,583.63,470.21
2016,12,21,13,0,836.0,72.0,2.2,15.0,462.0,562.23,453.14
2016,12,21,13,15,828.5,71.0,2.15,15.0,446.0,535.83,431.48
2016,12,21,13,30,821.0,70.0,2.1,15.0,430.0,507.25,407.72
2016,12,21,13,45,811.0,68.0,2.1,15.0,408.0,474.36,380.29
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,439.8,350.88
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.0,400.2,316.57
2016,12,21,14,30,764.0,62.0,1.9,15.0,328.0,359.99,281.03
2016,12,21,14,45,738.5,59.0,1.85,15.0,294.5,315.99,241.93
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,272.52,202.6
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,225.05,160.64
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,180.1,120.92
2016,12,21,15,45,568.5,42.0,1.2,12.5,146.5,132.4,80.89
2016,12,21,16,0,505.0,36.0,1.0,12.0,107.0,89.42,47.47
2016,12,21,16,15,394.0,28.0,1.05,11.5,71.5,48.24,20.67
2016,12,21,16,30,283.0,20.0,1.1,11.0,36.0,17.79,0.14
2016,12,21,16,45,141.5,10.0,1.15,10.5,18.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,16.0,1.5,6.5,36.5,93.48,21.43
2016,12,22,8,0,408.0,32.0,1.5,7.0,73.0,198.45,146.26
2016,12,22,8,15,494.5,39.0,1.45,7.5,112.5,256.2,202.31
2016,12,22,8,30,581.0,46.0,1.4,8.0,152.0,319.6,258.65
2016,12,22,8,45,637.0,51.0,1.35,8.5,192.5,368.11,301.68
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,422.18,347.61
2016,12,22,9,15,727.0,59.0,1.25,9.5,270.0,463.78,382.1
2016,12,22,9,30,761.0,62.0,1.2,10.0,307.0,504.97,415.03
2016,12,22,9,45,785.5,64.5,1.15,10.5,339.0,539.35,441.51
2016,12,22,10,0,810.0,67.0,1.1,11.0,371.0,572.2,465.96
2016,12,22,10,15,825.5,68.5,1.15,11.5,397.5,596.55,484.09
2016,12,22,10,30,841.0,70.0,1.2,12.0,424.0,618.54,500.1
2016,12,22,10,45,851.5,71.0,1.25,13.0,444.0,634.19,510.14
2016,12,22,11,0,862.0,72.0,1.3,14.0,464.0,647.03,517.89
2016,12,22,11,15,868.0,73.0,1.35,14.0,477.0,653.99,523.05
2016,12,22,11,30,874.0,74.0,1.4,14.0,490.0,657.89,525.91
2016,12,22,11,45,876.5,74.5,1.5,14.5,495.5,655.83,523.74
2016,12,22,12,0,879.0,75.0,1.6,15.0,501.0,647.46,516.93
2016,12,22,12,15,878.5,74.5,1.65,15.0,499.5,636.37,508.51
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,622.28,497.69
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.0,604.13,483.61
2016,12,22,13,0,875.0,72.0,1.8,15.0,480.0,583.15,467.11
2016,12,22,13,15,867.0,71.0,1.7,15.0,463.5,557.83,446.1
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,528.01,421.37
2016,12,22,13,45,847.0,68.0,1.55,15.0,423.5,493.05,392.47
2016,12,22,14,0,835.0,66.0,1.5,15.0,400.0,456.44,361.64
2016,12,22,14,15,815.5,64.0,1.3,15.0,370.0,415.25,326.0
2016,12,22,14,30,796.0,62.0,1.1,15.0,340.0,373.42,289.17
2016,12,22,14,45,767.5,59.5,0.95,15.0,305.0,327.63,248.83
2016,12,22,15,0,739.0,57.0,0.8,15.0,270.0,282.52,208.44
2016,12,22,15,15,696.5,53.0,0.75,14.5,231.0,233.34,165.44
2016,12,22,15,30,654.0,49.0,0.7,14.0,192.0,186.81,124.7
2016,12,22,15,45,585.0,43.5,0.7,13.5,151.5,137.58,84.01
2016,12,22,16,0,516.0,38.0,0.7,13.0,111.0,93.55,50.12
2016,12,22,16,15,403.0,29.5,0.7,12.5,74.0,51.0,22.36
2016,12,22,16,30,290.0,21.0,0.7,12.0,37.0,19.38,1.75
2016,12,22,16,45,145.0,10.5,0.75,11.5,18.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,18.0,17.5,4.8,9.0,19.0,23.62,0.33
2016,12,23,8,0,36.0,35.0,4.9,9.0,38.0,57.49,39.79
2016,12,23,8,15,53.5,51.5,4.95,9.0,59.5,84.32,64.96
2016,12,23,8,30,71.0,68.0,5.0,9.0,81.0,111.93,89.83
2016,12,23,8,45,80.5,84.5,5.05,9.5,102.5,136.73,111.94
2016,12,23,9,0,90.0,101.0,5.1,10.0,124.0,161.84,133.96
2016,12,23,9,15,96.5,116.5,5.0,10.0,144.5,184.38,153.65
2016,12,23,9,30,103.0,132.0,4.9,10.0,165.0,206.98,173.08
2016,12,23,9,45,108.5,145.5,4.85,10.5,183.5,226.55,189.34
2016,12,23,10,0,114.0,159.0,4.8,11.0,202.0,246.03,205.26
2016,12,23,10,15,57.0,87.0,4.6,11.0,108.5,128.4,105.56
2016,12,23,10,30,0.0,15.0,4.4,11.0,15.0,14.47,6.84
2016,12,23,10,45,0.0,38.0,4.2,11.5,38.0,36.7,25.93
2016,12,23,11,0,0.0,61.0,4.0,12.0,61.0,58.96,44.83
2016,12,23,11,15,0.0,74.5,4.0,12.0,74.5,72.04,55.87
2016,12,23,11,30,0.0,88.0,4.0,12.0,88.0,85.26,67.01
2016,12,23,11,45,0.0,48.0,4.0,12.5,48.0,46.38,33.94
2016,12,23,12,0,0.0,8.0,4.0,13.0,8.0,7.72,0.94
2016,12,23,12,15,0.0,36.0,4.25,12.5,36.0,34.77,24.08
2016,12,23,12,30,0.0,64.0,4.5,12.0,64.0,61.87,47.19
2016,12,23,12,45,7.0,118.0,4.75,12.0,121.5,119.35,95.92
2016,12,23,13,0,14.0,172.0,5.0,12.0,179.0,178.19,145.24
2016,12,23,13,15,7.0,152.0,5.0,12.0,155.5,153.37,124.45
2016,12,23,13,30,0.0,132.0,5.0,12.0,132.0,129.19,104.22
2016,12,23,13,45,0.0,119.5,5.0,12.0,119.5,116.61,93.77
2016,12,23,14,0,0.0,107.0,5.0,12.0,107.0,104.13,83.35
2016,12,23,14,15,0.0,99.0,4.85,11.5,99.0,96.2,76.89
2016,12,23,14,30,0.0,91.0,4.7,11.0,91.0,88.31,70.39
2016,12,23,14,45,0.0,81.5,4.55,11.0,81.5,78.97,62.46
2016,12,23,15,0,0.0,72.0,4.4,11.0,72.0,69.68,54.49
2016,12,23,15,15,0.0,61.5,4.05,10.5,61.5,59.45,45.73
2016,12,23,15,30,0.0,51.0,3.7,10.0,51.0,49.27,36.88
2016,12,23,15,45,0.0,40.0,3.35,10.0,40.0,38.64,27.48
2016,12,23,16,0,0.0,29.0,3.0,10.0,29.0,28.0,18.02
2016,12,23,16,15,0.0,19.5,2.75,9.5,19.5,18.82,9.59
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,9.64,0.0
2016,12,23,16,45,0.0,5.0,2.3,8.5,5.0,4.91,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,15.0,1.6,6.5,35.5,93.32,13.28
2016,12,24,8,0,421.0,30.0,1.7,7.0,71.0,200.05,146.27
2016,12,24,8,15,507.5,36.5,1.9,7.0,110.5,257.44,203.59
2016,12,24,8,30,594.0,43.0,2.1,7.0,150.0,317.31,258.51
2016,12,24,8,45,651.0,47.0,2.35,7.5,190.5,369.25,305.59
2016,12,24,9,0,708.0,51.0,2.6,8.0,231.0,423.09,353.01
2016,12,24,9,15,742.0,54.0,2.65,8.0,268.0,465.1,389.91
2016,12,24,9,30,776.0,57.0,2.7,8.0,305.0,506.75,425.5
2016,12,24,9,45,803.5,58.5,2.8,8.5,338.5,542.15,454.56
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,576.13,481.77
2016,12,24,10,15,846.5,61.5,2.95,9.0,398.5,597.18,499.0
2016,12,24,10,30,862.0,63.0,3.0,9.0,425.0,619.65,516.95
2016,12,24,10,45,873.5,64.0,3.1,9.5,445.5,636.41,529.36
2016,12,24,11,0,885.0,65.0,3.2,10.0,466.0,650.35,539.37
2016,12,24,11,15,891.0,65.5,3.2,10.0,479.5,657.17,544.31
2016,12,24,11,30,897.0,66.0,3.2,10.0,493.0,660.88,546.77
2016,12,24,11,45,900.0,66.0,3.25,10.0,499.0,658.91,544.96
2016,12,24,12,0,903.0,66.0,3.3,10.0,505.0,653.76,540.62
2016,12,24,12,15,902.5,66.0,3.3,10.0,503.5,643.23,531.81
2016,12,24,12,30,902.0,66.0,3.3,10.0,502.0,629.63,520.48
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.0,609.28,503.59
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,586.35,484.44
2016,12,24,13,15,873.0,69.0,3.25,10.0,465.5,559.12,461.51
2016,12,24,13,30,865.0,68.0,3.2,10.0,449.0,529.59,436.33
2016,12,24,13,45,854.0,66.0,3.15,10.0,426.0,496.74,407.96
2016,12,24,14,0,843.0,64.0,3.1,10.0,403.0,460.5,376.25
2016,12,24,14,15,825.0,62.5,2.95,10.0,373.5,420.28,340.44
2016,12,24,14,30,807.0,61.0,2.8,10.0,344.0,379.27,303.21
2016,12,24,14,45,780.5,58.0,2.65,10.0,309.5,333.23,261.27
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,287.68,219.09
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.0,238.8,174.42
2016,12,24,15,30,673.0,48.0,1.8,9.0,197.0,192.33,132.07
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.0,142.87,89.5
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,98.84,54.27
2016,12,24,16,15,434.0,29.0,1.1,7.5,79.0,55.09,24.92
2016,12,24,16,30,322.0,21.0,1.1,7.0,41.0,20.97,2.65
2016,12,24,16,45,161.0,10.5,1.1,6.5,20.5,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,91.41,9.25
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,196.16,143.77
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,254.09,201.53
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,314.43,256.46
2016,12,25,8,45,640.5,48.5,1.9,6.5,189.0,365.58,302.83
2016,12,25,9,0,695.0,53.0,2.1,7.0,229.0,418.49,349.4
2016,12,25,9,15,729.5,56.0,2.15,7.5,266.0,460.49,385.52
2016,12,25,9,30,764.0,59.0,2.2,8.0,303.0,502.18,420.25
2016,12,25,9,45,782.5,62.5,2.25,8.5,334.5,534.53,446.5
2016,12,25,10,0,801.0,66.0,2.3,9.0,366.0,565.15,470.66
2016,12,25,10,15,817.0,68.0,2.3,9.0,393.0,590.51,490.82
2016,12,25,10,30,833.0,70.0,2.3,9.0,420.0,613.56,508.81
2016,12,25,10,45,596.5,123.0,2.3,9.5,380.0,532.28,441.02
2016,12,25,11,0,360.0,176.0,2.3,10.0,340.0,430.99,356.86
2016,12,25,11,15,321.5,188.0,2.3,10.0,337.5,419.47,347.23
2016,12,25,11,30,283.0,200.0,2.3,10.0,335.0,406.54,335.92
2016,12,25,11,45,302.5,199.5,2.35,10.5,345.5,416.09,343.17
2016,12,25,12,0,322.0,199.0,2.4,11.0,356.0,424.41,349.24
2016,12,25,12,15,252.5,207.0,2.4,11.0,330.0,384.77,316.23
2016,12,25,12,30,183.0,215.0,2.4,11.0,304.0,339.96,279.17
2016,12,25,12,45,251.0,203.0,2.4,11.0,322.0,368.72,303.31
2016,12,25,13,0,319.0,191.0,2.4,11.0,340.0,388.36,319.47
2016,12,25,13,15,578.5,131.5,2.35,11.0,391.0,467.09,383.87
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,522.66,427.25
2016,12,25,13,45,825.0,70.0,2.25,11.0,418.5,488.01,397.36
2016,12,25,14,0,812.0,68.0,2.2,11.0,395.0,451.81,366.19
2016,12,25,14,15,793.0,66.0,2.05,11.0,366.0,411.74,331.0
2016,12,25,14,30,774.0,64.0,1.9,11.0,337.0,371.02,294.56
2016,12,25,14,45,748.5,60.5,1.8,11.0,303.0,326.13,254.22
2016,12,25,15,0,723.0,57.0,1.7,11.0,269.0,281.71,213.59
2016,12,25,15,15,682.0,53.5,1.55,10.0,231.0,234.03,170.94
2016,12,25,15,30,641.0,50.0,1.4,9.0,193.0,188.86,130.4
2016,12,25,15,45,580.0,44.0,1.25,8.5,153.5,140.75,89.05
2016,12,25,16,0,519.0,38.0,1.1,8.0,114.0,97.06,53.93
2016,12,25,16,15,411.0,30.0,1.2,7.5,77.5,54.54,25.12
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,22.37,3.98
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,10.81,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.0,14.0,1.35,2.5,35.5,94.81,6.08
2016,12,26,8,0,444.0,28.0,1.5,3.0,71.0,200.82,147.58
2016,12,26,8,15,528.5,34.0,1.55,3.5,110.5,258.52,206.2
2016,12,26,8,30,613.0,40.0,1.6,4.0,150.0,321.38,263.57
2016,12,26,8,45,663.0,45.0,1.65,4.5,190.0,371.76,309.38
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,423.69,355.01
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.0,465.7,391.04
2016,12,26,9,30,780.0,56.0,1.7,6.0,304.0,507.33,425.53
2016,12,26,9,45,798.0,59.5,1.75,7.0,336.0,539.86,451.1
2016,12,26,10,0,816.0,63.0,1.8,8.0,368.0,570.6,474.44
2016,12,26,10,15,832.0,64.5,1.8,8.5,395.0,595.72,493.4
2016,12,26,10,30,848.0,66.0,1.8,9.0,422.0,618.51,510.1
2016,12,26,10,45,856.0,68.0,1.85,9.5,442.0,634.22,521.3
2016,12,26,11,0,864.0,70.0,1.9,10.0,462.0,647.06,530.14
2016,12,26,11,15,870.5,70.5,1.8,10.0,475.5,650.55,531.9
2016,12,26,11,30,877.0,71.0,1.7,10.0,489.0,654.77,534.01
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.0,653.21,530.99
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,648.54,525.61
2016,12,26,12,15,879.5,72.5,1.55,11.0,499.5,637.85,516.63
2016,12,26,12,30,879.0,72.0,1.5,11.0,498.0,624.15,505.31
2016,12,26,12,45,874.5,71.5,1.45,11.5,489.0,605.11,488.9
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,583.37,470.29
2016,12,26,13,15,861.5,70.0,1.35,12.0,463.5,556.26,448.22
2016,12,26,13,30,853.0,69.0,1.3,12.0,447.0,528.6,425.27
2016,12,26,13,45,841.0,67.5,1.3,12.0,424.0,494.6,397.28
2016,12,26,14,0,829.0,66.0,1.3,12.0,401.0,458.95,367.33
2016,12,26,14,15,810.0,64.0,1.2,11.5,371.5,418.32,332.93
2016,12,26,14,30,791.0,62.0,1.1,11.0,342.0,377.0,297.1
2016,12,26,14,45,763.0,59.5,1.05,11.0,307.5,331.6,256.91
2016,12,26,15,0,735.0,57.0,1.0,11.0,273.0,286.83,216.49
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.0,238.19,173.23
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,191.99,131.92
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,143.14,90.32
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,99.0,55.02
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,56.04,25.85
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,23.22,4.81
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.0,15.0,0.65,4.5,33.0,84.78,1.38
2016,12,27,8,0,372.0,30.0,0.6,5.0,66.0,181.89,132.04
2016,12,27,8,15,459.5,38.0,0.65,5.5,104.5,239.35,188.64
2016,12,27,8,30,547.0,46.0,0.7,6.0,143.0,302.89,245.05
2016,12,27,8,45,606.5,50.5,0.75,6.5,182.5,354.51,290.63
2016,12,27,9,0,666.0,55.0,0.8,7.0,222.0,405.73,334.65
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.0,447.89,369.81
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,489.84,403.61
2016,12,27,9,45,763.0,64.0,0.85,8.5,328.5,524.89,431.39
2016,12,27,10,0,790.0,66.0,0.9,9.0,361.0,558.63,457.45
2016,12,27,10,15,806.5,68.0,1.0,9.5,388.0,584.29,477.16
2016,12,27,10,30,823.0,70.0,1.1,10.0,415.0,607.72,494.83
2016,12,27,10,45,832.5,71.5,1.2,10.5,435.5,623.63,506.53
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,636.78,516.01
2016,12,27,11,15,849.0,73.5,1.4,11.5,469.5,644.27,521.13
2016,12,27,11,30,856.0,74.0,1.5,12.0,483.0,648.77,523.93
2016,12,27,11,45,858.5,75.0,1.65,12.5,489.0,647.86,522.91
2016,12,27,12,0,861.0,76.0,1.8,13.0,495.0,643.87,519.46
2016,12,27,12,15,860.5,75.5,1.85,13.0,494.0,633.23,511.24
2016,12,27,12,30,860.0,75.0,1.9,13.0,493.0,619.64,500.67
2016,12,27,12,45,851.5,76.0,1.95,13.0,483.5,600.01,485.24
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,577.83,467.62
2016,12,27,13,15,778.0,83.5,1.95,13.0,440.5,527.84,427.61
2016,12,27,13,30,713.0,90.0,1.9,13.0,407.0,479.31,388.39
2016,12,27,13,45,630.0,103.5,1.9,13.0,372.5,429.67,347.84
2016,12,27,14,0,547.0,117.0,1.9,13.0,338.0,382.73,309.04
2016,12,27,14,15,526.0,111.0,1.8,12.5,311.5,344.77,277.4
2016,12,27,14,30,505.0,105.0,1.7,12.0,285.0,309.02,246.8
2016,12,27,14,45,476.0,99.5,1.6,12.0,256.0,271.43,213.84
2016,12,27,15,0,447.0,94.0,1.5,12.0,227.0,235.21,181.67
2016,12,27,15,15,418.5,84.5,1.35,11.0,195.0,196.78,148.04
2016,12,27,15,30,390.0,75.0,1.2,10.0,163.0,160.26,115.9
2016,12,27,15,45,349.0,62.5,1.05,9.5,130.0,120.83,82.14
2016,12,27,16,0,308.0,50.0,0.9,9.0,97.0,85.04,52.82
2016,12,27,16,15,236.0,37.0,0.95,8.5,66.0,50.48,27.59
2016,12,27,16,30,164.0,24.0,1.0,8.0,35.0,22.86,6.33
2016,12,27,16,45,82.0,12.0,1.05,8.0,17.5,11.8,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,93.61,0.0
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,198.68,144.21
2016,12,28,8,15,525.5,34.5,1.95,5.5,109.5,257.14,203.74
2016,12,28,8,30,611.0,41.0,2.0,6.0,149.0,320.92,261.74
2016,12,28,8,45,666.0,45.0,2.05,6.5,189.5,372.55,308.53
2016,12,28,9,0,721.0,49.0,2.1,7.0,230.0,426.02,355.38
2016,12,28,9,15,754.5,52.0,2.1,7.5,267.5,468.4,391.72
2016,12,28,9,30,788.0,55.0,2.1,8.0,305.0,510.4,426.53
2016,12,28,9,45,816.0,56.0,2.15,8.5,338.5,546.09,455.5
2016,12,28,10,0,844.0,57.0,2.2,9.0,372.0,576.58,479.72
2016,12,28,10,15,859.0,58.5,2.25,9.5,399.5,601.74,499.03
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,624.52,516.06
2016,12,28,10,45,884.5,60.5,2.35,11.0,447.5,640.63,526.69
2016,12,28,11,0,895.0,61.0,2.4,12.0,468.0,653.88,534.89
2016,12,28,11,15,900.5,61.5,2.4,12.0,481.5,660.87,539.85
2016,12,28,11,30,906.0,62.0,2.4,12.0,495.0,664.72,542.37
2016,12,28,11,45,909.0,62.5,2.4,12.5,501.5,663.75,540.15
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,659.56,535.45
2016,12,28,12,15,911.0,63.0,2.4,13.0,506.5,649.04,526.88
2016,12,28,12,30,910.0,63.0,2.4,13.0,505.0,635.42,515.85
2016,12,28,12,45,903.5,63.0,2.45,13.5,496.0,615.46,499.1
2016,12,28,13,0,897.0,63.0,2.5,14.0,487.0,592.74,480.03
2016,12,28,13,15,889.5,62.5,2.5,14.0,471.0,566.3,458.47
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,537.47,434.61
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.0,503.31,406.09
2016,12,28,14,0,859.0,59.0,2.5,14.0,409.0,467.37,375.48
2016,12,28,14,15,842.0,57.5,2.35,13.5,380.0,427.48,341.29
2016,12,28,14,30,825.0,56.0,2.2,13.0,351.0,386.64,305.46
2016,12,28,14,45,800.0,53.5,2.1,13.0,316.5,341.52,264.97
2016,12,28,15,0,775.0,51.0,2.0,13.0,282.0,296.14,223.55
2016,12,28,15,15,737.5,48.0,1.75,12.0,243.5,247.49,179.9
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,200.89,137.87
2016,12,28,15,45,641.5,40.0,1.25,10.5,164.5,151.07,94.75
2016,12,28,16,0,583.0,35.0,1.0,10.0,124.0,106.08,58.23
2016,12,28,16,15,483.5,28.0,1.05,9.5,86.0,61.39,27.53
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,26.27,6.48
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,204.5,15.0,2.2,6.0,34.0,89.95,0.0
2016,12,29,8,0,409.0,30.0,2.3,6.0,68.0,194.25,140.51
2016,12,29,8,15,499.0,37.0,2.25,6.5,108.0,253.03,200.04
2016,12,29,8,30,589.0,44.0,2.2,7.0,148.0,314.38,255.79
2016,12,29,8,45,641.5,49.5,2.2,7.5,188.5,365.96,302.32
2016,12,29,9,0,694.0,55.0,2.2,8.0,229.0,419.26,348.79
2016,12,29,9,15,730.0,58.5,2.2,8.5,267.0,462.94,386.07
2016,12,29,9,30,766.0,62.0,2.2,9.0,305.0,506.39,421.94
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.0,535.35,445.28
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,562.03,466.14
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,589.2,486.78
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,614.19,505.22
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,632.61,517.35
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,648.36,527.18
2016,12,29,11,15,850.5,82.0,2.25,13.0,479.0,656.29,532.52
2016,12,29,11,30,857.0,83.0,2.2,13.0,493.0,661.2,535.53
2016,12,29,11,45,861.5,82.5,2.15,13.5,499.5,660.05,532.97
2016,12,29,12,0,866.0,82.0,2.1,14.0,506.0,655.8,528.05
2016,12,29,12,15,865.0,82.0,2.05,14.0,504.5,645.5,519.48
2016,12,29,12,30,864.0,82.0,2.0,14.0,503.0,632.23,508.59
2016,12,29,12,45,868.0,79.0,1.95,14.5,495.5,615.75,494.34
2016,12,29,13,0,872.0,76.0,1.9,15.0,488.0,596.25,477.65
2016,12,29,13,15,863.5,75.0,1.85,15.0,472.0,568.98,455.62
2016,12,29,13,30,855.0,74.0,1.8,15.0,456.0,539.43,431.48
2016,12,29,13,45,841.0,72.5,1.75,15.5,432.5,504.48,401.97
2016,12,29,14,0,827.0,71.0,1.7,16.0,409.0,467.96,370.76
2016,12,29,14,15,807.5,69.0,1.55,15.5,379.5,427.21,336.62
2016,12,29,14,30,788.0,67.0,1.4,15.0,350.0,385.78,301.11
2016,12,29,14,45,758.5,64.5,1.25,15.0,315.0,339.89,260.88
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,294.72,220.61
2016,12,29,15,15,688.5,57.5,1.05,14.0,241.5,245.64,177.95
2016,12,29,15,30,648.0,53.0,1.0,13.0,203.0,198.99,137.03
2016,12,29,15,45,581.0,47.5,1.0,12.5,162.5,148.88,94.81
2016,12,29,16,0,514.0,42.0,1.0,12.0,122.0,105.01,59.87
2016,12,29,16,15,408.5,33.5,1.05,11.5,84.0,61.5,29.92
2016,12,29,16,30,303.0,25.0,1.1,11.0,46.0,28.14,8.76
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.0,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,75.72,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,161.28,114.77
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,218.28,170.29
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,281.59,226.35
2016,12,30,8,45,543.0,56.5,1.75,11.0,174.5,331.64,270.43
2016,12,30,9,0,598.0,63.0,2.0,12.0,213.0,383.96,315.16
2016,12,30,9,15,636.0,67.5,2.0,12.5,249.5,426.8,351.16
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,469.88,386.22
2016,12,30,9,45,719.0,71.0,2.05,13.5,321.0,507.78,416.66
2016,12,30,10,0,764.0,70.0,2.1,14.0,356.0,548.32,448.33
2016,12,30,10,15,781.0,72.0,2.15,14.0,383.0,574.14,468.63
2016,12,30,10,30,798.0,74.0,2.2,14.0,410.0,597.82,487.03
2016,12,30,10,45,810.5,75.5,2.3,14.5,431.0,615.69,500.04
2016,12,30,11,0,823.0,77.0,2.4,15.0,452.0,630.92,510.86
2016,12,30,11,15,830.0,78.0,2.4,15.0,466.0,639.21,516.76
2016,12,30,11,30,837.0,79.0,2.4,15.0,480.0,644.56,520.39
2016,12,30,11,45,453.0,146.0,2.45,15.5,363.5,463.88,376.18
2016,12,30,12,0,69.0,213.0,2.5,16.0,247.0,265.78,213.14
2016,12,30,12,15,69.5,212.0,2.5,16.0,246.5,263.38,211.82
2016,12,30,12,30,70.0,211.0,2.5,16.0,246.0,260.85,209.76
2016,12,30,12,45,234.0,195.0,2.5,16.0,307.0,351.64,284.73
2016,12,30,13,0,398.0,179.0,2.5,16.0,368.0,429.43,347.0
2016,12,30,13,15,606.5,128.5,2.5,16.0,405.5,484.54,390.96
2016,12,30,13,30,815.0,78.0,2.5,16.0,443.0,524.0,421.33
2016,12,30,13,45,801.0,76.5,2.5,16.0,420.5,490.24,393.05
2016,12,30,14,0,787.0,75.0,2.5,16.0,398.0,455.01,363.44
2016,12,30,14,15,768.5,73.0,2.45,15.5,369.5,416.08,330.76
2016,12,30,14,30,750.0,71.0,2.4,15.0,341.0,376.49,296.69
2016,12,30,14,45,719.5,68.0,2.4,15.0,307.0,331.2,256.93
2016,12,30,15,0,689.0,65.0,2.4,15.0,273.0,286.59,217.06
2016,12,30,15,15,648.5,60.5,2.1,14.0,236.0,239.07,175.14
2016,12,30,15,30,608.0,56.0,1.8,13.0,199.0,194.04,135.22
2016,12,30,15,45,539.5,50.5,1.55,12.5,159.0,145.92,94.46
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,103.74,60.75
2016,12,30,16,15,370.0,35.5,1.35,11.5,82.5,61.51,31.23
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,29.05,10.08
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,12.78,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
